Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,1,7,15,27.0,3.0,0.55,8.2,2.5,0.0,0.0
2018,1,1,7,30,54.0,6.0,0.5,8.4,5.0,0.0,0.0
2018,1,1,7,45,193.5,15.0,0.45,8.55,26.5,63.29,0.0
2018,1,1,8,0,333.0,24.0,0.4,8.7,48.0,133.26,72.88
2018,1,1,8,15,422.5,31.0,0.35,9.3,82.0,182.7,133.37
2018,1,1,8,30,512.0,38.0,0.3,9.9,116.0,233.09,177.84
2018,1,1,8,45,577.0,43.5,0.2,10.45,155.0,274.53,213.56
2018,1,1,9,0,642.0,49.0,0.1,11.0,194.0,320.51,251.61
2018,1,1,9,15,694.0,50.5,0.1,11.45,232.0,357.91,282.39
2018,1,1,9,30,746.0,52.0,0.1,11.9,270.0,395.44,312.32
2018,1,1,9,45,732.5,60.0,0.1,12.4,295.0,409.86,323.81
2018,1,1,10,0,719.0,68.0,0.1,12.9,320.0,421.5,332.77
2018,1,1,10,15,639.5,90.0,0.1,13.35,327.0,414.75,327.21
2018,1,1,10,30,560.0,112.0,0.1,13.8,334.0,402.44,317.25
2018,1,1,10,45,573.0,116.0,0.1,14.3,354.0,414.3,325.6
2018,1,1,11,0,586.0,120.0,0.1,14.8,374.0,424.33,332.05
2018,1,1,11,15,600.0,120.0,0.1,15.1,388.0,428.83,334.5
2018,1,1,11,30,614.0,120.0,0.1,15.4,402.0,431.3,335.33
2018,1,1,11,45,622.0,120.5,0.1,15.7,410.0,429.24,332.63
2018,1,1,12,0,630.0,121.0,0.1,16.0,418.0,425.06,328.25
2018,1,1,12,15,655.5,114.5,0.1,16.1,423.5,419.83,323.18
2018,1,1,12,30,681.0,108.0,0.1,16.2,429.0,411.93,315.83
2018,1,1,12,45,687.0,104.5,0.1,16.35,424.5,395.9,302.12
2018,1,1,13,0,693.0,101.0,0.1,16.5,420.0,377.74,286.53
2018,1,1,13,15,664.0,104.5,0.1,16.6,402.5,351.06,264.54
2018,1,1,13,30,635.0,108.0,0.1,16.7,385.0,324.12,242.15
2018,1,1,13,45,598.0,109.5,0.1,16.85,360.5,292.79,216.3
2018,1,1,14,0,561.0,111.0,0.1,17.0,336.0,262.38,191.06
2018,1,1,14,15,582.0,99.0,0.1,16.6,318.5,235.05,166.8
2018,1,1,14,30,603.0,87.0,0.1,16.2,301.0,205.19,140.08
2018,1,1,14,45,605.0,78.0,0.1,15.85,275.5,172.23,111.6
2018,1,1,15,0,607.0,69.0,0.1,15.5,250.0,138.19,83.21
2018,1,1,15,15,545.5,66.5,0.1,15.5,213.5,103.17,58.86
2018,1,1,15,30,484.0,64.0,0.1,15.5,177.0,72.77,41.73
2018,1,1,15,45,354.0,60.0,0.25,14.25,134.5,45.36,34.7
2018,1,1,16,0,224.0,56.0,0.4,13.0,92.0,42.35,31.84
2018,1,1,16,15,181.0,42.5,0.5,12.6,66.0,32.67,22.68
2018,1,1,16,30,138.0,29.0,0.6,12.2,40.0,22.63,11.53
2018,1,1,16,45,95.5,17.5,0.75,11.8,23.0,17.2,0.0
2018,1,1,17,0,53.0,6.0,0.9,11.4,6.0,5.9,0.0
2018,1,1,17,15,26.5,3.0,0.95,11.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,7,15,14.5,2.0,0.65,9.5,1.5,0.0,0.0
2018,1,2,7,30,29.0,4.0,0.6,9.7,3.0,0.0,0.0
2018,1,2,7,45,60.0,15.0,0.55,9.9,18.0,29.8,0.0
2018,1,2,8,0,91.0,26.0,0.5,10.1,33.0,61.84,32.19
2018,1,2,8,15,152.5,40.0,0.45,10.6,59.5,101.65,74.29
2018,1,2,8,30,214.0,54.0,0.4,11.1,86.0,147.3,113.62
2018,1,2,8,45,235.5,67.5,0.35,11.55,112.5,169.49,133.53
2018,1,2,9,0,257.0,81.0,0.3,12.0,139.0,197.62,157.67
2018,1,2,9,15,276.0,94.0,0.3,12.4,166.0,224.36,180.12
2018,1,2,9,30,295.0,107.0,0.3,12.8,193.0,251.05,201.91
2018,1,2,9,45,220.5,125.5,0.25,13.15,194.0,240.67,193.48
2018,1,2,10,0,146.0,144.0,0.2,13.5,195.0,222.26,178.42
2018,1,2,10,15,97.0,146.5,0.2,13.75,181.5,200.96,161.09
2018,1,2,10,30,48.0,149.0,0.2,14.0,168.0,174.56,139.42
2018,1,2,10,45,92.5,168.0,0.2,14.25,207.5,215.78,172.57
2018,1,2,11,0,137.0,187.0,0.2,14.5,247.0,260.38,207.25
2018,1,2,11,15,126.5,194.0,0.2,14.7,250.5,260.5,206.48
2018,1,2,11,30,116.0,201.0,0.2,14.9,254.0,260.22,205.75
2018,1,2,11,45,161.5,203.5,0.15,15.1,279.0,282.3,222.5
2018,1,2,12,0,207.0,206.0,0.1,15.3,304.0,303.05,237.68
2018,1,2,12,15,169.5,208.0,0.15,15.6,288.0,283.19,221.71
2018,1,2,12,30,132.0,210.0,0.2,15.9,272.0,263.89,206.59
2018,1,2,12,45,262.5,188.5,0.2,16.25,310.5,295.56,230.14
2018,1,2,13,0,393.0,167.0,0.2,16.6,349.0,320.66,247.08
2018,1,2,13,15,469.0,148.5,0.2,16.6,359.0,319.86,244.15
2018,1,2,13,30,545.0,130.0,0.2,16.6,369.0,314.1,236.84
2018,1,2,13,45,468.0,137.5,0.2,16.65,336.0,278.0,208.28
2018,1,2,14,0,391.0,145.0,0.2,16.7,303.0,245.41,182.94
2018,1,2,14,15,294.0,145.5,0.15,16.35,259.5,206.83,154.02
2018,1,2,14,30,197.0,146.0,0.1,16.0,216.0,175.08,131.26
2018,1,2,14,45,224.0,126.5,0.1,15.6,199.5,151.38,110.75
2018,1,2,15,0,251.0,107.0,0.1,15.2,183.0,127.28,89.87
2018,1,2,15,15,231.5,98.0,0.1,15.2,161.0,105.08,73.17
2018,1,2,15,30,212.0,89.0,0.1,15.2,139.0,84.11,58.89
2018,1,2,15,45,163.0,71.0,0.2,14.25,105.0,57.53,45.4
2018,1,2,16,0,114.0,53.0,0.3,13.3,71.0,42.88,32.29
2018,1,2,16,15,88.0,39.5,0.4,13.0,51.0,32.47,22.55
2018,1,2,16,30,62.0,26.0,0.5,12.7,31.0,21.77,11.2
2018,1,2,16,45,40.0,15.0,0.55,12.45,17.5,14.74,0.0
2018,1,2,17,0,18.0,4.0,0.6,12.2,4.0,3.93,0.0
2018,1,2,17,15,9.0,2.0,0.65,12.05,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,3,7,15,1.5,0.5,0.5,10.0,0.5,0.0,0.0
2018,1,3,7,30,3.0,1.0,0.5,10.0,1.0,0.0,0.0
2018,1,3,7,45,1.5,5.5,0.5,10.05,5.5,5.78,0.0
2018,1,3,8,0,0.0,10.0,0.5,10.1,10.0,9.64,0.56
2018,1,3,8,15,0.0,15.0,0.5,10.25,15.0,14.47,6.35
2018,1,3,8,30,0.0,20.0,0.5,10.4,20.0,19.29,10.82
2018,1,3,8,45,0.0,26.5,0.45,10.55,26.5,25.57,16.43
2018,1,3,9,0,0.0,33.0,0.4,10.7,33.0,31.85,21.99
2018,1,3,9,15,1.5,54.0,0.4,10.85,54.5,52.81,40.12
2018,1,3,9,30,3.0,75.0,0.4,11.0,76.0,74.71,58.82
2018,1,3,9,45,1.5,73.0,0.4,11.2,73.5,71.62,56.07
2018,1,3,10,0,0.0,71.0,0.4,11.4,71.0,68.71,53.49
2018,1,3,10,15,0.5,88.5,0.45,11.55,88.5,86.36,68.33
2018,1,3,10,30,1.0,106.0,0.5,11.7,106.0,103.99,82.95
2018,1,3,10,45,1.0,101.0,0.5,11.85,101.0,98.75,78.35
2018,1,3,11,0,1.0,96.0,0.5,12.0,96.0,93.65,73.96
2018,1,3,11,15,0.5,95.0,0.5,12.1,95.0,92.33,72.76
2018,1,3,11,30,0.0,94.0,0.5,12.2,94.0,91.04,71.59
2018,1,3,11,45,6.0,122.5,0.5,12.25,125.5,121.79,97.12
2018,1,3,12,0,12.0,151.0,0.5,12.3,157.0,152.27,121.98
2018,1,3,12,15,6.0,106.0,0.55,12.25,109.0,105.35,83.24
2018,1,3,12,30,0.0,61.0,0.6,12.2,61.0,58.96,44.57
2018,1,3,12,45,0.0,61.0,0.6,12.2,61.0,58.96,44.67
2018,1,3,13,0,0.0,61.0,0.6,12.2,61.0,58.96,44.7
2018,1,3,13,15,0.0,59.0,0.55,12.05,59.0,57.02,43.12
2018,1,3,13,30,0.0,57.0,0.5,11.9,57.0,55.08,41.56
2018,1,3,13,45,0.0,45.5,0.5,11.75,45.5,43.95,32.15
2018,1,3,14,0,0.0,34.0,0.5,11.6,34.0,32.83,22.7
2018,1,3,14,15,0.0,43.0,0.55,11.55,43.0,41.53,30.23
2018,1,3,14,30,0.0,52.0,0.6,11.5,52.0,50.23,37.74
2018,1,3,14,45,0.0,43.5,0.6,11.4,43.5,42.01,30.72
2018,1,3,15,0,0.0,35.0,0.6,11.3,35.0,33.79,23.67
2018,1,3,15,15,0.0,44.0,0.6,11.3,44.0,42.49,31.18
2018,1,3,15,30,0.0,53.0,0.6,11.3,53.0,51.09,38.45
2018,1,3,15,45,0.0,43.5,0.6,11.2,43.5,42.02,32.23
2018,1,3,16,0,0.0,34.0,0.6,11.1,34.0,32.83,23.71
2018,1,3,16,15,0.0,25.5,0.6,10.95,25.5,24.62,15.95
2018,1,3,16,30,0.0,17.0,0.6,10.8,17.0,16.4,7.38
2018,1,3,16,45,0.0,9.5,0.65,10.65,9.5,9.16,0.0
2018,1,3,17,0,0.0,2.0,0.7,10.5,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,0.7,10.45,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,4,7,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,4,7,45,0.0,2.0,0.7,10.35,2.0,1.97,0.0
2018,1,4,8,0,0.0,4.0,0.7,10.4,4.0,3.85,0.0
2018,1,4,8,15,0.0,5.5,0.7,10.45,5.5,5.3,0.0
2018,1,4,8,30,0.0,7.0,0.7,10.5,7.0,6.74,0.1
2018,1,4,8,45,0.0,9.5,0.7,10.5,9.5,9.16,2.26
2018,1,4,9,0,0.0,12.0,0.7,10.5,12.0,11.57,4.41
2018,1,4,9,15,0.0,16.5,0.7,10.6,16.5,15.91,8.22
2018,1,4,9,30,0.0,21.0,0.7,10.7,21.0,20.26,12.01
2018,1,4,9,45,0.0,32.5,0.7,10.8,32.5,31.37,21.64
2018,1,4,10,0,0.0,44.0,0.7,10.9,44.0,42.49,31.19
2018,1,4,10,15,0.0,58.0,0.65,11.0,58.0,56.04,42.75
2018,1,4,10,30,0.0,72.0,0.6,11.1,72.0,69.61,54.2
2018,1,4,10,45,0.0,70.0,0.6,11.2,70.0,67.67,52.42
2018,1,4,11,0,0.0,68.0,0.6,11.3,68.0,65.73,50.7
2018,1,4,11,15,0.0,84.0,0.6,11.45,84.0,81.28,63.74
2018,1,4,11,30,0.0,100.0,0.6,11.6,100.0,96.92,76.72
2018,1,4,11,45,1.5,99.0,0.55,11.7,99.5,96.61,76.34
2018,1,4,12,0,3.0,98.0,0.5,11.8,99.0,96.29,76.01
2018,1,4,12,15,1.5,85.0,0.5,11.95,85.5,82.91,64.76
2018,1,4,12,30,0.0,72.0,0.5,12.1,72.0,69.62,53.6
2018,1,4,12,45,0.0,80.5,0.5,12.2,80.5,77.85,60.55
2018,1,4,13,0,0.0,89.0,0.5,12.3,89.0,86.03,67.39
2018,1,4,13,15,6.5,95.5,0.5,12.4,98.5,94.7,74.58
2018,1,4,13,30,13.0,102.0,0.5,12.5,108.0,102.92,81.33
2018,1,4,13,45,12.5,97.0,0.5,12.6,102.5,97.51,76.79
2018,1,4,14,0,12.0,92.0,0.5,12.7,97.0,92.1,72.3
2018,1,4,14,15,229.0,76.5,0.5,12.7,159.5,128.03,95.56
2018,1,4,14,30,446.0,61.0,0.5,12.7,222.0,151.41,105.63
2018,1,4,14,45,460.5,60.5,0.5,12.7,213.5,134.84,89.27
2018,1,4,15,0,475.0,60.0,0.5,12.7,205.0,116.26,72.15
2018,1,4,15,15,316.0,51.5,0.5,12.7,143.0,71.52,42.17
2018,1,4,15,30,157.0,43.0,0.5,12.7,81.0,41.89,25.27
2018,1,4,15,45,228.5,40.0,0.5,12.5,84.0,31.5,19.55
2018,1,4,16,0,300.0,37.0,0.5,12.3,87.0,25.8,17.38
2018,1,4,16,15,150.0,24.5,0.5,12.25,49.5,18.07,10.19
2018,1,4,16,30,0.0,12.0,0.5,12.2,12.0,11.57,3.65
2018,1,4,16,45,9.0,7.5,0.55,12.15,7.5,7.15,0.0
2018,1,4,17,0,18.0,3.0,0.6,12.1,3.0,2.95,0.0
2018,1,4,17,15,9.0,1.5,0.6,12.1,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,5,7,15,3.0,1.0,0.4,11.9,1.0,0.0,0.0
2018,1,5,7,30,6.0,2.0,0.4,11.9,2.0,0.0,0.0
2018,1,5,7,45,8.0,13.0,0.4,11.9,13.5,14.79,0.0
2018,1,5,8,0,10.0,24.0,0.4,11.9,25.0,28.86,12.64
2018,1,5,8,15,37.0,40.0,0.35,11.9,45.5,56.26,39.75
2018,1,5,8,30,64.0,56.0,0.3,11.9,66.0,87.89,67.14
2018,1,5,8,45,91.0,72.5,0.3,11.9,91.0,117.03,92.19
2018,1,5,9,0,118.0,89.0,0.3,11.9,116.0,147.14,117.81
2018,1,5,9,15,158.0,101.0,0.3,11.9,143.5,178.24,143.85
2018,1,5,9,30,198.0,113.0,0.3,11.9,171.0,215.65,174.63
2018,1,5,9,45,170.0,127.5,0.3,11.95,181.5,215.47,174.51
2018,1,5,10,0,142.0,142.0,0.3,12.0,192.0,218.69,177.06
2018,1,5,10,15,177.0,154.5,0.3,11.9,222.0,249.2,201.67
2018,1,5,10,30,212.0,167.0,0.3,11.8,252.0,279.74,225.76
2018,1,5,10,45,200.5,178.0,0.3,11.75,262.0,285.01,229.38
2018,1,5,11,0,189.0,189.0,0.3,11.7,272.0,289.44,232.48
2018,1,5,11,15,157.0,195.5,0.3,11.65,266.0,278.15,223.09
2018,1,5,11,30,125.0,202.0,0.3,11.6,260.0,266.47,213.51
2018,1,5,11,45,142.5,207.5,0.3,11.5,274.5,278.02,222.58
2018,1,5,12,0,160.0,213.0,0.3,11.4,289.0,288.73,230.71
2018,1,5,12,15,100.0,195.5,0.3,11.4,243.0,237.78,190.09
2018,1,5,12,30,40.0,178.0,0.3,11.4,197.0,191.01,152.83
2018,1,5,12,45,74.5,191.0,0.25,11.4,226.0,216.67,173.46
2018,1,5,13,0,109.0,204.0,0.2,11.4,255.0,240.29,191.53
2018,1,5,13,15,93.5,194.5,0.25,11.35,237.5,221.39,176.37
2018,1,5,13,30,78.0,185.0,0.3,11.3,220.0,203.19,162.05
2018,1,5,13,45,48.5,150.0,0.3,11.25,171.5,158.04,125.96
2018,1,5,14,0,19.0,115.0,0.3,11.2,123.0,115.71,91.95
2018,1,5,14,15,34.0,124.5,0.3,11.1,137.5,126.04,100.33
2018,1,5,14,30,49.0,134.0,0.3,11.0,152.0,135.31,107.41
2018,1,5,14,45,72.5,127.0,0.3,10.85,151.0,130.16,102.06
2018,1,5,15,0,96.0,120.0,0.3,10.7,150.0,120.55,92.97
2018,1,5,15,15,143.0,106.0,0.3,10.7,144.0,107.48,80.21
2018,1,5,15,30,190.0,92.0,0.3,10.7,138.0,87.31,62.91
2018,1,5,15,45,165.5,77.0,0.3,10.35,112.0,63.85,47.54
2018,1,5,16,0,141.0,62.0,0.3,10.0,86.0,49.64,38.86
2018,1,5,16,15,106.0,47.5,0.35,9.8,62.5,38.62,28.45
2018,1,5,16,30,71.0,33.0,0.4,9.6,39.0,28.68,17.89
2018,1,5,16,45,48.0,20.0,0.45,9.4,23.0,16.81,0.0
2018,1,5,17,0,25.0,7.0,0.5,9.2,7.0,6.88,0.0
2018,1,5,17,15,12.5,3.5,0.55,9.1,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,6,7,15,24.0,2.0,0.5,6.25,1.5,0.0,0.0
2018,1,6,7,30,48.0,4.0,0.5,6.4,3.0,0.0,0.0
2018,1,6,7,45,199.5,12.0,0.5,6.55,24.0,62.14,0.0
2018,1,6,8,0,351.0,20.0,0.5,6.7,45.0,132.42,72.8
2018,1,6,8,15,440.0,26.0,0.55,7.05,79.0,181.18,133.44
2018,1,6,8,30,529.0,32.0,0.6,7.4,113.0,231.6,179.03
2018,1,6,8,45,533.5,37.5,0.6,7.75,139.0,253.66,201.1
2018,1,6,9,0,538.0,43.0,0.6,8.1,165.0,274.61,221.14
2018,1,6,9,15,324.0,70.5,0.6,8.6,147.5,224.74,183.3
2018,1,6,9,30,110.0,98.0,0.6,9.1,130.0,154.52,126.29
2018,1,6,9,45,201.5,110.5,0.6,9.6,178.5,216.13,177.79
2018,1,6,10,0,293.0,123.0,0.6,10.1,227.0,274.97,225.27
2018,1,6,10,15,491.5,107.5,0.6,10.5,298.0,362.67,294.97
2018,1,6,10,30,690.0,92.0,0.6,10.9,369.0,450.48,362.28
2018,1,6,10,45,765.5,82.5,0.6,11.3,405.5,479.87,383.33
2018,1,6,11,0,841.0,73.0,0.6,11.7,442.0,508.55,403.93
2018,1,6,11,15,884.0,66.5,0.55,11.95,466.5,520.26,411.15
2018,1,6,11,30,927.0,60.0,0.5,12.2,491.0,530.47,417.06
2018,1,6,11,45,931.0,60.0,0.5,12.45,499.5,524.99,411.48
2018,1,6,12,0,935.0,60.0,0.5,12.7,508.0,516.57,403.65
2018,1,6,12,15,932.5,61.0,0.5,12.75,508.5,503.17,392.18
2018,1,6,12,30,930.0,62.0,0.5,12.8,509.0,487.03,378.39
2018,1,6,12,45,923.0,63.0,0.5,12.9,501.5,466.28,360.75
2018,1,6,13,0,916.0,64.0,0.5,13.0,494.0,443.15,340.93
2018,1,6,13,15,908.5,63.0,0.45,12.95,479.5,415.65,317.18
2018,1,6,13,30,901.0,62.0,0.4,12.9,465.0,386.14,291.38
2018,1,6,13,45,889.5,61.5,0.4,12.85,444.0,353.93,263.29
2018,1,6,14,0,878.0,61.0,0.4,12.8,423.0,320.27,233.48
2018,1,6,14,15,860.5,59.5,0.4,12.6,395.0,282.85,200.51
2018,1,6,14,30,843.0,58.0,0.4,12.4,367.0,244.83,166.82
2018,1,6,14,45,818.0,56.5,0.4,12.2,334.0,202.53,130.23
2018,1,6,15,0,793.0,55.0,0.4,12.0,301.0,163.13,97.17
2018,1,6,15,15,758.0,51.5,0.4,12.0,263.5,121.66,65.36
2018,1,6,15,30,723.0,48.0,0.4,12.0,226.0,82.13,39.95
2018,1,6,15,45,668.0,44.0,0.35,10.95,186.0,44.08,24.21
2018,1,6,16,0,613.0,40.0,0.3,9.9,146.0,30.9,22.21
2018,1,6,16,15,458.5,36.0,0.4,9.5,103.0,26.78,18.13
2018,1,6,16,30,304.0,32.0,0.5,9.1,60.0,25.59,15.65
2018,1,6,16,45,164.5,19.0,0.55,8.65,33.0,15.19,0.0
2018,1,6,17,0,25.0,6.0,0.6,8.2,6.0,5.9,0.0
2018,1,6,17,15,12.5,3.0,0.7,7.85,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,7,7,15,13.0,1.5,0.65,4.4,1.5,0.0,0.0
2018,1,7,7,30,26.0,3.0,0.6,4.9,3.0,0.0,0.0
2018,1,7,7,45,62.0,14.5,0.55,5.45,18.0,29.94,0.0
2018,1,7,8,0,98.0,26.0,0.5,6.0,33.0,64.19,34.66
2018,1,7,8,15,124.5,41.0,0.45,6.55,56.0,94.58,70.42
2018,1,7,8,30,151.0,56.0,0.4,7.1,79.0,123.19,96.55
2018,1,7,8,45,187.5,70.5,0.4,7.6,107.5,156.03,125.26
2018,1,7,9,0,224.0,85.0,0.4,8.1,136.0,190.28,154.63
2018,1,7,9,15,179.0,87.0,0.4,8.3,132.5,176.18,144.05
2018,1,7,9,30,134.0,89.0,0.4,8.5,129.0,155.26,127.27
2018,1,7,9,45,91.5,109.0,0.35,8.7,137.5,158.66,130.15
2018,1,7,10,0,49.0,129.0,0.3,8.9,146.0,155.61,127.19
2018,1,7,10,15,135.5,147.0,0.3,9.25,200.0,221.18,181.32
2018,1,7,10,30,222.0,165.0,0.3,9.6,254.0,287.77,234.34
2018,1,7,10,45,211.0,172.5,0.3,9.9,261.0,285.23,231.22
2018,1,7,11,0,200.0,180.0,0.3,10.2,268.0,286.36,231.52
2018,1,7,11,15,110.5,149.5,0.3,10.5,198.5,207.86,167.96
2018,1,7,11,30,21.0,119.0,0.3,10.8,129.0,127.79,102.14
2018,1,7,11,45,138.5,123.5,0.3,11.1,190.0,192.33,156.03
2018,1,7,12,0,256.0,128.0,0.3,11.4,251.0,253.69,204.84
2018,1,7,12,15,292.0,161.0,0.3,11.45,301.5,298.79,239.13
2018,1,7,12,30,328.0,194.0,0.3,11.5,352.0,341.08,270.55
2018,1,7,12,45,219.5,198.0,0.25,11.55,303.0,288.18,228.31
2018,1,7,13,0,111.0,202.0,0.2,11.6,254.0,240.45,190.96
2018,1,7,13,15,64.5,181.5,0.2,11.5,211.5,198.58,158.19
2018,1,7,13,30,18.0,161.0,0.2,11.4,169.0,160.41,128.16
2018,1,7,13,45,29.0,161.5,0.2,11.3,174.0,162.41,129.93
2018,1,7,14,0,40.0,162.0,0.2,11.2,179.0,163.99,131.0
2018,1,7,14,15,21.5,133.5,0.2,10.95,142.5,132.38,105.66
2018,1,7,14,30,3.0,105.0,0.2,10.7,106.0,100.82,80.32
2018,1,7,14,45,1.5,86.5,0.2,10.5,87.0,83.09,65.72
2018,1,7,15,0,0.0,68.0,0.2,10.3,68.0,65.52,51.02
2018,1,7,15,15,0.0,57.5,0.2,10.3,57.5,55.57,42.55
2018,1,7,15,30,0.0,47.0,0.2,10.3,47.0,45.4,33.77
2018,1,7,15,45,0.0,38.5,0.45,9.55,38.5,37.18,26.62
2018,1,7,16,0,0.0,30.0,0.7,8.8,30.0,28.96,20.56
2018,1,7,16,15,0.0,23.0,0.7,8.5,23.0,22.19,14.15
2018,1,7,16,30,0.0,16.0,0.7,8.2,16.0,15.43,7.37
2018,1,7,16,45,0.0,9.5,0.75,7.9,9.5,9.16,0.0
2018,1,7,17,0,0.0,3.0,0.8,7.6,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,0.75,7.4,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,8,7,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,7,45,0.0,2.0,0.9,7.9,2.0,1.97,0.0
2018,1,8,8,0,0.0,4.0,0.9,8.0,4.0,3.85,0.0
2018,1,8,8,15,0.0,5.0,0.9,8.1,5.0,4.82,0.0
2018,1,8,8,30,0.0,6.0,0.9,8.2,6.0,5.78,0.0
2018,1,8,8,45,0.0,7.5,0.9,8.25,7.5,7.23,0.64
2018,1,8,9,0,0.0,9.0,0.9,8.3,9.0,8.67,1.95
2018,1,8,9,15,0.0,10.5,0.9,8.4,10.5,10.12,3.24
2018,1,8,9,30,0.0,12.0,0.9,8.5,12.0,11.57,4.52
2018,1,8,9,45,0.0,15.5,0.85,8.6,15.5,14.95,7.48
2018,1,8,10,0,0.0,19.0,0.8,8.7,19.0,18.33,10.42
2018,1,8,10,15,0.0,29.5,0.8,8.8,29.5,28.48,19.24
2018,1,8,10,30,0.0,40.0,0.8,8.9,40.0,38.63,28.0
2018,1,8,10,45,0.0,46.5,0.8,9.0,46.5,44.92,33.37
2018,1,8,11,0,0.0,53.0,0.8,9.1,53.0,51.21,38.71
2018,1,8,11,15,0.0,56.5,0.8,9.2,56.5,54.6,41.55
2018,1,8,11,30,0.0,60.0,0.8,9.3,60.0,57.99,44.38
2018,1,8,11,45,0.0,64.5,0.8,9.4,64.5,62.35,48.05
2018,1,8,12,0,0.0,69.0,0.8,9.5,69.0,66.71,51.71
2018,1,8,12,15,0.0,57.0,0.75,9.65,57.0,55.09,41.77
2018,1,8,12,30,0.0,45.0,0.7,9.8,45.0,43.48,31.83
2018,1,8,12,45,0.0,40.0,0.7,9.9,40.0,38.64,27.7
2018,1,8,13,0,0.0,35.0,0.7,10.0,35.0,33.8,23.55
2018,1,8,13,15,0.0,31.5,0.7,10.1,31.5,30.42,20.66
2018,1,8,13,30,0.0,28.0,0.7,10.2,28.0,27.03,17.76
2018,1,8,13,45,0.0,40.5,0.65,10.3,40.5,39.12,28.19
2018,1,8,14,0,0.0,53.0,0.6,10.4,53.0,51.21,38.6
2018,1,8,14,15,0.0,54.5,0.6,10.45,54.5,52.66,39.87
2018,1,8,14,30,0.0,56.0,0.6,10.5,56.0,54.11,41.17
2018,1,8,14,45,0.0,37.0,0.6,10.55,37.0,35.72,25.38
2018,1,8,15,0,0.0,18.0,0.6,10.6,18.0,17.36,9.49
2018,1,8,15,15,1.5,39.0,0.6,10.6,39.5,37.82,27.2
2018,1,8,15,30,3.0,60.0,0.6,10.6,61.0,57.72,44.21
2018,1,8,15,45,1.5,45.5,0.6,10.5,46.0,43.99,32.33
2018,1,8,16,0,0.0,31.0,0.6,10.4,31.0,29.92,21.3
2018,1,8,16,15,0.0,24.5,0.6,10.35,24.5,23.64,15.34
2018,1,8,16,30,0.0,18.0,0.6,10.3,18.0,17.37,9.02
2018,1,8,16,45,0.0,10.0,0.65,10.3,10.0,9.64,0.0
2018,1,8,17,0,0.0,2.0,0.7,10.3,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,0.7,10.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,9,7,15,4.0,1.5,0.85,9.35,1.5,0.0,0.0
2018,1,9,7,30,8.0,3.0,0.9,9.4,3.0,0.0,0.0
2018,1,9,7,45,4.0,10.0,0.9,9.4,10.0,10.85,0.0
2018,1,9,8,0,0.0,17.0,0.9,9.4,17.0,16.41,5.27
2018,1,9,8,15,0.0,30.0,0.9,9.45,30.0,29.35,18.76
2018,1,9,8,30,0.0,43.0,0.9,9.5,43.0,42.62,30.72
2018,1,9,8,45,2.5,60.0,0.9,9.55,60.5,61.14,46.98
2018,1,9,9,0,5.0,77.0,0.9,9.6,78.0,79.56,63.02
2018,1,9,9,15,23.0,84.5,0.9,9.85,91.0,97.17,78.12
2018,1,9,9,30,41.0,92.0,0.9,10.1,104.0,112.64,91.3
2018,1,9,9,45,40.0,110.0,0.9,10.35,123.0,131.4,107.0
2018,1,9,10,0,39.0,128.0,0.9,10.6,142.0,149.8,122.15
2018,1,9,10,15,51.5,147.5,0.9,10.85,167.5,176.18,143.77
2018,1,9,10,30,64.0,167.0,0.9,11.1,193.0,202.41,164.95
2018,1,9,10,45,51.0,166.0,0.9,11.3,187.5,193.62,157.23
2018,1,9,11,0,38.0,165.0,0.9,11.5,182.0,184.86,149.68
2018,1,9,11,15,26.0,163.5,0.95,11.6,175.5,176.15,142.3
2018,1,9,11,30,14.0,162.0,1.0,11.7,169.0,165.25,133.13
2018,1,9,11,45,52.0,179.0,1.0,11.8,204.5,202.75,163.9
2018,1,9,12,0,90.0,196.0,1.0,11.9,240.0,236.83,191.22
2018,1,9,12,15,84.5,200.0,1.0,11.95,241.0,235.86,189.99
2018,1,9,12,30,79.0,204.0,1.0,12.0,242.0,234.72,188.82
2018,1,9,12,45,75.0,199.0,1.0,12.0,235.0,225.46,181.23
2018,1,9,13,0,71.0,194.0,1.0,12.0,228.0,216.23,173.7
2018,1,9,13,15,43.0,166.5,1.0,12.05,187.0,176.5,141.58
2018,1,9,13,30,15.0,139.0,1.0,12.1,146.0,138.86,111.09
2018,1,9,13,45,7.5,128.0,1.0,12.15,131.5,125.21,100.06
2018,1,9,14,0,0.0,117.0,1.0,12.2,117.0,112.07,89.41
2018,1,9,14,15,42.5,107.5,1.0,12.15,123.5,113.56,89.61
2018,1,9,14,30,85.0,98.0,1.0,12.1,130.0,111.25,86.09
2018,1,9,14,45,43.0,88.0,1.0,12.05,104.0,91.6,70.94
2018,1,9,15,0,1.0,78.0,1.0,12.0,78.0,74.87,58.59
2018,1,9,15,15,1.5,72.5,1.0,12.0,73.0,69.45,54.0
2018,1,9,15,30,2.0,67.0,1.0,12.0,68.0,63.89,49.19
2018,1,9,15,45,170.0,53.0,0.95,11.2,84.0,48.0,32.66
2018,1,9,16,0,338.0,39.0,0.9,10.4,100.0,26.86,18.55
2018,1,9,16,15,205.5,31.0,0.95,10.0,65.0,22.9,14.72
2018,1,9,16,30,73.0,23.0,1.0,9.6,30.0,19.41,10.89
2018,1,9,16,45,55.0,14.5,1.0,9.15,18.5,12.42,0.0
2018,1,9,17,0,37.0,6.0,1.0,8.7,7.0,5.9,0.0
2018,1,9,17,15,18.5,3.0,1.0,8.55,3.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,10,7,15,8.0,1.0,0.5,7.05,1.0,0.0,0.0
2018,1,10,7,30,16.0,2.0,0.5,7.2,2.0,0.0,0.0
2018,1,10,7,45,8.0,5.0,0.5,7.3,5.0,6.96,0.0
2018,1,10,8,0,0.0,8.0,0.5,7.4,8.0,7.71,0.0
2018,1,10,8,15,0.0,11.0,0.5,7.6,11.0,10.6,3.26
2018,1,10,8,30,0.0,14.0,0.5,7.8,14.0,13.5,6.01
2018,1,10,8,45,0.0,17.0,0.5,7.95,17.0,16.39,8.67
2018,1,10,9,0,0.0,20.0,0.5,8.1,20.0,19.29,11.29
2018,1,10,9,15,0.0,27.5,0.5,8.35,27.5,26.54,17.66
2018,1,10,9,30,0.0,35.0,0.5,8.6,35.0,33.79,23.99
2018,1,10,9,45,5.0,62.0,0.5,8.8,64.0,62.27,48.67
2018,1,10,10,0,10.0,89.0,0.5,9.0,93.0,91.71,73.75
2018,1,10,10,15,31.5,124.0,0.5,9.25,137.0,141.05,115.23
2018,1,10,10,30,53.0,159.0,0.5,9.5,181.0,188.37,154.02
2018,1,10,10,45,59.5,170.0,0.5,9.75,195.5,202.29,164.83
2018,1,10,11,0,66.0,181.0,0.5,10.0,210.0,216.0,175.55
2018,1,10,11,15,48.0,181.5,0.5,10.2,203.0,205.99,166.85
2018,1,10,11,30,30.0,182.0,0.5,10.4,196.0,196.04,158.37
2018,1,10,11,45,15.0,152.5,0.45,10.6,159.5,155.9,125.33
2018,1,10,12,0,0.0,123.0,0.4,10.8,123.0,119.22,95.01
2018,1,10,12,15,8.5,127.0,0.4,11.0,131.0,127.05,101.6
2018,1,10,12,30,17.0,131.0,0.4,11.2,139.0,134.57,107.71
2018,1,10,12,45,26.5,149.5,0.4,11.35,162.0,156.63,125.67
2018,1,10,13,0,36.0,168.0,0.4,11.5,185.0,177.04,142.02
2018,1,10,13,15,21.0,153.0,0.4,11.55,163.0,155.31,124.26
2018,1,10,13,30,6.0,138.0,0.4,11.6,141.0,134.65,107.61
2018,1,10,13,45,4.0,129.5,0.4,11.65,131.5,125.47,100.23
2018,1,10,14,0,2.0,121.0,0.4,11.7,122.0,116.44,92.93
2018,1,10,14,15,1.0,108.5,0.4,11.7,109.0,104.14,82.88
2018,1,10,14,30,0.0,96.0,0.4,11.7,96.0,91.97,72.88
2018,1,10,14,45,96.0,93.0,0.4,11.65,124.0,105.02,80.16
2018,1,10,15,0,192.0,90.0,0.4,11.6,152.0,109.9,79.77
2018,1,10,15,15,242.5,82.0,0.4,11.6,150.5,99.24,68.59
2018,1,10,15,30,293.0,74.0,0.4,11.6,149.0,80.2,52.14
2018,1,10,15,45,362.5,61.0,0.45,11.2,138.0,56.17,35.58
2018,1,10,16,0,432.0,48.0,0.5,10.8,127.0,34.57,25.46
2018,1,10,16,15,390.5,39.5,0.55,10.55,97.0,29.29,20.4
2018,1,10,16,30,349.0,31.0,0.6,10.3,67.0,23.8,14.72
2018,1,10,16,45,239.0,22.0,0.65,10.05,41.5,17.54,3.22
2018,1,10,17,0,129.0,13.0,0.7,9.8,16.0,12.78,0.0
2018,1,10,17,15,64.5,6.5,0.7,9.7,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.2,8.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.2,8.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,1,11,7,15,6.5,0.5,0.4,7.6,0.5,0.0,0.0
2018,1,11,7,30,13.0,1.0,0.4,7.9,1.0,0.0,0.0
2018,1,11,7,45,6.5,2.5,0.35,8.2,2.5,4.12,0.0
2018,1,11,8,0,0.0,4.0,0.3,8.5,4.0,3.85,0.0
2018,1,11,8,15,0.0,5.0,0.3,8.8,5.0,4.82,0.0
2018,1,11,8,30,0.0,6.0,0.3,9.1,6.0,5.78,0.0
2018,1,11,8,45,0.0,9.5,0.3,9.4,9.5,9.16,2.32
2018,1,11,9,0,0.0,13.0,0.3,9.7,13.0,12.53,5.32
2018,1,11,9,15,0.5,25.5,0.3,9.9,25.5,24.82,16.07
2018,1,11,9,30,1.0,38.0,0.3,10.1,38.0,37.14,26.77
2018,1,11,9,45,0.5,26.5,0.3,10.3,26.5,25.81,16.88
2018,1,11,10,0,0.0,15.0,0.3,10.5,15.0,14.47,6.98
2018,1,11,10,15,0.0,34.0,0.3,10.65,34.0,32.83,22.89
2018,1,11,10,30,0.0,53.0,0.3,10.8,53.0,51.21,38.6
2018,1,11,10,45,3.0,72.0,0.3,10.95,73.5,71.15,55.48
2018,1,11,11,0,6.0,91.0,0.3,11.1,94.0,91.29,72.29
2018,1,11,11,15,50.5,145.5,0.3,11.25,169.5,170.56,138.03
2018,1,11,11,30,95.0,200.0,0.3,11.4,245.0,247.77,199.57
2018,1,11,11,45,69.0,182.5,0.3,11.5,215.5,215.14,172.57
2018,1,11,12,0,43.0,165.0,0.3,11.6,186.0,183.27,146.83
2018,1,11,12,15,22.5,152.0,0.3,11.65,163.0,159.34,127.4
2018,1,11,12,30,2.0,139.0,0.3,11.7,140.0,135.35,107.81
2018,1,11,12,45,3.0,140.5,0.3,11.8,142.0,136.99,109.25
2018,1,11,13,0,4.0,142.0,0.3,11.9,144.0,138.53,110.51
2018,1,11,13,15,7.5,149.5,0.3,11.9,153.0,146.66,117.19
2018,1,11,13,30,11.0,157.0,0.3,11.9,162.0,154.4,123.51
2018,1,11,13,45,30.0,159.5,0.3,11.85,172.5,161.52,129.08
2018,1,11,14,0,49.0,162.0,0.3,11.8,183.0,167.6,133.6
2018,1,11,14,15,273.5,130.5,0.3,11.7,236.0,195.8,150.27
2018,1,11,14,30,498.0,99.0,0.3,11.6,289.0,208.01,151.14
2018,1,11,14,45,622.0,79.0,0.3,11.5,295.5,193.68,132.23
2018,1,11,15,0,746.0,59.0,0.3,11.4,302.0,171.05,106.34
2018,1,11,15,15,594.0,60.5,0.3,11.4,239.5,119.24,69.74
2018,1,11,15,30,442.0,62.0,0.3,11.4,177.0,81.61,47.41
2018,1,11,15,45,282.0,55.0,0.3,11.05,124.0,50.14,31.56
2018,1,11,16,0,122.0,48.0,0.3,10.7,71.0,39.02,29.51
2018,1,11,16,15,62.5,36.0,0.3,10.55,47.5,32.13,22.98
2018,1,11,16,30,3.0,24.0,0.3,10.4,24.0,23.17,14.31
2018,1,11,16,45,5.0,14.5,0.3,10.2,14.5,14.1,2.49
