Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,7.0,5.0,0.3,10.0,5.0,4.91,0.0
2018,1,11,17,15,3.5,2.5,0.3,9.9,2.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,12,7,15,34.5,3.0,0.65,7.75,2.5,0.0,0.0
2018,1,12,7,30,69.0,6.0,0.6,8.1,5.0,0.0,0.0
2018,1,12,7,45,137.0,13.0,0.55,8.45,20.0,48.05,0.0
2018,1,12,8,0,205.0,20.0,0.5,8.8,35.0,95.2,55.37
2018,1,12,8,15,376.5,29.5,0.5,9.0,80.0,170.02,126.12
2018,1,12,8,30,548.0,39.0,0.5,9.2,125.0,249.72,192.87
2018,1,12,8,45,506.5,46.0,0.5,9.4,143.5,259.18,205.06
2018,1,12,9,0,465.0,53.0,0.5,9.6,162.0,262.33,210.97
2018,1,12,9,15,364.0,81.0,0.5,9.9,175.0,257.23,208.93
2018,1,12,9,30,263.0,109.0,0.5,10.2,188.0,242.87,198.17
2018,1,12,9,45,471.5,94.0,0.45,10.45,256.5,333.84,271.67
2018,1,12,10,0,680.0,79.0,0.4,10.7,325.0,428.1,344.59
2018,1,12,10,15,706.5,82.0,0.4,11.05,355.5,451.58,361.47
2018,1,12,10,30,733.0,85.0,0.4,11.4,386.0,473.38,377.38
2018,1,12,10,45,705.0,96.5,0.4,11.8,399.0,474.17,376.85
2018,1,12,11,0,677.0,108.0,0.4,12.2,412.0,472.16,374.24
2018,1,12,11,15,767.5,92.0,0.4,12.5,448.5,499.98,394.61
2018,1,12,11,30,858.0,76.0,0.4,12.8,485.0,525.89,412.71
2018,1,12,11,45,855.0,77.0,0.4,13.1,491.0,518.42,405.53
2018,1,12,12,0,852.0,78.0,0.4,13.4,497.0,508.3,396.6
2018,1,12,12,15,866.0,75.5,0.4,13.6,502.5,500.28,389.19
2018,1,12,12,30,880.0,73.0,0.4,13.8,508.0,489.44,379.35
2018,1,12,12,45,894.0,69.5,0.4,13.95,507.0,474.71,366.38
2018,1,12,13,0,908.0,66.0,0.4,14.1,506.0,456.9,350.68
2018,1,12,13,15,905.0,65.0,0.4,14.1,493.5,431.55,329.14
2018,1,12,13,30,902.0,64.0,0.4,14.1,481.0,403.93,305.36
2018,1,12,13,45,893.0,62.5,0.4,14.15,460.5,371.6,277.42
2018,1,12,14,0,884.0,61.0,0.4,14.2,440.0,337.65,247.61
2018,1,12,14,15,869.0,59.5,0.4,14.0,413.0,300.58,215.14
2018,1,12,14,30,854.0,58.0,0.4,13.8,386.0,262.67,181.61
2018,1,12,14,45,833.5,56.0,0.4,13.65,353.5,222.57,146.48
2018,1,12,15,0,813.0,54.0,0.4,13.5,321.0,179.84,109.96
2018,1,12,15,15,781.0,52.0,0.4,13.5,284.0,138.63,77.1
2018,1,12,15,30,749.0,50.0,0.4,13.5,247.0,99.04,49.52
2018,1,12,15,45,678.5,47.5,0.6,12.45,204.0,59.63,29.96
2018,1,12,16,0,608.0,45.0,0.8,11.4,161.0,34.69,25.53
2018,1,12,16,15,463.5,41.5,0.85,10.8,117.0,30.79,21.76
2018,1,12,16,30,319.0,38.0,0.9,10.2,73.0,30.32,20.55
2018,1,12,16,45,172.0,23.5,0.95,9.55,41.5,18.32,5.98
2018,1,12,17,0,25.0,9.0,1.0,8.9,10.0,8.85,0.0
2018,1,12,17,15,12.5,4.5,0.95,8.65,5.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,13,7,15,16.0,2.0,0.45,9.05,2.0,0.0,0.0
2018,1,13,7,30,32.0,4.0,0.4,9.6,4.0,0.0,0.0
2018,1,13,7,45,66.5,16.0,0.35,10.15,20.0,32.93,0.0
2018,1,13,8,0,101.0,28.0,0.3,10.7,36.0,68.99,40.07
2018,1,13,8,15,166.0,41.5,0.3,11.25,64.0,115.03,85.38
2018,1,13,8,30,231.0,55.0,0.3,11.8,92.0,157.1,121.61
2018,1,13,8,45,269.5,68.0,0.25,12.4,122.5,191.79,151.33
2018,1,13,9,0,308.0,81.0,0.2,13.0,153.0,227.87,181.41
2018,1,13,9,15,355.0,90.5,0.2,13.35,187.5,264.75,211.6
2018,1,13,9,30,402.0,100.0,0.2,13.7,222.0,302.69,241.91
2018,1,13,9,45,461.5,103.0,0.2,14.1,258.5,340.05,271.05
2018,1,13,10,0,521.0,106.0,0.2,14.5,295.0,378.04,300.02
2018,1,13,10,15,544.0,111.0,0.2,14.8,322.5,402.21,317.88
2018,1,13,10,30,567.0,116.0,0.2,15.1,350.0,422.84,332.83
2018,1,13,10,45,666.5,101.5,0.2,15.45,391.5,461.26,361.15
2018,1,13,11,0,766.0,87.0,0.2,15.8,433.0,497.53,387.08
2018,1,13,11,15,836.0,75.0,0.2,16.05,465.0,519.9,402.39
2018,1,13,11,30,906.0,63.0,0.2,16.3,497.0,538.34,414.66
2018,1,13,11,45,892.5,66.5,0.2,16.55,500.5,528.27,405.81
2018,1,13,12,0,879.0,70.0,0.2,16.8,504.0,515.56,395.21
2018,1,13,12,15,885.5,69.0,0.2,16.95,507.5,505.53,386.57
2018,1,13,12,30,892.0,68.0,0.2,17.1,511.0,492.66,375.52
2018,1,13,12,45,832.0,81.0,0.2,17.2,490.5,460.31,350.15
2018,1,13,13,0,772.0,94.0,0.2,17.3,470.0,427.86,324.65
2018,1,13,13,15,671.5,114.0,0.2,17.3,435.0,384.77,291.43
2018,1,13,13,30,571.0,134.0,0.2,17.3,400.0,345.65,261.19
2018,1,13,13,45,623.0,115.0,0.2,17.3,393.5,326.81,244.26
2018,1,13,14,0,675.0,96.0,0.2,17.3,387.0,303.52,222.82
2018,1,13,14,15,733.0,79.5,0.2,16.95,378.0,281.53,201.47
2018,1,13,14,30,791.0,63.0,0.2,16.6,369.0,252.12,173.35
2018,1,13,14,45,727.5,67.0,0.2,16.3,330.0,210.84,139.56
2018,1,13,15,0,664.0,71.0,0.2,16.0,291.0,170.73,107.68
2018,1,13,15,15,573.0,73.0,0.2,16.0,247.0,131.57,79.29
2018,1,13,15,30,482.0,75.0,0.2,16.0,203.0,99.54,59.21
2018,1,13,15,45,440.0,66.5,0.3,14.75,169.0,67.24,40.73
2018,1,13,16,0,398.0,58.0,0.4,13.5,135.0,43.12,32.8
2018,1,13,16,15,331.0,48.0,0.4,12.95,101.5,36.11,26.29
2018,1,13,16,30,264.0,38.0,0.4,12.4,68.0,29.2,19.52
2018,1,13,16,45,165.0,25.0,0.45,11.9,41.0,19.5,7.54
2018,1,13,17,0,66.0,12.0,0.5,11.4,14.0,11.8,0.0
2018,1,13,17,15,33.0,6.0,0.5,11.25,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,14,7,15,12.5,2.0,0.7,8.6,2.0,0.0,0.0
2018,1,14,7,30,25.0,4.0,0.7,8.8,4.0,3.93,0.0
2018,1,14,7,45,57.5,15.0,0.65,9.0,18.5,29.69,0.0
2018,1,14,8,0,90.0,26.0,0.6,9.2,33.0,62.98,36.99
2018,1,14,8,15,87.5,42.5,0.6,9.6,53.0,80.26,59.29
2018,1,14,8,30,85.0,59.0,0.6,10.0,73.0,99.55,77.41
2018,1,14,8,45,116.0,75.5,0.55,10.4,100.0,131.16,104.72
2018,1,14,9,0,147.0,92.0,0.5,10.8,127.0,163.97,132.6
2018,1,14,9,15,228.5,101.5,0.5,11.2,166.5,216.82,176.31
2018,1,14,9,30,310.0,111.0,0.5,11.6,206.0,267.82,217.66
2018,1,14,9,45,379.5,114.0,0.5,12.05,243.5,313.92,254.25
2018,1,14,10,0,449.0,117.0,0.5,12.5,281.0,355.69,286.75
2018,1,14,10,15,283.0,142.0,0.5,12.75,248.5,297.11,239.58
2018,1,14,10,30,117.0,167.0,0.5,13.0,216.0,234.69,188.88
2018,1,14,10,45,63.5,161.5,0.5,13.25,188.5,195.92,157.35
2018,1,14,11,0,10.0,156.0,0.5,13.5,161.0,158.32,126.23
2018,1,14,11,15,59.0,177.5,0.5,13.6,206.0,208.12,166.89
2018,1,14,11,30,108.0,199.0,0.5,13.7,251.0,257.51,205.92
2018,1,14,11,45,178.5,207.0,0.5,13.85,295.0,299.51,238.58
2018,1,14,12,0,249.0,215.0,0.5,14.0,339.0,342.21,271.06
2018,1,14,12,15,317.5,204.5,0.5,14.05,363.0,360.18,284.26
2018,1,14,12,30,386.0,194.0,0.5,14.1,387.0,375.44,295.19
2018,1,14,12,45,302.0,198.5,0.5,14.1,348.5,332.21,261.2
2018,1,14,13,0,218.0,203.0,0.5,14.1,310.0,290.67,228.9
2018,1,14,13,15,123.5,191.5,0.5,14.05,252.0,234.09,184.89
2018,1,14,13,30,29.0,180.0,0.5,14.0,194.0,182.44,144.68
2018,1,14,13,45,21.5,164.0,0.5,13.9,174.0,163.97,130.24
2018,1,14,14,0,14.0,148.0,0.5,13.8,154.0,145.46,115.54
2018,1,14,14,15,37.5,149.5,0.5,13.6,164.5,150.9,119.65
2018,1,14,14,30,61.0,151.0,0.5,13.4,175.0,155.3,122.52
2018,1,14,14,45,103.5,142.5,0.5,13.15,179.0,150.92,117.26
2018,1,14,15,0,146.0,134.0,0.5,12.9,183.0,144.57,110.07
2018,1,14,15,15,196.5,117.0,0.5,12.9,175.0,125.85,92.26
2018,1,14,15,30,247.0,100.0,0.5,12.9,167.0,105.12,73.83
2018,1,14,15,45,223.5,86.5,0.5,12.15,139.5,79.6,56.56
2018,1,14,16,0,200.0,73.0,0.5,11.4,112.0,57.81,46.17
2018,1,14,16,15,162.5,57.5,0.5,11.1,84.5,46.27,35.51
2018,1,14,16,30,125.0,42.0,0.5,10.8,57.0,34.38,24.23
2018,1,14,16,45,89.0,27.5,0.5,10.55,36.0,22.91,10.78
2018,1,14,17,0,53.0,13.0,0.5,10.3,15.0,12.78,0.0
2018,1,14,17,15,26.5,6.5,0.45,10.1,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,7,15,15.5,2.5,0.65,8.0,2.5,0.0,0.0
2018,1,15,7,30,31.0,5.0,0.7,8.3,5.0,4.91,0.0
2018,1,15,7,45,84.0,17.0,0.7,8.6,22.5,38.67,0.0
2018,1,15,8,0,137.0,29.0,0.7,8.9,40.0,86.83,53.56
2018,1,15,8,15,198.5,42.0,0.65,9.25,68.5,126.82,95.38
2018,1,15,8,30,260.0,55.0,0.6,9.6,97.0,168.34,131.93
2018,1,15,8,45,314.5,66.0,0.6,10.0,131.0,207.99,166.29
2018,1,15,9,0,369.0,77.0,0.6,10.4,165.0,249.95,201.86
2018,1,15,9,15,416.0,84.5,0.6,10.65,199.5,286.36,232.34
2018,1,15,9,30,463.0,92.0,0.6,10.9,234.0,323.74,262.89
2018,1,15,9,45,362.5,119.0,0.6,11.15,238.0,312.08,253.58
2018,1,15,10,0,262.0,146.0,0.6,11.4,242.0,290.23,235.83
2018,1,15,10,15,307.5,152.5,0.6,11.5,274.0,321.71,261.1
2018,1,15,10,30,353.0,159.0,0.6,11.6,306.0,353.24,285.61
2018,1,15,10,45,290.0,177.5,0.6,11.65,303.0,340.22,274.33
2018,1,15,11,0,227.0,196.0,0.6,11.7,300.0,321.24,258.66
2018,1,15,11,15,186.0,205.5,0.6,11.75,292.5,307.68,247.41
2018,1,15,11,30,145.0,215.0,0.6,11.8,285.0,293.55,235.64
2018,1,15,11,45,122.0,218.5,0.6,11.85,278.0,282.45,226.48
2018,1,15,12,0,99.0,222.0,0.6,11.9,271.0,268.88,215.38
2018,1,15,12,15,70.0,210.5,0.6,11.9,245.5,240.6,192.72
2018,1,15,12,30,41.0,199.0,0.6,11.9,220.0,213.25,170.8
2018,1,15,12,45,31.0,187.5,0.55,11.9,203.0,195.77,156.76
2018,1,15,13,0,21.0,176.0,0.5,11.9,186.0,178.53,142.86
2018,1,15,13,15,26.0,173.0,0.5,11.85,185.5,176.63,141.44
2018,1,15,13,30,31.0,170.0,0.5,11.8,185.0,174.1,139.4
2018,1,15,13,45,25.0,148.0,0.5,11.75,159.5,149.78,119.7
2018,1,15,14,0,19.0,126.0,0.5,11.7,134.0,126.79,101.04
2018,1,15,14,15,51.0,134.0,0.5,11.65,154.5,141.15,112.25
2018,1,15,14,30,83.0,142.0,0.5,11.6,175.0,153.35,121.12
2018,1,15,14,45,62.5,114.5,0.5,11.5,138.0,120.44,94.31
2018,1,15,15,0,42.0,87.0,0.5,11.4,101.0,89.24,68.99
2018,1,15,15,15,66.0,96.5,0.5,11.4,116.0,97.79,75.21
2018,1,15,15,30,90.0,106.0,0.5,11.4,131.0,99.94,76.23
2018,1,15,15,45,49.5,88.5,0.45,11.1,102.0,80.6,62.12
2018,1,15,16,0,9.0,71.0,0.4,10.8,73.0,64.83,52.56
2018,1,15,16,15,4.5,55.0,0.4,10.6,56.0,50.72,39.56
2018,1,15,16,30,0.0,39.0,0.4,10.4,39.0,36.44,26.17
2018,1,15,16,45,9.0,25.0,0.4,10.2,25.5,23.25,11.76
2018,1,15,17,0,18.0,11.0,0.4,10.0,12.0,10.81,0.0
2018,1,15,17,15,9.0,5.5,0.35,10.05,6.0,5.41,0.0
2018,1,15,17,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.0,0.45,7.45,1.0,0.0,0.0
2018,1,16,7,30,15.0,2.0,0.4,7.7,2.0,1.97,0.0
2018,1,16,7,45,7.5,10.5,0.4,7.95,10.5,12.29,0.0
2018,1,16,8,0,0.0,19.0,0.4,8.2,19.0,18.34,7.81
2018,1,16,8,15,0.0,31.0,0.35,8.45,31.0,30.21,19.81
2018,1,16,8,30,0.0,43.0,0.3,8.7,43.0,42.31,30.74
2018,1,16,8,45,0.5,56.5,0.3,8.9,56.5,56.14,42.98
2018,1,16,9,0,1.0,70.0,0.3,9.1,70.0,69.88,54.96
2018,1,16,9,15,0.5,71.0,0.3,9.35,71.0,69.82,54.94
2018,1,16,9,30,0.0,72.0,0.3,9.6,72.0,70.1,55.14
2018,1,16,9,45,4.0,85.5,0.3,9.85,87.0,85.5,68.18
2018,1,16,10,0,8.0,99.0,0.3,10.1,102.0,100.96,81.08
2018,1,16,10,15,26.5,129.5,0.3,10.3,140.5,144.65,117.48
2018,1,16,10,30,45.0,160.0,0.3,10.5,179.0,185.86,150.96
2018,1,16,10,45,73.5,175.5,0.3,10.7,208.5,216.24,175.24
2018,1,16,11,0,102.0,191.0,0.3,10.9,238.0,246.46,199.1
2018,1,16,11,15,87.5,181.5,0.3,11.05,223.0,227.64,183.42
2018,1,16,11,30,73.0,172.0,0.3,11.2,208.0,209.03,168.24
2018,1,16,11,45,71.5,177.0,0.25,11.3,212.5,211.94,170.29
2018,1,16,12,0,70.0,182.0,0.2,11.4,217.0,214.6,171.99
2018,1,16,12,15,42.5,161.5,0.2,11.55,183.0,179.02,143.06
2018,1,16,12,30,15.0,141.0,0.2,11.7,149.0,143.62,114.3
2018,1,16,12,45,16.5,153.0,0.2,11.8,161.5,155.36,123.98
2018,1,16,13,0,18.0,165.0,0.2,11.9,174.0,166.82,133.14
2018,1,16,13,15,15.0,149.5,0.2,11.95,157.0,150.02,119.48
2018,1,16,13,30,12.0,134.0,0.2,12.0,140.0,133.47,106.12
2018,1,16,13,45,7.5,120.5,0.2,12.0,124.0,118.5,94.03
2018,1,16,14,0,3.0,107.0,0.2,12.0,108.0,103.86,82.17
2018,1,16,14,15,1.5,99.5,0.2,11.85,100.0,96.08,75.95
2018,1,16,14,30,0.0,92.0,0.2,11.7,92.0,88.42,69.78
2018,1,16,14,45,13.5,93.5,0.15,11.6,98.0,92.46,72.82
2018,1,16,15,0,27.0,95.0,0.1,11.5,104.0,93.82,73.41
2018,1,16,15,15,137.0,94.0,0.1,11.5,132.5,103.23,76.43
2018,1,16,15,30,247.0,93.0,0.1,11.5,161.0,101.45,70.78
2018,1,16,15,45,267.0,81.5,0.2,10.9,144.5,76.02,51.9
2018,1,16,16,0,287.0,70.0,0.3,10.3,128.0,51.86,41.15
2018,1,16,16,15,244.5,56.5,0.35,10.1,98.0,42.6,32.52
2018,1,16,16,30,202.0,43.0,0.4,9.9,68.0,33.0,23.33
2018,1,16,16,45,132.0,28.5,0.5,9.7,42.0,22.18,11.54
2018,1,16,17,0,62.0,14.0,0.6,9.5,16.0,13.76,0.0
2018,1,16,17,15,31.0,7.0,0.6,9.45,8.0,6.88,0.0
2018,1,16,17,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,7,15,14.0,2.0,0.75,7.8,2.0,0.0,0.0
2018,1,17,7,30,28.0,4.0,0.7,8.2,4.0,3.93,0.0
2018,1,17,7,45,54.5,17.0,0.6,8.65,20.5,31.13,0.0
2018,1,17,8,0,81.0,30.0,0.5,9.1,37.0,67.02,41.99
2018,1,17,8,15,121.0,45.5,0.5,9.7,62.0,100.54,75.62
2018,1,17,8,30,161.0,61.0,0.5,10.3,87.0,134.98,105.84
2018,1,17,8,45,189.5,75.5,0.5,10.9,115.0,165.59,132.44
2018,1,17,9,0,218.0,90.0,0.5,11.5,143.0,197.28,159.33
2018,1,17,9,15,253.5,103.0,0.5,11.9,174.5,231.1,187.44
2018,1,17,9,30,289.0,116.0,0.5,12.3,206.0,265.78,215.58
2018,1,17,9,45,227.5,130.5,0.5,12.75,206.5,255.54,206.99
2018,1,17,10,0,166.0,145.0,0.5,13.2,207.0,237.26,191.84
2018,1,17,10,15,118.5,159.0,0.5,13.25,205.0,228.4,184.31
2018,1,17,10,30,71.0,173.0,0.5,13.3,203.0,213.49,171.69
2018,1,17,10,45,109.5,183.0,0.5,13.4,232.0,247.67,199.13
2018,1,17,11,0,148.0,193.0,0.5,13.5,261.0,277.3,222.31
2018,1,17,11,15,288.5,185.5,0.5,13.45,324.5,346.51,277.01
2018,1,17,11,30,429.0,178.0,0.5,13.4,388.0,414.13,328.66
2018,1,17,11,45,497.0,165.0,0.5,13.4,412.5,431.78,341.25
2018,1,17,12,0,565.0,152.0,0.5,13.4,437.0,446.91,352.13
2018,1,17,12,15,496.0,170.0,0.5,13.3,421.0,421.08,331.4
2018,1,17,12,30,427.0,188.0,0.5,13.2,405.0,395.22,311.01
2018,1,17,12,45,304.5,204.5,0.45,13.1,358.5,342.27,269.65
2018,1,17,13,0,182.0,221.0,0.4,13.0,312.0,294.01,232.05
2018,1,17,13,15,166.0,216.5,0.4,12.9,298.0,276.72,218.65
2018,1,17,13,30,150.0,212.0,0.4,12.8,284.0,259.82,205.27
2018,1,17,13,45,157.0,203.5,0.4,12.7,276.0,248.16,195.72
2018,1,17,14,0,164.0,195.0,0.4,12.6,268.0,235.72,185.33
2018,1,17,14,15,159.5,182.0,0.4,12.45,249.5,215.11,168.51
2018,1,17,14,30,155.0,169.0,0.4,12.3,231.0,194.6,151.67
2018,1,17,14,45,161.5,155.0,0.4,12.15,215.0,175.8,135.71
2018,1,17,15,0,168.0,141.0,0.4,12.0,199.0,156.3,119.06
2018,1,17,15,15,157.5,126.0,0.4,12.0,175.5,132.9,100.01
2018,1,17,15,30,147.0,111.0,0.4,12.0,152.0,110.27,82.1
2018,1,17,15,45,138.0,94.5,0.45,11.45,128.5,87.42,65.0
2018,1,17,16,0,129.0,78.0,0.5,10.9,105.0,65.41,53.12
2018,1,17,16,15,106.0,61.5,0.55,10.7,80.5,51.93,40.72
2018,1,17,16,30,83.0,45.0,0.6,10.5,56.0,38.69,28.3
2018,1,17,16,45,55.5,29.5,0.65,10.25,35.5,25.88,14.88
2018,1,17,17,0,28.0,14.0,0.7,10.0,15.0,13.76,0.0
2018,1,17,17,15,14.0,7.0,0.7,9.9,7.5,6.88,0.0
2018,1,17,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,0.4,9.7,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,0.4,9.7,2.0,1.97,0.0
2018,1,18,7,45,0.0,7.0,0.4,9.7,7.0,6.88,0.0
2018,1,18,8,0,0.0,12.0,0.4,9.7,12.0,11.57,3.02
2018,1,18,8,15,0.0,18.0,0.4,9.75,18.0,17.36,8.98
2018,1,18,8,30,0.0,24.0,0.4,9.8,24.0,23.16,14.27
2018,1,18,8,45,0.0,32.5,0.4,9.85,32.5,31.37,21.58
2018,1,18,9,0,0.0,41.0,0.4,9.9,41.0,39.59,28.82
2018,1,18,9,15,0.0,30.5,0.45,9.95,30.5,29.43,20.05
2018,1,18,9,30,0.0,20.0,0.5,10.0,20.0,19.29,11.22
2018,1,18,9,45,0.0,18.5,0.5,10.1,18.5,17.85,9.94
2018,1,18,10,0,0.0,17.0,0.5,10.2,17.0,16.4,8.66
2018,1,18,10,15,0.0,29.5,0.55,10.25,29.5,28.48,19.11
2018,1,18,10,30,0.0,42.0,0.6,10.3,42.0,40.56,29.47
2018,1,18,10,45,0.0,43.5,0.6,10.35,43.5,42.02,30.64
2018,1,18,11,0,0.0,45.0,0.6,10.4,45.0,43.47,31.83
2018,1,18,11,15,0.0,52.5,0.6,10.5,52.5,50.73,37.97
2018,1,18,11,30,0.0,60.0,0.6,10.6,60.0,57.99,44.08
2018,1,18,11,45,0.0,71.0,0.65,10.65,71.0,68.65,53.05
2018,1,18,12,0,0.0,82.0,0.7,10.7,82.0,79.31,61.98
2018,1,18,12,15,0.0,95.5,0.7,10.7,95.5,92.41,72.93
2018,1,18,12,30,0.0,109.0,0.7,10.7,109.0,105.44,83.79
2018,1,18,12,45,0.5,117.0,0.7,10.65,117.5,113.32,90.35
2018,1,18,13,0,1.0,125.0,0.7,10.6,126.0,121.1,96.85
2018,1,18,13,15,8.5,130.5,0.7,10.45,135.0,129.34,103.77
2018,1,18,13,30,16.0,136.0,0.7,10.3,144.0,137.07,110.21
2018,1,18,13,45,17.5,128.5,0.7,10.2,137.0,129.79,104.22
2018,1,18,14,0,19.0,121.0,0.7,10.1,130.0,121.73,97.58
2018,1,18,14,15,28.5,102.5,0.7,9.9,114.5,106.33,84.58
2018,1,18,14,30,38.0,84.0,0.7,9.7,99.0,90.32,70.83
2018,1,18,14,45,35.0,91.0,0.7,9.55,104.0,94.15,74.16
2018,1,18,15,0,32.0,98.0,0.7,9.4,109.0,97.7,77.27
2018,1,18,15,15,31.5,86.0,0.7,9.4,96.0,84.88,66.35
2018,1,18,15,30,31.0,74.0,0.7,9.4,83.0,72.15,55.59
2018,1,18,15,45,31.5,69.0,0.7,9.0,77.0,65.39,50.12
2018,1,18,16,0,32.0,64.0,0.7,8.6,71.0,58.18,47.19
2018,1,18,16,15,21.0,50.0,0.7,8.45,54.0,45.81,35.68
2018,1,18,16,30,10.0,36.0,0.7,8.3,37.0,33.55,24.12
2018,1,18,16,45,14.5,23.5,0.7,8.15,24.5,22.29,12.54
2018,1,18,17,0,19.0,11.0,0.7,8.0,12.0,10.25,0.0
2018,1,18,17,15,9.5,5.5,0.7,7.9,6.0,5.41,0.0
2018,1,18,17,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,7,15,7.5,2.5,0.5,5.0,2.5,0.0,0.0
2018,1,19,7,30,15.0,5.0,0.5,5.2,5.0,8.43,0.0
2018,1,19,7,45,79.5,18.5,0.5,5.35,24.5,39.51,0.0
2018,1,19,8,0,144.0,32.0,0.5,5.5,44.0,95.23,63.8
2018,1,19,8,15,285.5,42.0,0.5,5.7,84.0,157.45,121.02
2018,1,19,8,30,427.0,52.0,0.5,5.9,124.0,229.4,182.24
2018,1,19,8,45,508.5,58.0,0.5,6.05,166.5,280.65,226.63
2018,1,19,9,0,590.0,64.0,0.5,6.2,209.0,334.96,272.62
2018,1,19,9,15,615.5,70.5,0.45,6.45,244.0,367.06,299.63
2018,1,19,9,30,641.0,77.0,0.4,6.7,279.0,398.5,325.21
2018,1,19,9,45,674.5,81.5,0.4,6.95,315.5,430.73,350.88
2018,1,19,10,0,708.0,86.0,0.4,7.2,352.0,462.0,375.08
2018,1,19,10,15,743.0,85.5,0.4,7.45,384.5,487.3,394.22
2018,1,19,10,30,778.0,85.0,0.4,7.7,417.0,509.99,411.01
2018,1,19,10,45,580.5,128.0,0.45,7.95,383.5,454.23,366.83
2018,1,19,11,0,383.0,171.0,0.5,8.2,350.0,390.44,316.28
2018,1,19,11,15,260.0,187.5,0.5,8.35,311.0,335.07,272.03
2018,1,19,11,30,137.0,204.0,0.5,8.5,272.0,279.88,227.09
2018,1,19,11,45,166.5,143.5,0.5,8.7,227.5,234.77,191.69
2018,1,19,12,0,196.0,83.0,0.5,8.9,183.0,188.69,154.81
2018,1,19,12,15,127.5,90.0,0.5,8.9,155.0,155.24,126.61
2018,1,19,12,30,59.0,97.0,0.5,8.9,127.0,124.7,100.64
2018,1,19,12,45,110.0,123.5,0.55,8.9,179.0,173.01,140.83
2018,1,19,13,0,161.0,150.0,0.6,8.9,231.0,218.38,177.34
2018,1,19,13,15,283.5,120.5,0.6,8.8,259.5,238.1,192.33
2018,1,19,13,30,406.0,91.0,0.6,8.7,288.0,250.11,200.1
2018,1,19,13,45,596.5,88.0,0.6,8.65,364.0,304.19,239.12
2018,1,19,14,0,787.0,85.0,0.6,8.6,440.0,346.72,265.98
2018,1,19,14,15,763.5,82.0,0.6,8.45,410.0,308.25,231.8
2018,1,19,14,30,740.0,79.0,0.6,8.3,380.0,269.83,197.84
2018,1,19,14,45,674.0,84.0,0.6,8.15,341.5,227.04,161.63
2018,1,19,15,0,608.0,89.0,0.6,8.0,303.0,190.27,131.09
2018,1,19,15,15,498.0,89.0,0.6,8.0,251.5,147.06,98.37
2018,1,19,15,30,388.0,89.0,0.6,8.0,200.0,111.96,74.37
2018,1,19,15,45,312.5,79.5,0.6,7.45,160.5,80.01,53.59
2018,1,19,16,0,237.0,70.0,0.6,6.9,121.0,58.59,43.58
2018,1,19,16,15,218.0,54.5,0.65,6.55,93.5,40.57,31.27
2018,1,19,16,30,199.0,39.0,0.7,6.2,66.0,29.41,20.72
2018,1,19,16,45,146.0,27.5,0.7,5.8,43.5,21.1,12.02
2018,1,19,17,0,93.0,16.0,0.7,5.4,21.0,12.45,0.0
2018,1,19,17,15,46.5,8.0,0.7,5.3,10.5,7.86,0.0
2018,1,19,17,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,20,7,15,10.0,2.0,0.7,3.0,2.0,0.0,0.0
2018,1,20,7,30,20.0,4.0,0.7,3.5,4.0,8.65,0.0
2018,1,20,7,45,89.5,17.5,0.7,4.0,24.5,50.72,0.0
2018,1,20,8,0,159.0,31.0,0.7,4.5,45.0,99.13,67.56
2018,1,20,8,15,336.0,38.5,0.7,5.0,89.0,172.02,132.83
2018,1,20,8,30,513.0,46.0,0.7,5.5,133.0,256.1,203.8
2018,1,20,8,45,622.5,46.5,0.7,6.0,180.5,312.58,252.3
2018,1,20,9,0,732.0,47.0,0.7,6.5,228.0,376.33,305.61
2018,1,20,9,15,766.5,50.0,0.7,7.0,267.5,412.4,335.89
2018,1,20,9,30,801.0,53.0,0.7,7.5,307.0,447.87,364.76
2018,1,20,9,45,823.5,56.0,0.7,8.0,343.0,476.46,387.3
2018,1,20,10,0,846.0,59.0,0.7,8.5,379.0,501.08,406.11
2018,1,20,10,15,862.0,61.0,0.7,8.8,409.5,521.57,421.49
2018,1,20,10,30,878.0,63.0,0.7,9.1,440.0,539.75,434.69
2018,1,20,10,45,887.5,65.0,0.7,9.4,464.0,551.91,443.02
2018,1,20,11,0,897.0,67.0,0.7,9.7,488.0,561.33,449.07
2018,1,20,11,15,903.5,68.0,0.7,9.85,505.0,565.19,451.06
2018,1,20,11,30,910.0,69.0,0.7,10.0,522.0,566.14,450.75
2018,1,20,11,45,902.0,72.0,0.7,10.15,528.5,558.49,443.83
2018,1,20,12,0,894.0,75.0,0.7,10.3,535.0,548.04,434.76
2018,1,20,12,15,872.5,79.5,0.7,10.3,530.0,529.83,419.91
2018,1,20,12,30,851.0,84.0,0.7,10.3,525.0,508.88,402.85
2018,1,20,12,45,880.0,78.0,0.7,10.35,530.0,499.92,394.51
2018,1,20,13,0,909.0,72.0,0.7,10.4,535.0,487.34,382.83
2018,1,20,13,15,903.5,71.5,0.7,10.3,522.0,461.47,360.91
2018,1,20,13,30,898.0,71.0,0.7,10.2,509.0,433.41,336.86
2018,1,20,13,45,888.5,69.5,0.7,10.1,488.5,400.86,308.75
2018,1,20,14,0,879.0,68.0,0.7,10.0,468.0,366.68,278.69
2018,1,20,14,15,841.5,71.0,0.7,9.8,436.0,324.54,242.38
2018,1,20,14,30,804.0,74.0,0.7,9.6,404.0,285.09,207.83
2018,1,20,14,45,763.0,70.5,0.7,9.45,364.0,239.9,168.65
2018,1,20,15,0,722.0,67.0,0.7,9.3,324.0,196.59,131.35
2018,1,20,15,15,733.0,60.5,0.7,9.3,297.0,160.46,98.88
2018,1,20,15,30,744.0,54.0,0.7,9.3,270.0,122.35,67.33
2018,1,20,15,45,642.0,54.5,0.7,8.4,221.0,81.99,43.49
2018,1,20,16,0,540.0,55.0,0.7,7.5,172.0,46.92,29.66
2018,1,20,16,15,411.5,50.0,0.7,7.1,128.0,36.81,27.85
2018,1,20,16,30,283.0,45.0,0.7,6.7,84.0,34.21,25.03
2018,1,20,16,45,223.0,32.5,0.7,6.25,56.5,25.17,15.66
2018,1,20,17,0,163.0,20.0,0.7,5.8,29.0,15.75,0.0
2018,1,20,17,15,81.5,10.0,0.7,5.7,14.5,9.83,0.0
2018,1,20,17,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,21,7,15,3.5,2.0,0.65,5.35,2.0,0.0,0.0
2018,1,21,7,30,7.0,4.0,0.6,5.5,4.0,5.6,0.0
2018,1,21,7,45,3.5,12.5,0.55,5.65,12.5,13.02,0.0
2018,1,21,8,0,0.0,21.0,0.5,5.8,21.0,20.27,10.29
2018,1,21,8,15,0.0,32.5,0.5,6.15,32.5,31.6,21.37
2018,1,21,8,30,0.0,44.0,0.5,6.5,44.0,43.13,31.82
2018,1,21,8,45,0.0,58.5,0.45,6.85,58.5,57.85,44.88
2018,1,21,9,0,0.0,73.0,0.4,7.2,73.0,72.44,57.63
2018,1,21,9,15,0.0,85.5,0.45,7.5,85.5,84.79,68.24
2018,1,21,9,30,0.0,98.0,0.5,7.8,98.0,97.1,78.65
2018,1,21,9,45,0.5,105.5,0.5,8.1,105.5,104.39,84.63
2018,1,21,10,0,1.0,113.0,0.5,8.4,113.0,111.76,90.62
2018,1,21,10,15,1.5,123.0,0.55,8.65,123.5,121.74,98.77
2018,1,21,10,30,2.0,133.0,0.6,8.9,134.0,131.71,106.85
2018,1,21,10,45,2.5,134.0,0.65,9.15,135.0,132.55,107.27
2018,1,21,11,0,3.0,135.0,0.7,9.4,136.0,133.48,107.82
2018,1,21,11,15,4.0,116.5,0.7,9.45,118.5,115.4,92.62
2018,1,21,11,30,5.0,98.0,0.7,9.5,101.0,97.64,77.71
2018,1,21,11,45,4.5,103.5,0.7,9.55,106.0,102.68,81.9
2018,1,21,12,0,4.0,109.0,0.7,9.6,111.0,107.68,86.0
2018,1,21,12,15,2.0,107.0,0.75,9.6,108.0,104.6,83.36
2018,1,21,12,30,0.0,105.0,0.8,9.6,105.0,101.58,80.83
2018,1,21,12,45,0.0,80.0,0.8,9.55,80.0,77.38,60.5
2018,1,21,13,0,0.0,55.0,0.8,9.5,55.0,53.16,40.03
2018,1,21,13,15,0.0,55.5,0.8,9.45,55.5,53.64,40.52
2018,1,21,13,30,0.0,56.0,0.8,9.4,56.0,54.12,40.98
2018,1,21,13,45,0.0,69.5,0.8,9.3,69.5,67.19,52.21
2018,1,21,14,0,0.0,83.0,0.8,9.2,83.0,80.25,63.4
2018,1,21,14,15,7.0,103.5,0.8,9.15,106.5,101.67,81.49
2018,1,21,14,30,14.0,124.0,0.8,9.1,130.0,121.97,98.47
2018,1,21,14,45,7.0,85.5,0.8,9.05,88.5,83.92,66.53
2018,1,21,15,0,0.0,47.0,0.8,9.0,47.0,45.4,33.87
2018,1,21,15,15,0.0,34.0,0.8,9.0,34.0,32.82,23.05
2018,1,21,15,30,0.0,21.0,0.8,9.0,21.0,20.26,12.11
2018,1,21,15,45,0.0,19.5,0.8,8.85,19.5,18.81,10.84
2018,1,21,16,0,0.0,18.0,0.8,8.7,18.0,17.36,9.52
2018,1,21,16,15,0.0,15.0,0.8,8.7,15.0,14.46,7.5
2018,1,21,16,30,0.0,12.0,0.8,8.7,12.0,11.57,4.7
2018,1,21,16,45,0.0,9.0,0.8,8.65,9.0,8.67,1.72
2018,1,21,17,0,0.0,6.0,0.8,8.6,6.0,5.78,0.0
2018,1,21,17,15,0.0,3.0,0.8,8.6,3.0,2.95,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
