Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,15,15,742.5,66.0,0.3,18.3,344.5,200.25,128.43
2018,2,1,15,30,625.0,79.0,0.3,18.3,290.0,157.49,97.25
2018,2,1,15,45,603.5,70.0,0.4,17.0,252.0,117.12,66.88
2018,2,1,16,0,582.0,61.0,0.5,15.7,214.0,78.13,41.7
2018,2,1,16,15,512.5,55.5,0.6,15.05,172.5,43.32,32.94
2018,2,1,16,30,443.0,50.0,0.7,14.4,131.0,36.55,26.79
2018,2,1,16,45,416.0,39.0,0.8,13.8,98.0,29.22,19.93
2018,2,1,17,0,389.0,28.0,0.9,13.2,65.0,21.51,12.1
2018,2,1,17,15,225.5,18.0,0.85,13.0,36.5,14.27,0.0
2018,2,1,17,30,62.0,8.0,0.8,12.8,8.0,7.86,0.0
2018,2,1,17,45,31.0,4.0,0.8,12.6,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,7,15,30.0,6.0,0.95,12.25,7.0,0.0,0.0
2018,2,2,7,30,60.0,12.0,0.8,12.5,14.0,27.81,0.0
2018,2,2,7,45,197.0,25.0,0.7,12.75,45.5,101.03,57.17
2018,2,2,8,0,334.0,38.0,0.6,13.0,77.0,172.47,128.12
2018,2,2,8,15,315.5,53.5,0.5,13.5,103.5,193.08,149.66
2018,2,2,8,30,297.0,69.0,0.4,14.0,130.0,212.18,167.91
2018,2,2,8,45,359.5,79.0,0.35,14.55,169.5,258.6,206.44
2018,2,2,9,0,422.0,89.0,0.3,15.1,209.0,307.81,245.87
2018,2,2,9,15,461.0,97.5,0.3,15.45,246.5,345.86,275.92
2018,2,2,9,30,500.0,106.0,0.3,15.8,284.0,384.44,305.63
2018,2,2,9,45,511.0,117.0,0.3,16.15,315.5,410.82,325.18
2018,2,2,10,0,522.0,128.0,0.3,16.5,347.0,435.87,343.33
2018,2,2,10,15,588.5,122.0,0.25,16.9,386.0,475.45,371.91
2018,2,2,10,30,655.0,116.0,0.2,17.3,425.0,512.31,397.69
2018,2,2,10,45,774.0,93.5,0.2,17.7,477.5,560.15,431.9
2018,2,2,11,0,893.0,71.0,0.2,18.1,530.0,606.22,463.93
2018,2,2,11,15,898.5,72.5,0.2,18.35,548.0,610.84,465.53
2018,2,2,11,30,904.0,74.0,0.2,18.6,566.0,612.5,465.51
2018,2,2,11,45,917.5,72.0,0.2,18.85,579.5,612.15,464.11
2018,2,2,12,0,931.0,70.0,0.2,19.1,593.0,608.69,460.42
2018,2,2,12,15,931.0,70.5,0.2,19.15,596.0,597.01,451.13
2018,2,2,12,30,931.0,71.0,0.2,19.2,599.0,582.4,439.69
2018,2,2,12,45,913.0,75.0,0.25,19.3,589.0,558.95,422.16
2018,2,2,13,0,895.0,79.0,0.3,19.4,579.0,533.37,402.86
2018,2,2,13,15,868.0,82.5,0.3,19.4,559.0,501.09,378.06
2018,2,2,13,30,841.0,86.0,0.3,19.4,539.0,466.51,351.19
2018,2,2,13,45,863.5,78.5,0.25,19.4,529.0,443.99,331.93
2018,2,2,14,0,886.0,71.0,0.2,19.4,519.0,416.8,308.41
2018,2,2,14,15,878.0,68.5,0.25,19.4,493.5,379.85,277.9
2018,2,2,14,30,870.0,66.0,0.3,19.4,468.0,341.5,245.54
2018,2,2,14,45,854.0,64.0,0.3,19.4,435.5,300.11,210.07
2018,2,2,15,0,838.0,62.0,0.3,19.4,403.0,258.32,173.91
2018,2,2,15,15,785.0,63.0,0.3,19.4,358.5,208.77,133.21
2018,2,2,15,30,732.0,64.0,0.3,19.4,314.0,165.49,98.77
2018,2,2,15,45,686.0,61.0,0.5,18.25,271.5,123.11,67.81
2018,2,2,16,0,640.0,58.0,0.7,17.1,229.0,81.21,41.42
2018,2,2,16,15,612.5,51.0,0.8,16.45,191.0,42.56,25.03
2018,2,2,16,30,585.0,44.0,0.9,15.8,153.0,33.98,24.39
2018,2,2,16,45,486.0,37.0,1.0,15.2,110.5,27.17,18.06
2018,2,2,17,0,387.0,30.0,1.1,14.6,68.0,23.21,13.62
2018,2,2,17,15,248.5,20.0,1.1,14.15,39.5,16.08,0.0
2018,2,2,17,30,110.0,10.0,1.1,13.7,11.0,9.83,0.0
2018,2,2,17,45,55.0,5.0,1.1,13.25,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,3,7,15,108.0,8.0,0.4,12.15,11.5,0.0,0.0
2018,2,3,7,30,216.0,16.0,0.4,12.6,23.0,74.06,0.0
2018,2,3,7,45,366.5,24.0,0.4,13.05,59.0,154.31,92.53
2018,2,3,8,0,517.0,32.0,0.4,13.5,95.0,227.04,167.65
2018,2,3,8,15,594.5,37.5,0.4,14.0,138.5,280.81,215.32
2018,2,3,8,30,672.0,43.0,0.4,14.5,182.0,338.3,264.0
2018,2,3,8,45,720.0,46.0,0.35,14.95,226.0,383.06,301.19
2018,2,3,9,0,768.0,49.0,0.3,15.4,270.0,428.68,337.5
2018,2,3,9,15,798.5,52.0,0.3,15.9,311.5,466.02,366.47
2018,2,3,9,30,829.0,55.0,0.3,16.4,353.0,499.83,391.86
2018,2,3,9,45,849.5,57.0,0.35,16.85,390.0,528.66,413.3
2018,2,3,10,0,870.0,59.0,0.4,17.3,427.0,555.7,432.88
2018,2,3,10,15,885.0,60.0,0.4,17.65,458.5,576.4,447.06
2018,2,3,10,30,900.0,61.0,0.4,18.0,490.0,594.68,459.2
2018,2,3,10,45,910.5,62.5,0.4,18.35,515.5,608.24,467.7
2018,2,3,11,0,921.0,64.0,0.4,18.7,541.0,618.95,474.03
2018,2,3,11,15,927.0,64.0,0.4,18.95,558.5,622.41,475.34
2018,2,3,11,30,933.0,64.0,0.4,19.2,576.0,622.84,474.5
2018,2,3,11,45,936.5,64.5,0.4,19.45,586.5,619.25,470.74
2018,2,3,12,0,940.0,65.0,0.4,19.7,597.0,612.59,464.75
2018,2,3,12,15,940.0,65.5,0.35,19.75,600.0,600.86,454.85
2018,2,3,12,30,940.0,66.0,0.3,19.8,603.0,586.18,442.75
2018,2,3,12,45,937.0,66.0,0.3,19.9,597.5,566.49,427.44
2018,2,3,13,0,934.0,66.0,0.3,20.0,592.0,544.11,409.94
2018,2,3,13,15,929.0,65.5,0.3,19.95,579.5,517.68,389.41
2018,2,3,13,30,924.0,65.0,0.3,19.9,567.0,488.9,366.68
2018,2,3,13,45,916.0,64.0,0.3,19.85,546.5,456.15,340.49
2018,2,3,14,0,908.0,63.0,0.3,19.8,526.0,421.55,312.25
2018,2,3,14,15,896.0,62.0,0.3,19.6,499.5,383.83,281.12
2018,2,3,14,30,884.0,61.0,0.3,19.4,473.0,344.92,248.29
2018,2,3,14,45,867.5,59.5,0.3,19.2,440.0,303.27,212.75
2018,2,3,15,0,851.0,58.0,0.3,19.0,407.0,261.22,176.42
2018,2,3,15,15,827.5,55.5,0.3,19.0,369.0,216.69,138.34
2018,2,3,15,30,804.0,53.0,0.3,19.0,331.0,172.84,101.88
2018,2,3,15,45,770.5,50.0,0.3,18.0,289.0,125.15,65.63
2018,2,3,16,0,737.0,47.0,0.3,17.0,247.0,82.85,38.69
2018,2,3,16,15,652.0,45.5,0.35,16.3,199.0,43.55,23.8
2018,2,3,16,30,567.0,44.0,0.4,15.6,151.0,30.81,21.67
2018,2,3,16,45,380.5,40.5,0.45,14.95,104.0,30.11,20.73
2018,2,3,17,0,194.0,37.0,0.5,14.3,57.0,28.7,18.45
2018,2,3,17,15,117.5,22.0,0.5,14.15,32.5,17.31,0.03
2018,2,3,17,30,41.0,7.0,0.5,14.0,8.0,6.88,0.0
2018,2,3,17,45,20.5,3.5,0.5,13.9,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,4,7,15,74.5,8.0,0.35,11.85,10.5,0.0,0.0
2018,2,4,7,30,149.0,16.0,0.3,12.4,21.0,56.44,0.0
2018,2,4,7,45,262.0,26.5,0.3,12.95,52.5,126.42,79.04
2018,2,4,8,0,375.0,37.0,0.3,13.5,84.0,188.29,140.43
2018,2,4,8,15,439.0,45.5,0.25,14.25,122.0,234.94,181.3
2018,2,4,8,30,503.0,54.0,0.2,15.0,160.0,285.04,223.31
2018,2,4,8,45,524.0,65.0,0.2,15.7,197.5,321.45,253.66
2018,2,4,9,0,545.0,76.0,0.2,16.4,235.0,357.61,282.56
2018,2,4,9,15,688.0,66.0,0.2,17.0,296.5,429.36,337.72
2018,2,4,9,30,831.0,56.0,0.2,17.6,358.0,505.29,393.89
2018,2,4,9,45,804.5,67.5,0.2,18.15,384.5,522.07,404.78
2018,2,4,10,0,778.0,79.0,0.2,18.7,411.0,532.33,411.17
2018,2,4,10,15,842.0,70.0,0.2,18.75,453.5,568.85,437.63
2018,2,4,10,30,906.0,61.0,0.2,18.8,496.0,601.9,460.86
2018,2,4,10,45,891.5,68.5,0.2,18.8,515.0,607.3,463.66
2018,2,4,11,0,877.0,76.0,0.2,18.8,534.0,609.44,464.4
2018,2,4,11,15,827.5,92.5,0.2,19.1,536.5,598.73,455.13
2018,2,4,11,30,778.0,109.0,0.2,19.4,539.0,582.91,442.43
2018,2,4,11,45,861.0,87.5,0.2,19.7,571.5,603.79,456.9
2018,2,4,12,0,944.0,66.0,0.2,20.0,604.0,619.94,467.26
2018,2,4,12,15,944.5,66.0,0.2,20.1,607.0,607.93,457.47
2018,2,4,12,30,945.0,66.0,0.2,20.2,610.0,592.93,445.78
2018,2,4,12,45,942.5,66.0,0.15,20.3,605.0,573.4,430.19
2018,2,4,13,0,940.0,66.0,0.1,20.4,600.0,551.13,412.5
2018,2,4,13,15,935.0,65.5,0.15,20.6,587.0,524.52,392.09
2018,2,4,13,30,930.0,65.0,0.2,20.8,574.0,495.54,369.51
2018,2,4,13,45,922.5,64.0,0.2,20.95,554.0,462.77,343.29
2018,2,4,14,0,915.0,63.0,0.2,21.1,534.0,428.1,315.02
2018,2,4,14,15,903.5,62.5,0.2,21.2,507.5,390.71,284.12
2018,2,4,14,30,892.0,62.0,0.2,21.3,481.0,352.06,251.52
2018,2,4,14,45,875.5,60.5,0.25,21.35,448.0,309.98,216.05
2018,2,4,15,0,859.0,59.0,0.3,21.4,415.0,267.49,179.72
2018,2,4,15,15,836.0,57.0,0.3,21.4,377.0,223.02,141.95
2018,2,4,15,30,813.0,55.0,0.3,21.4,339.0,175.97,103.12
2018,2,4,15,45,778.0,52.5,0.3,20.05,296.5,131.15,69.41
2018,2,4,16,0,743.0,50.0,0.3,18.7,254.0,88.66,42.21
2018,2,4,16,15,620.0,51.5,0.35,18.2,201.5,47.69,25.81
2018,2,4,16,30,497.0,53.0,0.4,17.7,149.0,38.51,28.21
2018,2,4,16,45,430.5,42.5,0.45,17.15,110.0,31.75,21.97
2018,2,4,17,0,364.0,32.0,0.5,16.6,71.0,24.66,15.05
2018,2,4,17,15,229.0,21.0,0.6,16.35,41.5,16.63,1.83
2018,2,4,17,30,94.0,10.0,0.7,16.1,12.0,9.83,0.0
2018,2,4,17,45,47.0,5.0,0.8,15.85,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,2,5,7,15,8.0,4.0,0.5,15.1,4.5,3.93,0.0
2018,2,5,7,30,16.0,8.0,0.5,15.2,9.0,12.29,0.0
2018,2,5,7,45,8.0,21.0,0.45,15.25,21.5,23.92,11.78
2018,2,5,8,0,0.0,34.0,0.4,15.3,34.0,33.48,21.99
2018,2,5,8,15,0.0,48.5,0.35,15.55,48.5,48.28,34.92
2018,2,5,8,30,0.0,63.0,0.3,15.8,63.0,62.87,47.48
2018,2,5,8,45,31.5,88.0,0.3,16.1,97.5,107.1,84.46
2018,2,5,9,0,63.0,113.0,0.3,16.4,132.0,149.93,119.62
2018,2,5,9,15,137.5,132.0,0.3,16.95,180.5,214.13,171.36
2018,2,5,9,30,212.0,151.0,0.3,17.5,229.0,281.76,224.25
2018,2,5,9,45,297.5,155.0,0.3,18.0,276.5,335.13,265.11
2018,2,5,10,0,383.0,159.0,0.3,18.5,324.0,396.9,311.3
2018,2,5,10,15,582.0,125.0,0.3,19.0,396.5,482.24,375.04
2018,2,5,10,30,781.0,91.0,0.3,19.5,469.0,566.91,435.98
2018,2,5,10,45,847.0,78.0,0.3,20.0,507.5,596.9,455.57
2018,2,5,11,0,913.0,65.0,0.3,20.5,546.0,622.95,472.74
2018,2,5,11,15,919.5,66.0,0.35,20.45,564.5,627.86,475.96
2018,2,5,11,30,926.0,67.0,0.4,20.4,583.0,629.73,477.26
2018,2,5,11,45,919.0,70.5,0.4,20.35,590.5,623.11,471.83
2018,2,5,12,0,912.0,74.0,0.4,20.3,598.0,613.53,464.33
2018,2,5,12,15,923.5,71.0,0.45,20.1,604.0,605.06,458.55
2018,2,5,12,30,935.0,68.0,0.5,19.9,610.0,593.42,450.28
2018,2,5,12,45,933.5,68.0,0.5,19.7,605.5,574.58,436.0
2018,2,5,13,0,932.0,68.0,0.5,19.5,601.0,552.98,419.48
2018,2,5,13,15,927.5,67.5,0.5,19.3,588.5,526.75,399.24
2018,2,5,13,30,923.0,67.0,0.5,19.1,576.0,498.14,376.77
2018,2,5,13,45,915.5,66.5,0.55,18.95,556.5,465.98,351.4
2018,2,5,14,0,908.0,66.0,0.6,18.8,537.0,431.93,323.82
2018,2,5,14,15,896.5,64.5,0.6,18.65,510.0,393.73,292.04
2018,2,5,14,30,885.0,63.0,0.6,18.5,483.0,354.3,258.5
2018,2,5,14,45,868.5,61.5,0.6,18.4,450.0,312.39,222.37
2018,2,5,15,0,852.0,60.0,0.6,18.3,417.0,270.06,185.41
2018,2,5,15,15,829.0,58.0,0.6,18.3,379.0,225.75,147.04
2018,2,5,15,30,806.0,56.0,0.6,18.3,341.0,178.87,107.53
2018,2,5,15,45,772.0,53.0,0.65,17.2,298.5,133.86,72.72
2018,2,5,16,0,738.0,50.0,0.7,16.1,256.0,91.1,44.24
2018,2,5,16,15,675.0,47.0,0.8,15.5,210.5,50.22,25.96
2018,2,5,16,30,612.0,44.0,0.9,14.9,165.0,33.28,23.94
2018,2,5,16,45,517.0,38.5,1.0,14.3,122.0,27.88,18.9
2018,2,5,17,0,422.0,33.0,1.1,13.7,79.0,25.4,16.01
2018,2,5,17,15,265.5,22.5,1.1,13.35,46.5,17.92,4.21
2018,2,5,17,30,109.0,12.0,1.1,13.0,14.0,11.8,0.0
2018,2,5,17,45,54.5,6.0,1.05,12.65,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,7,15,132.0,9.0,0.65,10.0,14.5,8.85,0.0
2018,2,6,7,30,264.0,18.0,0.6,10.6,29.0,91.61,0.0
2018,2,6,7,45,416.0,25.5,0.55,11.25,68.5,174.08,116.44
2018,2,6,8,0,568.0,33.0,0.5,11.9,108.0,252.16,189.96
2018,2,6,8,15,641.0,37.5,0.5,12.4,153.0,305.77,237.59
2018,2,6,8,30,714.0,42.0,0.5,12.9,198.0,362.71,286.07
2018,2,6,8,45,760.0,45.0,0.5,13.35,243.5,408.46,324.37
2018,2,6,9,0,806.0,48.0,0.5,13.8,289.0,452.13,359.64
2018,2,6,9,15,834.0,50.5,0.45,14.15,331.0,489.04,388.16
2018,2,6,9,30,862.0,53.0,0.4,14.5,373.0,525.0,414.84
2018,2,6,9,45,881.0,55.0,0.4,14.85,411.0,554.09,436.02
2018,2,6,10,0,900.0,57.0,0.4,15.2,449.0,581.21,455.2
2018,2,6,10,15,913.5,58.0,0.4,15.5,480.5,601.77,469.26
2018,2,6,10,30,927.0,59.0,0.4,15.8,512.0,619.77,481.2
2018,2,6,10,45,937.0,60.0,0.4,16.1,538.0,632.92,489.45
2018,2,6,11,0,947.0,61.0,0.4,16.4,564.0,643.13,495.48
2018,2,6,11,15,952.5,61.5,0.4,16.65,582.0,647.01,497.03
2018,2,6,11,30,958.0,62.0,0.4,16.9,600.0,647.76,496.35
2018,2,6,11,45,961.0,62.5,0.4,17.1,610.5,643.83,492.42
2018,2,6,12,0,964.0,63.0,0.4,17.3,621.0,636.73,486.2
2018,2,6,12,15,963.5,64.0,0.4,17.4,624.0,624.96,476.76
2018,2,6,12,30,963.0,65.0,0.4,17.5,627.0,610.15,465.04
2018,2,6,12,45,959.5,65.5,0.4,17.55,622.0,590.21,449.58
2018,2,6,13,0,956.0,66.0,0.4,17.6,617.0,567.51,431.87
2018,2,6,13,15,951.0,65.5,0.4,17.6,604.0,540.43,410.74
2018,2,6,13,30,946.0,65.0,0.4,17.6,591.0,510.92,387.35
2018,2,6,13,45,939.0,64.0,0.35,17.6,571.0,477.78,360.29
2018,2,6,14,0,932.0,63.0,0.3,17.6,551.0,442.65,331.14
2018,2,6,14,15,920.5,62.0,0.3,17.45,523.5,404.04,299.25
2018,2,6,14,30,909.0,61.0,0.3,17.3,496.0,364.13,265.53
2018,2,6,14,45,893.5,59.0,0.3,17.15,462.5,321.04,228.64
2018,2,6,15,0,878.0,57.0,0.3,17.0,429.0,277.41,190.74
2018,2,6,15,15,855.5,55.5,0.3,17.0,390.5,232.45,151.79
2018,2,6,15,30,833.0,54.0,0.3,17.0,352.0,188.01,114.06
2018,2,6,15,45,800.5,51.0,0.35,15.85,309.0,141.81,78.06
2018,2,6,16,0,768.0,48.0,0.4,14.7,266.0,94.35,45.35
2018,2,6,16,15,663.0,49.5,0.45,14.0,214.5,54.65,28.65
2018,2,6,16,30,558.0,51.0,0.5,13.3,163.0,36.21,26.77
2018,2,6,16,45,438.0,43.5,0.55,12.55,117.5,32.16,22.9
2018,2,6,17,0,318.0,36.0,0.6,11.8,72.0,28.03,18.57
2018,2,6,17,15,231.0,25.0,0.65,11.6,44.5,20.21,7.03
2018,2,6,17,30,144.0,14.0,0.7,11.4,17.0,13.76,0.0
2018,2,6,17,45,72.0,7.0,0.7,11.2,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,7,15,123.5,9.5,0.7,9.3,15.0,39.74,0.0
2018,2,7,7,30,247.0,19.0,0.7,9.9,30.0,98.88,0.0
2018,2,7,7,45,396.5,26.5,0.65,10.5,69.0,174.81,120.26
2018,2,7,8,0,546.0,34.0,0.6,11.1,108.0,247.48,188.18
2018,2,7,8,15,619.5,39.0,0.6,11.6,153.0,301.42,236.08
2018,2,7,8,30,693.0,44.0,0.6,12.1,198.0,358.78,285.03
2018,2,7,8,45,738.5,48.0,0.55,12.6,243.5,405.07,323.49
2018,2,7,9,0,784.0,52.0,0.5,13.1,289.0,452.08,360.84
2018,2,7,9,15,815.0,54.0,0.45,13.6,331.5,489.59,389.52
2018,2,7,9,30,846.0,56.0,0.4,14.1,374.0,523.44,414.45
2018,2,7,9,45,867.5,58.0,0.35,14.6,412.0,553.67,435.72
2018,2,7,10,0,889.0,60.0,0.3,15.1,450.0,582.08,454.92
2018,2,7,10,15,902.5,61.5,0.3,15.5,482.0,603.1,469.01
2018,2,7,10,30,916.0,63.0,0.3,15.9,514.0,621.58,481.02
2018,2,7,10,45,925.5,64.0,0.3,16.3,539.5,634.36,488.75
2018,2,7,11,0,935.0,65.0,0.3,16.7,565.0,644.24,494.32
2018,2,7,11,15,941.0,66.0,0.3,16.95,583.5,648.94,496.43
2018,2,7,11,30,947.0,67.0,0.3,17.2,602.0,650.54,496.32
2018,2,7,11,45,950.5,67.0,0.3,17.45,613.0,646.41,492.19
2018,2,7,12,0,954.0,67.0,0.3,17.7,624.0,639.14,485.83
2018,2,7,12,15,953.5,68.0,0.25,17.8,627.0,627.44,475.89
2018,2,7,12,30,953.0,69.0,0.2,17.9,630.0,612.72,463.77
2018,2,7,12,45,949.5,69.5,0.2,17.95,624.5,592.9,448.56
2018,2,7,13,0,946.0,70.0,0.2,18.0,619.0,570.34,431.16
2018,2,7,13,15,941.0,69.5,0.2,17.95,606.5,543.41,410.46
2018,2,7,13,30,936.0,69.0,0.2,17.9,594.0,514.09,387.55
2018,2,7,13,45,928.5,68.5,0.2,17.85,574.0,481.4,361.61
2018,2,7,14,0,921.0,68.0,0.2,17.8,554.0,446.77,333.55
2018,2,7,14,15,909.5,66.5,0.2,17.75,526.5,407.93,301.64
2018,2,7,14,30,898.0,65.0,0.2,17.7,499.0,367.83,267.94
2018,2,7,14,45,881.5,63.5,0.2,17.6,465.5,325.17,231.65
2018,2,7,15,0,865.0,62.0,0.2,17.5,432.0,282.07,194.42
2018,2,7,15,15,842.5,60.0,0.2,17.5,393.5,237.02,155.63
2018,2,7,15,30,820.0,58.0,0.2,17.5,355.0,189.33,115.43
2018,2,7,15,45,787.0,55.0,0.2,16.7,312.0,143.43,79.43
2018,2,7,16,0,754.0,52.0,0.2,15.9,269.0,99.68,49.36
2018,2,7,16,15,692.0,49.5,0.3,15.3,222.5,57.96,29.31
2018,2,7,16,30,630.0,47.0,0.4,14.7,176.0,35.68,26.15
2018,2,7,16,45,548.5,40.0,0.55,14.1,132.0,31.51,22.21
2018,2,7,17,0,467.0,33.0,0.7,13.5,88.0,24.93,15.86
2018,2,7,17,15,318.5,23.5,0.75,13.25,53.5,18.47,6.87
2018,2,7,17,30,170.0,14.0,0.8,13.0,19.0,13.76,0.0
2018,2,7,17,45,85.0,7.0,0.9,12.8,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,7,15,137.0,10.0,0.85,12.1,16.5,43.98,0.0
2018,2,8,7,30,274.0,20.0,0.7,12.6,33.0,109.18,0.0
2018,2,8,7,45,407.5,27.5,0.55,13.05,71.5,180.93,125.48
2018,2,8,8,0,541.0,35.0,0.4,13.5,110.0,248.85,187.91
2018,2,8,8,15,619.5,40.0,0.35,14.2,156.0,304.97,236.28
2018,2,8,8,30,698.0,45.0,0.3,14.9,202.0,364.86,285.7
2018,2,8,8,45,714.5,52.0,0.2,15.6,242.5,401.47,315.31
2018,2,8,9,0,731.0,59.0,0.1,16.3,283.0,437.12,342.72
2018,2,8,9,15,771.0,60.0,0.1,16.55,326.0,477.02,373.35
2018,2,8,9,30,811.0,61.0,0.1,16.8,369.0,516.57,402.66
2018,2,8,9,45,846.5,60.5,0.1,17.0,410.0,548.39,425.72
2018,2,8,10,0,882.0,60.0,0.1,17.2,451.0,581.8,449.31
2018,2,8,10,15,902.0,59.5,0.1,18.2,484.0,604.42,463.27
2018,2,8,10,30,922.0,59.0,0.1,19.2,517.0,624.7,475.28
2018,2,8,10,45,931.5,59.5,0.1,20.2,542.5,637.09,481.45
2018,2,8,11,0,941.0,60.0,0.1,21.2,568.0,646.55,485.49
2018,2,8,11,15,947.0,60.5,0.1,21.55,586.0,650.82,487.06
2018,2,8,11,30,953.0,61.0,0.1,21.9,604.0,651.96,486.47
2018,2,8,11,45,956.5,61.5,0.1,22.25,615.0,648.41,482.62
2018,2,8,12,0,960.0,62.0,0.1,22.6,626.0,641.69,476.57
2018,2,8,12,15,960.5,62.0,0.1,22.8,629.0,629.52,467.01
2018,2,8,12,30,961.0,62.0,0.1,23.0,632.0,614.29,455.27
2018,2,8,12,45,959.5,61.5,0.15,23.2,627.0,594.46,440.65
2018,2,8,13,0,958.0,61.0,0.2,23.4,622.0,571.8,423.84
2018,2,8,13,15,953.0,60.5,0.2,23.15,609.0,544.63,403.71
2018,2,8,13,30,948.0,60.0,0.2,22.9,596.0,515.02,381.35
2018,2,8,13,45,940.0,59.5,0.25,22.6,575.5,481.79,356.27
2018,2,8,14,0,932.0,59.0,0.3,22.3,555.0,446.62,328.96
2018,2,8,14,15,921.5,58.0,0.3,22.0,528.0,408.26,298.09
2018,2,8,14,30,911.0,57.0,0.3,21.7,501.0,368.54,265.29
2018,2,8,14,45,896.0,55.5,0.35,21.35,468.0,325.82,229.72
2018,2,8,15,0,881.0,54.0,0.4,21.0,435.0,282.52,192.9
2018,2,8,15,15,859.5,52.5,0.4,21.0,396.5,237.43,154.17
2018,2,8,15,30,838.0,51.0,0.4,21.0,358.0,192.79,116.42
2018,2,8,15,45,807.5,48.0,0.45,19.7,315.0,146.36,80.12
2018,2,8,16,0,777.0,45.0,0.5,18.4,272.0,101.71,49.17
2018,2,8,16,15,730.5,42.5,0.55,17.75,227.5,55.63,24.88
2018,2,8,16,30,684.0,40.0,0.6,17.1,183.0,29.03,20.04
2018,2,8,16,45,595.5,35.0,0.7,16.45,137.5,26.47,17.59
2018,2,8,17,0,507.0,30.0,0.8,15.8,92.0,23.94,14.91
2018,2,8,17,15,354.5,22.5,0.85,15.45,56.5,18.85,7.81
2018,2,8,17,30,202.0,15.0,0.9,15.1,21.0,14.74,0.0
2018,2,8,17,45,101.0,7.5,0.95,14.7,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,7,15,127.0,9.5,1.2,13.95,16.0,41.4,0.0
2018,2,9,7,30,254.0,19.0,1.0,14.4,32.0,104.36,0.0
2018,2,9,7,45,274.0,33.5,0.85,14.8,61.0,144.4,101.46
2018,2,9,8,0,294.0,48.0,0.7,15.2,90.0,177.25,135.02
2018,2,9,8,15,474.0,47.5,0.6,15.9,143.5,259.87,202.7
2018,2,9,8,30,654.0,47.0,0.5,16.6,197.0,350.7,275.22
2018,2,9,8,45,633.5,60.5,0.4,17.35,230.5,378.2,297.48
2018,2,9,9,0,613.0,74.0,0.3,18.1,264.0,400.42,314.59
2018,2,9,9,15,567.0,93.5,0.3,18.35,288.5,412.64,324.17
2018,2,9,9,30,521.0,113.0,0.3,18.6,313.0,417.93,327.9
2018,2,9,9,45,587.0,111.0,0.3,18.9,357.0,465.1,363.08
2018,2,9,10,0,653.0,109.0,0.3,19.2,401.0,510.19,395.52
2018,2,9,10,15,729.0,99.0,0.3,19.25,446.5,552.35,425.82
2018,2,9,10,30,805.0,89.0,0.3,19.3,492.0,592.91,454.46
2018,2,9,10,45,727.0,114.5,0.35,19.35,492.5,577.98,442.39
2018,2,9,11,0,649.0,140.0,0.4,19.4,493.0,557.72,427.11
2018,2,9,11,15,666.0,141.0,0.4,19.4,513.5,568.01,434.26
2018,2,9,11,30,683.0,142.0,0.4,19.4,534.0,575.99,439.31
2018,2,9,11,45,750.5,125.0,0.4,19.4,563.0,594.02,452.11
2018,2,9,12,0,818.0,108.0,0.4,19.4,592.0,608.59,462.11
2018,2,9,12,15,853.5,99.0,0.45,19.4,606.5,608.93,462.22
2018,2,9,12,30,889.0,90.0,0.5,19.4,621.0,605.39,459.57
2018,2,9,12,45,867.5,95.5,0.5,19.35,610.5,581.37,441.32
2018,2,9,13,0,846.0,101.0,0.5,19.3,600.0,555.18,421.49
2018,2,9,13,15,832.0,100.5,0.5,19.15,583.0,525.34,398.99
2018,2,9,13,30,818.0,100.0,0.5,19.0,566.0,493.89,374.86
2018,2,9,13,45,806.5,97.0,0.5,18.85,543.5,459.76,348.23
2018,2,9,14,0,795.0,94.0,0.5,18.7,521.0,424.32,319.96
2018,2,9,14,15,787.5,90.5,0.5,18.45,496.0,388.83,290.98
2018,2,9,14,30,780.0,87.0,0.5,18.2,471.0,352.14,260.26
2018,2,9,14,45,783.5,79.5,0.5,17.9,443.0,314.08,227.51
2018,2,9,15,0,787.0,72.0,0.5,17.6,415.0,274.32,192.61
2018,2,9,15,15,660.0,87.0,0.5,17.6,357.0,221.55,151.33
2018,2,9,15,30,533.0,102.0,0.5,17.6,299.0,181.13,121.42
2018,2,9,15,45,349.0,108.5,0.5,16.65,231.5,135.45,91.97
2018,2,9,16,0,165.0,115.0,0.5,15.7,164.0,112.85,82.61
2018,2,9,16,15,170.0,97.5,0.55,15.0,140.5,84.72,61.88
2018,2,9,16,30,175.0,80.0,0.6,14.3,117.0,62.88,50.24
2018,2,9,16,45,202.5,60.0,0.6,13.55,93.0,48.19,37.0
2018,2,9,17,0,230.0,40.0,0.6,12.8,69.0,30.47,20.87
2018,2,9,17,15,206.0,28.5,0.65,12.55,46.0,22.24,11.14
2018,2,9,17,30,182.0,17.0,0.7,12.3,23.0,16.71,0.0
2018,2,9,17,45,91.0,8.5,0.75,12.0,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,7,15,146.5,11.0,0.9,8.1,19.0,48.31,0.0
2018,2,10,7,30,293.0,22.0,0.9,8.6,38.0,120.38,15.9
2018,2,10,7,45,423.0,29.0,0.9,9.1,77.5,190.85,138.59
2018,2,10,8,0,553.0,36.0,0.9,9.6,117.0,258.84,200.88
2018,2,10,8,15,478.0,53.5,0.85,10.15,141.0,270.11,215.76
2018,2,10,8,30,403.0,71.0,0.8,10.7,165.0,269.94,219.09
2018,2,10,8,45,319.5,95.0,0.8,11.25,179.0,269.07,219.98
2018,2,10,9,0,236.0,119.0,0.8,11.8,193.0,255.48,209.2
2018,2,10,9,15,196.0,141.0,0.75,12.25,208.0,257.4,210.39
2018,2,10,9,30,156.0,163.0,0.7,12.7,223.0,262.45,213.43
2018,2,10,9,45,304.5,159.0,0.7,13.15,291.5,349.52,283.48
2018,2,10,10,0,453.0,155.0,0.7,13.6,360.0,442.12,354.95
2018,2,10,10,15,521.5,150.0,0.7,13.8,401.5,482.5,384.82
2018,2,10,10,30,590.0,145.0,0.7,14.0,443.0,525.55,416.55
2018,2,10,10,45,550.0,164.0,0.65,14.25,453.0,520.83,410.68
2018,2,10,11,0,510.0,183.0,0.6,14.5,463.0,515.99,405.12
2018,2,10,11,15,599.0,162.5,0.6,14.6,501.5,551.09,431.47
2018,2,10,11,30,688.0,142.0,0.6,14.7,540.0,582.18,454.07
2018,2,10,11,45,677.0,149.5,0.6,14.8,547.0,577.07,448.95
2018,2,10,12,0,666.0,157.0,0.6,14.9,554.0,569.72,442.59
2018,2,10,12,15,612.0,176.0,0.6,14.9,542.5,546.01,423.99
2018,2,10,12,30,558.0,195.0,0.6,14.9,531.0,520.08,403.9
2018,2,10,12,45,605.5,177.0,0.65,14.9,539.0,517.85,402.69
2018,2,10,13,0,653.0,159.0,0.7,14.9,547.0,510.64,397.26
2018,2,10,13,15,661.5,152.0,0.65,14.8,538.5,490.02,380.67
2018,2,10,13,30,670.0,145.0,0.6,14.7,530.0,467.2,362.2
2018,2,10,13,45,777.5,111.5,0.6,14.6,543.5,463.87,358.07
2018,2,10,14,0,885.0,78.0,0.6,14.5,557.0,452.56,346.57
2018,2,10,14,15,914.0,70.5,0.6,14.25,544.0,424.81,322.11
2018,2,10,14,30,943.0,63.0,0.6,14.0,531.0,392.94,293.55
2018,2,10,14,45,929.5,60.5,0.6,13.75,496.5,348.22,254.84
2018,2,10,15,0,916.0,58.0,0.6,13.5,462.0,302.76,214.79
2018,2,10,15,15,895.0,56.5,0.6,13.5,422.0,255.95,173.34
2018,2,10,15,30,874.0,55.0,0.6,13.5,382.0,209.47,132.64
2018,2,10,15,45,820.0,54.5,0.6,12.6,333.0,156.57,90.29
2018,2,10,16,0,766.0,54.0,0.6,11.7,284.0,111.07,57.81
2018,2,10,16,15,732.0,48.5,0.65,10.95,239.5,66.38,32.18
2018,2,10,16,30,698.0,43.0,0.7,10.2,195.0,31.35,22.81
2018,2,10,16,45,608.0,39.0,0.7,9.5,148.5,29.85,21.3
2018,2,10,17,0,518.0,35.0,0.7,8.8,102.0,28.6,19.7
2018,2,10,17,15,345.0,26.0,0.7,8.45,63.0,20.24,10.38
2018,2,10,17,30,172.0,17.0,0.7,8.1,24.0,16.71,0.0
2018,2,10,17,45,86.0,8.5,0.75,7.75,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,11,7,15,0.0,4.0,0.95,5.55,4.0,3.93,0.0
2018,2,11,7,30,0.0,8.0,0.9,6.2,8.0,7.71,0.0
2018,2,11,7,45,6.5,25.5,0.85,6.8,26.5,26.82,16.42
2018,2,11,8,0,13.0,43.0,0.8,7.4,45.0,50.22,37.29
2018,2,11,8,15,24.5,63.5,0.8,7.6,69.0,77.85,61.61
2018,2,11,8,30,36.0,84.0,0.8,7.8,93.0,105.69,85.92
2018,2,11,8,45,19.0,73.0,0.85,8.0,78.0,83.64,67.21
2018,2,11,9,0,2.0,62.0,0.9,8.2,63.0,60.93,47.53
2018,2,11,9,15,1.0,58.5,0.9,8.25,59.0,57.06,44.13
2018,2,11,9,30,0.0,55.0,0.9,8.3,55.0,53.14,40.63
2018,2,11,9,45,48.5,111.5,0.9,8.3,133.5,140.39,115.79
2018,2,11,10,0,97.0,168.0,0.9,8.3,212.0,235.02,194.35
2018,2,11,10,15,144.0,198.5,0.9,8.3,269.0,296.17,243.65
2018,2,11,10,30,191.0,229.0,0.9,8.3,326.0,357.51,292.14
2018,2,11,10,45,243.0,234.5,0.9,8.25,364.5,400.28,325.57
2018,2,11,11,0,295.0,240.0,0.9,8.2,403.0,437.36,354.32
2018,2,11,11,15,217.0,234.5,0.95,8.3,356.5,375.95,305.01
2018,2,11,11,30,139.0,229.0,1.0,8.4,310.0,319.08,259.18
2018,2,11,11,45,83.0,204.0,1.05,8.45,252.5,253.2,205.93
2018,2,11,12,0,27.0,179.0,1.1,8.5,195.0,192.44,155.83
2018,2,11,12,15,66.5,195.5,1.15,8.85,235.5,231.37,188.2
2018,2,11,12,30,106.0,212.0,1.2,9.2,276.0,270.72,219.93
2018,2,11,12,45,399.5,182.5,1.25,9.5,422.0,407.96,331.37
2018,2,11,13,0,693.0,153.0,1.3,9.8,568.0,529.47,424.46
2018,2,11,13,15,566.0,180.5,1.3,9.85,515.0,469.59,375.56
2018,2,11,13,30,439.0,208.0,1.3,9.9,462.0,415.11,332.1
2018,2,11,13,45,488.5,191.0,1.3,9.9,464.5,406.36,324.49
2018,2,11,14,0,538.0,174.0,1.3,9.9,467.0,393.52,312.67
2018,2,11,14,15,372.0,191.0,1.3,9.75,389.0,323.59,257.19
2018,2,11,14,30,206.0,208.0,1.3,9.6,311.0,265.18,211.67
2018,2,11,14,45,139.5,182.5,1.25,9.4,250.0,211.51,168.99
2018,2,11,15,0,73.0,157.0,1.2,9.2,189.0,165.69,132.8
2018,2,11,15,15,77.0,134.0,1.2,9.2,165.5,142.11,112.93
2018,2,11,15,30,81.0,111.0,1.2,9.2,142.0,115.58,90.28
2018,2,11,15,45,166.5,113.0,1.15,8.75,167.0,120.12,90.44
2018,2,11,16,0,252.0,115.0,1.1,8.3,192.0,119.11,86.7
2018,2,11,16,15,193.5,100.0,1.1,8.0,153.5,89.39,66.46
2018,2,11,16,30,135.0,85.0,1.1,7.7,115.0,70.15,58.22
2018,2,11,16,45,99.5,66.5,1.1,7.4,86.0,55.81,44.89
2018,2,11,17,0,64.0,48.0,1.1,7.1,57.0,41.08,30.96
2018,2,11,17,15,37.5,30.5,1.1,6.95,35.0,26.7,16.1
2018,2,11,17,30,11.0,13.0,1.1,6.8,13.0,12.78,0.0
2018,2,11,17,45,5.5,6.5,1.1,6.65,6.5,6.39,0.0
2018,2,11,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
