Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,12,6,45,3.5,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,12,7,0,7.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,12,7,15,98.0,10.5,0.9,4.3,16.5,36.1,0.0
2018,2,12,7,30,189.0,21.0,0.9,4.8,33.0,92.32,35.17
2018,2,12,7,45,219.0,32.5,0.9,5.3,57.5,126.74,95.33
2018,2,12,8,0,249.0,44.0,0.9,5.8,82.0,158.01,126.04
2018,2,12,8,15,230.0,64.0,0.9,6.35,108.5,181.3,148.46
2018,2,12,8,30,211.0,84.0,0.9,6.9,135.0,195.46,162.01
2018,2,12,8,45,318.0,94.5,0.9,7.45,188.5,270.42,225.29
2018,2,12,9,0,425.0,105.0,0.9,8.0,242.0,344.4,285.96
2018,2,12,9,15,655.0,81.0,0.9,8.4,325.0,453.59,373.93
2018,2,12,9,30,885.0,57.0,0.9,8.8,408.0,564.51,460.0
2018,2,12,9,45,904.0,59.0,0.85,9.15,447.0,594.71,481.01
2018,2,12,10,0,923.0,61.0,0.8,9.5,486.0,622.85,500.65
2018,2,12,10,15,936.0,62.5,0.8,9.75,519.0,644.45,515.68
2018,2,12,10,30,949.0,64.0,0.8,10.0,552.0,663.37,528.49
2018,2,12,10,45,957.5,65.5,0.8,10.25,578.5,676.59,536.93
2018,2,12,11,0,966.0,67.0,0.8,10.5,605.0,686.76,543.06
2018,2,12,11,15,972.0,67.5,0.75,10.7,624.0,691.1,544.38
2018,2,12,11,30,978.0,68.0,0.7,10.9,643.0,692.21,543.34
2018,2,12,11,45,980.5,68.5,0.7,11.05,654.0,687.85,539.11
2018,2,12,12,0,983.0,69.0,0.7,11.2,665.0,680.24,532.52
2018,2,12,12,15,983.0,70.0,0.65,11.25,668.5,668.39,522.33
2018,2,12,12,30,983.0,71.0,0.6,11.3,672.0,653.4,509.78
2018,2,12,12,45,979.5,72.0,0.6,11.4,667.0,633.31,493.95
2018,2,12,13,0,976.0,73.0,0.6,11.5,662.0,610.37,475.8
2018,2,12,13,15,954.0,77.5,0.6,11.5,643.5,578.42,450.82
2018,2,12,13,30,932.0,82.0,0.6,11.5,625.0,544.78,424.2
2018,2,12,13,45,922.0,81.0,0.6,11.5,603.5,510.1,396.27
2018,2,12,14,0,912.0,80.0,0.6,11.5,582.0,473.65,366.28
2018,2,12,14,15,891.0,80.5,0.6,11.4,551.5,432.63,332.24
2018,2,12,14,30,870.0,81.0,0.6,11.3,521.0,388.64,295.12
2018,2,12,14,45,746.5,100.5,0.6,11.2,460.5,328.89,246.94
2018,2,12,15,0,623.0,120.0,0.6,11.1,400.0,279.4,207.26
2018,2,12,15,15,674.5,100.0,0.6,11.1,379.0,244.53,174.22
2018,2,12,15,30,726.0,80.0,0.6,11.1,358.0,204.47,136.35
2018,2,12,15,45,706.0,73.5,0.6,10.4,318.0,160.54,99.41
2018,2,12,16,0,686.0,67.0,0.6,9.7,278.0,117.69,66.38
2018,2,12,16,15,650.0,59.5,0.6,8.85,234.0,74.51,39.55
2018,2,12,16,30,614.0,52.0,0.6,8.0,190.0,35.67,26.99
2018,2,12,16,45,539.0,46.0,0.65,7.15,146.5,32.99,24.43
2018,2,12,17,0,464.0,40.0,0.7,6.3,103.0,30.33,21.6
2018,2,12,17,15,308.0,29.0,0.7,6.05,64.0,22.7,13.29
2018,2,12,17,30,152.0,18.0,0.7,5.8,25.0,14.21,0.0
2018,2,12,17,45,76.0,9.0,0.7,5.55,12.5,8.85,0.0
2018,2,12,18,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,0.7,3.4,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,0.7,3.6,2.0,0.0,0.0
2018,2,13,7,15,226.0,13.5,0.65,4.2,27.0,73.54,0.0
2018,2,13,7,30,418.0,24.0,0.6,4.8,52.0,162.67,77.88
2018,2,13,7,45,535.0,30.5,0.6,5.4,96.0,232.53,175.3
2018,2,13,8,0,652.0,37.0,0.6,6.0,140.0,305.06,240.73
2018,2,13,8,15,716.0,41.5,0.6,6.6,188.5,360.18,289.87
2018,2,13,8,30,780.0,46.0,0.6,7.2,237.0,417.94,339.14
2018,2,13,8,45,819.5,49.0,0.6,7.75,285.0,461.41,375.46
2018,2,13,9,0,859.0,52.0,0.6,8.3,333.0,507.72,412.42
2018,2,13,9,15,886.0,54.0,0.6,8.8,377.5,545.97,441.88
2018,2,13,9,30,913.0,56.0,0.6,9.3,422.0,583.06,469.45
2018,2,13,9,45,932.0,57.5,0.6,9.8,461.5,613.37,491.12
2018,2,13,10,0,951.0,59.0,0.6,10.3,501.0,641.55,510.65
2018,2,13,10,15,962.0,60.0,0.55,10.65,533.5,661.85,523.58
2018,2,13,10,30,973.0,61.0,0.5,11.0,566.0,679.35,534.2
2018,2,13,10,45,980.0,62.5,0.5,11.4,592.0,691.89,541.64
2018,2,13,11,0,987.0,64.0,0.5,11.8,618.0,701.27,546.74
2018,2,13,11,15,991.5,64.5,0.45,12.0,636.5,704.73,547.26
2018,2,13,11,30,996.0,65.0,0.4,12.2,655.0,704.89,545.44
2018,2,13,11,45,999.0,65.5,0.35,12.45,666.5,700.78,540.5
2018,2,13,12,0,1002.0,66.0,0.3,12.7,678.0,693.34,533.22
2018,2,13,12,15,1002.0,66.5,0.3,12.85,681.0,680.76,523.22
2018,2,13,12,30,1002.0,67.0,0.3,13.0,684.0,664.97,510.86
2018,2,13,12,45,998.0,67.0,0.25,13.15,678.0,643.24,493.49
2018,2,13,13,0,994.0,67.0,0.2,13.3,672.0,618.64,473.92
2018,2,13,13,15,987.0,67.5,0.2,13.3,658.0,590.18,452.1
2018,2,13,13,30,980.0,68.0,0.2,13.3,644.0,559.27,428.03
2018,2,13,13,45,972.5,67.5,0.15,13.3,623.0,524.86,400.37
2018,2,13,14,0,965.0,67.0,0.1,13.3,602.0,488.38,370.58
2018,2,13,14,15,953.5,66.5,0.1,13.2,574.0,448.41,337.92
2018,2,13,14,30,942.0,66.0,0.1,13.1,546.0,407.05,303.28
2018,2,13,14,45,925.0,64.5,0.1,13.0,510.5,361.8,264.85
2018,2,13,15,0,908.0,63.0,0.1,12.9,475.0,316.07,225.22
2018,2,13,15,15,887.5,61.0,0.1,12.9,435.0,268.82,183.91
2018,2,13,15,30,867.0,59.0,0.1,12.9,395.0,221.89,143.04
2018,2,13,15,45,834.5,57.0,0.1,12.35,350.0,170.38,100.56
2018,2,13,16,0,802.0,55.0,0.1,11.8,305.0,124.24,65.77
2018,2,13,16,15,736.0,53.0,0.25,11.15,255.0,78.73,39.12
2018,2,13,16,30,670.0,51.0,0.4,10.5,205.0,39.28,29.99
2018,2,13,16,45,534.5,46.0,0.55,9.85,151.0,32.75,23.96
2018,2,13,17,0,399.0,41.0,0.7,9.2,97.0,30.98,21.96
2018,2,13,17,15,251.5,29.5,0.8,8.7,60.0,22.93,13.58
2018,2,13,17,30,104.0,18.0,0.9,8.2,23.0,14.13,0.0
2018,2,13,17,45,52.0,9.0,1.0,7.7,11.5,8.85,0.0
2018,2,13,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,14,6,45,8.0,0.5,1.05,5.1,0.5,0.0,0.0
2018,2,14,7,0,16.0,1.0,1.0,5.2,1.0,0.0,0.0
2018,2,14,7,15,16.0,4.5,0.85,5.65,5.0,8.75,0.0
2018,2,14,7,30,16.0,8.0,0.7,6.1,9.0,13.56,2.63
2018,2,14,7,45,23.0,20.5,0.6,6.6,23.5,31.12,20.25
2018,2,14,8,0,30.0,33.0,0.5,7.1,38.0,48.42,35.93
2018,2,14,8,15,15.0,32.5,0.5,7.7,35.0,38.02,27.51
2018,2,14,8,30,0.0,32.0,0.5,8.3,32.0,30.88,21.43
2018,2,14,8,45,51.0,78.0,0.55,8.9,95.0,104.83,85.58
2018,2,14,9,0,102.0,124.0,0.6,9.5,158.0,189.08,156.32
2018,2,14,9,15,103.5,143.0,0.6,9.8,181.5,211.97,174.48
2018,2,14,9,30,105.0,162.0,0.6,10.1,205.0,234.4,192.21
2018,2,14,9,45,270.5,157.0,0.6,10.4,281.0,332.4,272.53
2018,2,14,10,0,436.0,152.0,0.6,10.7,357.0,436.78,354.37
2018,2,14,10,15,474.0,163.0,0.6,10.85,399.5,476.43,383.19
2018,2,14,10,30,512.0,174.0,0.6,11.0,442.0,515.28,411.53
2018,2,14,10,45,577.5,163.5,0.6,11.15,479.5,547.89,435.58
2018,2,14,11,0,643.0,153.0,0.6,11.3,517.0,582.18,460.48
2018,2,14,11,15,714.5,137.5,0.65,11.4,554.0,610.8,481.76
2018,2,14,11,30,786.0,122.0,0.7,11.5,591.0,636.05,500.44
2018,2,14,11,45,697.5,150.0,0.7,11.55,572.0,602.95,474.0
2018,2,14,12,0,609.0,178.0,0.7,11.6,553.0,567.1,446.13
2018,2,14,12,15,705.0,151.5,0.7,11.6,587.5,589.86,463.78
2018,2,14,12,30,801.0,125.0,0.7,11.6,622.0,607.94,476.91
2018,2,14,12,45,880.5,100.0,0.75,11.55,642.5,612.56,480.42
2018,2,14,13,0,960.0,75.0,0.8,11.5,663.0,612.01,479.84
2018,2,14,13,15,956.5,74.0,0.8,11.4,650.0,584.63,458.16
2018,2,14,13,30,953.0,73.0,0.8,11.3,637.0,554.73,434.37
2018,2,14,13,45,947.0,71.5,0.8,11.2,616.5,520.75,406.94
2018,2,14,14,0,941.0,70.0,0.8,11.1,596.0,484.7,377.2
2018,2,14,14,15,930.5,69.0,0.85,10.9,568.5,445.39,344.56
2018,2,14,14,30,920.0,68.0,0.9,10.7,541.0,404.67,309.78
2018,2,14,14,45,904.5,67.0,0.9,10.5,507.0,361.11,271.62
2018,2,14,15,0,889.0,66.0,0.9,10.3,473.0,316.98,232.19
2018,2,14,15,15,868.5,63.5,0.9,10.3,433.0,269.94,189.93
2018,2,14,15,30,848.0,61.0,0.9,10.3,393.0,223.26,148.17
2018,2,14,15,45,817.0,58.5,0.9,9.7,349.0,172.25,104.88
2018,2,14,16,0,786.0,56.0,0.9,9.1,305.0,126.48,69.14
2018,2,14,16,15,703.0,56.5,0.9,8.65,253.5,82.79,43.17
2018,2,14,16,30,620.0,57.0,0.9,8.2,202.0,43.19,33.82
2018,2,14,16,45,504.5,50.5,0.9,7.8,151.0,36.5,27.58
2018,2,14,17,0,389.0,44.0,0.9,7.4,100.0,33.59,24.51
2018,2,14,17,15,278.0,32.5,0.95,7.15,65.0,25.66,16.23
2018,2,14,17,30,167.0,21.0,1.0,6.9,30.0,16.6,0.0
2018,2,14,17,45,83.5,10.5,1.0,6.65,15.0,10.32,0.0
2018,2,14,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,0.8,2.55,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,15,6,45,10.5,1.5,0.8,3.0,1.0,0.0,0.0
2018,2,15,7,0,21.0,3.0,0.8,3.2,2.0,0.0,0.0
2018,2,15,7,15,191.0,15.0,0.75,3.75,28.0,67.13,0.0
2018,2,15,7,30,361.0,27.0,0.7,4.3,54.0,157.6,94.24
2018,2,15,7,45,514.0,32.0,0.7,4.85,101.0,231.34,177.68
2018,2,15,8,0,667.0,37.0,0.7,5.4,148.0,316.68,252.36
2018,2,15,8,15,736.5,41.0,0.65,6.0,199.0,374.65,303.36
2018,2,15,8,30,806.0,45.0,0.6,6.6,250.0,432.95,352.59
2018,2,15,8,45,844.0,48.0,0.6,7.25,298.5,479.45,390.85
2018,2,15,9,0,882.0,51.0,0.6,7.9,347.0,526.15,427.65
2018,2,15,9,15,903.0,54.5,0.6,8.5,391.5,563.8,456.17
2018,2,15,9,30,924.0,58.0,0.6,9.1,436.0,599.89,482.51
2018,2,15,9,45,934.0,61.0,0.6,9.7,474.0,627.0,501.37
2018,2,15,10,0,944.0,64.0,0.6,10.3,512.0,651.59,517.88
2018,2,15,10,15,956.0,65.5,0.55,10.7,545.0,673.04,531.45
2018,2,15,10,30,968.0,67.0,0.5,11.1,578.0,691.71,542.66
2018,2,15,10,45,977.5,67.5,0.5,11.5,605.0,704.73,550.38
2018,2,15,11,0,987.0,68.0,0.5,11.9,632.0,714.63,555.82
2018,2,15,11,15,992.0,68.5,0.5,12.15,650.5,718.4,557.17
2018,2,15,11,30,997.0,69.0,0.5,12.4,669.0,718.86,556.22
2018,2,15,11,45,997.5,69.5,0.5,12.6,679.0,713.1,550.97
2018,2,15,12,0,998.0,70.0,0.5,12.8,689.0,704.04,543.42
2018,2,15,12,15,998.0,70.5,0.5,12.9,692.0,691.41,533.49
2018,2,15,12,30,998.0,71.0,0.5,13.0,695.0,675.59,521.19
2018,2,15,12,45,995.0,71.0,0.5,13.1,689.5,654.38,504.91
2018,2,15,13,0,992.0,71.0,0.5,13.2,684.0,630.25,486.3
2018,2,15,13,15,986.5,70.5,0.5,13.2,669.5,601.48,464.18
2018,2,15,13,30,981.0,70.0,0.5,13.2,655.0,570.19,439.75
2018,2,15,13,45,973.0,69.5,0.5,13.2,634.0,535.34,412.1
2018,2,15,14,0,965.0,69.0,0.5,13.2,613.0,498.44,382.21
2018,2,15,14,15,955.0,68.0,0.55,13.15,585.0,458.4,349.58
2018,2,15,14,30,945.0,67.0,0.6,13.1,557.0,416.87,314.75
2018,2,15,14,45,930.5,65.0,0.6,13.0,522.0,371.63,275.86
2018,2,15,15,0,916.0,63.0,0.6,12.9,487.0,325.71,235.56
2018,2,15,15,15,896.0,61.5,0.6,12.9,447.0,278.42,193.66
2018,2,15,15,30,876.0,60.0,0.6,12.9,407.0,231.38,152.05
2018,2,15,15,45,846.5,57.0,0.65,12.15,361.5,182.05,110.6
2018,2,15,16,0,817.0,54.0,0.7,11.4,316.0,131.01,70.62
2018,2,15,16,15,732.5,54.5,0.85,10.75,262.5,85.29,43.06
2018,2,15,16,30,648.0,55.0,1.0,10.1,209.0,44.01,27.89
2018,2,15,16,45,517.0,49.5,1.1,9.5,155.0,35.35,26.37
2018,2,15,17,0,386.0,44.0,1.2,8.9,101.0,33.29,24.13
2018,2,15,17,15,283.0,32.5,1.25,8.4,66.0,25.38,16.09
2018,2,15,17,30,180.0,21.0,1.3,7.9,31.0,16.97,0.0
2018,2,15,17,45,90.0,10.5,1.3,7.45,15.5,10.32,0.0
2018,2,15,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,6,45,16.0,2.0,1.2,5.25,1.5,0.0,0.0
2018,2,16,7,0,32.0,4.0,1.2,5.4,3.0,0.0,0.0
2018,2,16,7,15,207.0,15.5,1.05,5.95,30.0,72.82,0.0
2018,2,16,7,30,382.0,27.0,0.9,6.5,57.0,167.13,105.75
2018,2,16,7,45,491.5,34.0,0.75,7.1,100.0,231.39,177.66
2018,2,16,8,0,601.0,41.0,0.6,7.7,143.0,297.65,236.25
2018,2,16,8,15,663.5,45.5,0.6,8.2,190.5,351.35,283.54
2018,2,16,8,30,726.0,50.0,0.6,8.7,238.0,407.62,331.08
2018,2,16,8,45,765.0,53.5,0.6,9.25,284.5,453.18,368.41
2018,2,16,9,0,804.0,57.0,0.6,9.8,331.0,499.0,404.47
2018,2,16,9,15,830.5,60.0,0.55,10.3,374.5,537.16,432.99
2018,2,16,9,30,857.0,63.0,0.5,10.8,418.0,571.17,457.43
2018,2,16,9,45,875.5,65.5,0.5,11.3,457.0,601.43,478.79
2018,2,16,10,0,894.0,68.0,0.5,11.8,496.0,629.67,498.11
2018,2,16,10,15,907.5,69.0,0.45,12.15,528.5,650.83,511.51
2018,2,16,10,30,921.0,70.0,0.4,12.5,561.0,669.4,522.78
2018,2,16,10,45,930.0,71.0,0.4,12.8,587.0,682.3,530.61
2018,2,16,11,0,939.0,72.0,0.4,13.1,613.0,692.22,536.27
2018,2,16,11,15,945.0,73.0,0.4,13.3,632.0,697.1,538.52
2018,2,16,11,30,951.0,74.0,0.4,13.5,651.0,698.82,538.56
2018,2,16,11,45,954.0,74.0,0.35,13.75,661.5,694.34,533.43
2018,2,16,12,0,957.0,74.0,0.3,14.0,672.0,686.68,526.12
2018,2,16,12,15,957.5,74.0,0.3,14.1,675.0,674.29,516.47
2018,2,16,12,30,958.0,74.0,0.3,14.2,678.0,658.82,504.58
2018,2,16,12,45,955.0,74.5,0.3,14.35,672.5,638.78,489.2
2018,2,16,13,0,952.0,75.0,0.3,14.5,667.0,615.93,471.61
2018,2,16,13,15,948.0,74.0,0.35,14.5,654.0,588.37,451.21
2018,2,16,13,30,944.0,73.0,0.4,14.5,641.0,558.33,428.49
2018,2,16,13,45,937.0,72.5,0.4,14.55,620.5,524.97,402.1
2018,2,16,14,0,930.0,72.0,0.4,14.6,600.0,489.6,373.55
2018,2,16,14,15,919.5,71.0,0.4,14.5,572.5,450.47,341.64
2018,2,16,14,30,909.0,70.0,0.4,14.4,545.0,409.96,307.79
2018,2,16,14,45,894.0,68.0,0.4,14.3,510.5,365.84,270.32
2018,2,16,15,0,879.0,66.0,0.4,14.2,476.0,321.16,231.55
2018,2,16,15,15,858.5,64.0,0.4,14.2,436.5,274.74,190.91
2018,2,16,15,30,838.0,62.0,0.4,14.2,397.0,225.36,147.91
2018,2,16,15,45,807.5,59.5,0.45,13.75,353.0,177.85,108.09
2018,2,16,16,0,777.0,57.0,0.5,13.3,309.0,132.25,72.51
2018,2,16,16,15,731.5,53.0,0.6,12.7,262.0,86.58,42.95
2018,2,16,16,30,686.0,49.0,0.7,12.1,215.0,44.86,26.27
2018,2,16,16,45,585.0,43.5,0.75,11.5,163.5,32.78,23.88
2018,2,16,17,0,484.0,38.0,0.8,10.9,112.0,27.53,18.88
2018,2,16,17,15,338.5,29.0,0.9,10.35,71.5,21.8,13.06
2018,2,16,17,30,193.0,20.0,1.0,9.8,31.0,15.74,0.68
2018,2,16,17,45,96.5,10.0,1.1,9.25,15.5,9.83,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,6,45,30.0,3.5,1.1,7.2,3.0,0.0,0.0
2018,2,17,7,0,60.0,7.0,1.1,7.4,6.0,0.0,0.0
2018,2,17,7,15,228.5,17.0,0.95,8.0,33.0,81.18,0.0
2018,2,17,7,30,397.0,27.0,0.8,8.6,60.0,174.92,115.06
2018,2,17,7,45,502.5,33.5,0.65,9.2,103.0,233.36,178.5
2018,2,17,8,0,608.0,40.0,0.5,9.8,146.0,302.17,238.37
2018,2,17,8,15,669.0,44.0,0.5,10.4,193.0,355.07,284.31
2018,2,17,8,30,730.0,48.0,0.5,11.0,240.0,410.49,330.45
2018,2,17,8,45,769.0,50.5,0.45,11.6,286.0,455.17,366.13
2018,2,17,9,0,808.0,53.0,0.4,12.2,332.0,497.05,398.22
2018,2,17,9,15,834.0,55.5,0.4,12.7,375.0,534.6,426.32
2018,2,17,9,30,860.0,58.0,0.4,13.2,418.0,571.06,452.66
2018,2,17,9,45,879.0,59.0,0.35,13.75,456.0,600.13,472.18
2018,2,17,10,0,898.0,60.0,0.3,14.3,494.0,627.24,489.71
2018,2,17,10,15,910.0,61.5,0.3,14.55,526.5,648.23,503.58
2018,2,17,10,30,922.0,63.0,0.3,14.8,559.0,666.57,515.38
2018,2,17,10,45,930.0,64.0,0.3,15.05,584.5,678.95,522.83
2018,2,17,11,0,938.0,65.0,0.3,15.3,610.0,688.33,527.93
2018,2,17,11,15,943.0,66.0,0.35,15.45,628.5,692.65,530.57
2018,2,17,11,30,948.0,67.0,0.4,15.6,647.0,693.81,531.22
2018,2,17,11,45,950.5,68.0,0.4,15.75,658.0,690.14,527.7
2018,2,17,12,0,953.0,69.0,0.4,15.9,669.0,683.28,521.86
2018,2,17,12,15,954.0,69.0,0.4,15.9,672.0,671.28,512.7
2018,2,17,12,30,955.0,69.0,0.4,15.9,675.0,656.2,501.31
2018,2,17,12,45,953.5,68.5,0.45,15.95,670.0,636.1,486.79
2018,2,17,13,0,952.0,68.0,0.5,16.0,665.0,613.16,469.96
2018,2,17,13,15,948.0,68.0,0.5,15.9,652.5,586.6,449.79
2018,2,17,13,30,944.0,68.0,0.5,15.8,640.0,557.53,427.34
2018,2,17,13,45,937.0,67.0,0.55,15.75,619.5,523.66,401.26
2018,2,17,14,0,930.0,66.0,0.6,15.7,599.0,487.8,372.89
2018,2,17,14,15,920.0,65.5,0.6,15.45,572.0,449.32,341.58
2018,2,17,14,30,910.0,65.0,0.6,15.2,545.0,409.43,308.24
2018,2,17,14,45,896.0,63.0,0.65,15.0,511.0,365.56,271.15
2018,2,17,15,0,882.0,61.0,0.7,14.8,477.0,321.04,232.55
2018,2,17,15,15,862.0,59.5,0.7,14.8,438.0,275.01,191.9
2018,2,17,15,30,842.0,58.0,0.7,14.8,399.0,229.3,151.5
2018,2,17,15,45,812.5,56.0,0.7,14.0,355.0,182.15,111.7
2018,2,17,16,0,783.0,54.0,0.7,13.2,311.0,133.21,72.96
2018,2,17,16,15,739.5,51.0,0.75,12.7,265.0,88.03,43.13
2018,2,17,16,30,696.0,48.0,0.8,12.2,219.0,46.6,25.78
2018,2,17,16,45,616.5,43.0,0.8,11.65,170.5,32.12,23.28
2018,2,17,17,0,537.0,38.0,0.8,11.1,122.0,29.89,21.0
2018,2,17,17,15,391.0,30.0,0.85,10.75,79.5,22.54,13.79
2018,2,17,17,30,245.0,22.0,0.9,10.4,37.0,17.53,3.31
2018,2,17,17,45,122.5,11.0,0.9,10.1,18.5,10.81,0.0
2018,2,17,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.5,1.0,5.7,0.5,0.0,0.0
2018,2,18,7,0,0.0,1.0,1.0,5.7,1.0,0.98,0.0
2018,2,18,7,15,0.0,7.0,1.0,5.9,7.0,6.88,0.0
2018,2,18,7,30,0.0,13.0,1.0,6.1,13.0,12.54,4.07
2018,2,18,7,45,0.0,22.0,1.05,6.3,22.0,21.23,12.52
2018,2,18,8,0,0.0,31.0,1.1,6.5,31.0,29.92,20.43
2018,2,18,8,15,0.0,43.5,1.1,6.75,43.5,42.02,31.2
2018,2,18,8,30,0.0,56.0,1.1,7.0,56.0,54.12,41.84
2018,2,18,8,45,26.0,91.5,1.15,7.3,100.5,107.68,88.36
2018,2,18,9,0,52.0,127.0,1.2,7.6,145.0,160.88,133.63
2018,2,18,9,15,63.0,128.0,1.2,7.8,152.5,167.53,139.03
2018,2,18,9,30,74.0,129.0,1.2,8.0,160.0,175.11,145.31
2018,2,18,9,45,155.0,161.5,1.2,8.2,234.5,265.65,221.01
2018,2,18,10,0,236.0,194.0,1.2,8.4,309.0,358.87,296.09
2018,2,18,10,15,163.0,185.0,1.2,8.5,267.0,297.74,245.07
2018,2,18,10,30,90.0,176.0,1.2,8.6,225.0,241.02,197.69
2018,2,18,10,45,205.0,206.5,1.25,8.65,324.5,353.29,289.94
2018,2,18,11,0,320.0,237.0,1.3,8.7,424.0,460.06,373.91
2018,2,18,11,15,282.5,232.5,1.3,8.65,401.5,428.59,347.83
2018,2,18,11,30,245.0,228.0,1.3,8.6,379.0,396.36,322.1
2018,2,18,11,45,337.0,230.5,1.3,8.55,442.0,455.45,369.35
2018,2,18,12,0,429.0,233.0,1.3,8.5,505.0,515.44,415.53
2018,2,18,12,15,392.0,230.5,1.35,8.35,480.0,481.58,388.75
2018,2,18,12,30,355.0,228.0,1.4,8.2,455.0,445.09,360.5
2018,2,18,12,45,306.0,241.5,1.4,8.05,436.0,420.12,340.26
2018,2,18,13,0,257.0,255.0,1.4,7.9,417.0,395.86,320.46
2018,2,18,13,15,163.5,232.0,1.4,7.7,334.5,313.46,254.65
2018,2,18,13,30,70.0,209.0,1.4,7.5,252.0,236.77,192.53
2018,2,18,13,45,50.0,196.5,1.4,7.35,226.5,212.1,172.69
2018,2,18,14,0,30.0,184.0,1.4,7.2,201.0,188.72,153.65
2018,2,18,14,15,128.0,178.5,1.4,7.0,247.0,221.87,180.92
2018,2,18,14,30,226.0,173.0,1.4,6.8,293.0,246.2,199.44
2018,2,18,14,45,331.5,144.0,1.4,6.6,308.0,243.43,194.41
2018,2,18,15,0,437.0,115.0,1.4,6.4,323.0,233.81,182.2
2018,2,18,15,15,422.0,119.5,1.4,6.4,306.5,212.81,162.48
2018,2,18,15,30,407.0,124.0,1.4,6.4,290.0,192.27,143.44
2018,2,18,15,45,352.5,110.0,1.35,5.9,242.5,149.98,108.65
2018,2,18,16,0,298.0,96.0,1.3,5.4,195.0,112.62,79.27
2018,2,18,16,15,321.5,90.0,1.3,5.15,182.5,92.42,63.32
2018,2,18,16,30,345.0,84.0,1.3,4.9,170.0,69.48,50.21
2018,2,18,16,45,312.0,69.0,1.3,4.6,134.5,50.98,41.3
2018,2,18,17,0,279.0,54.0,1.3,4.3,99.0,40.74,31.51
2018,2,18,17,15,192.5,40.5,1.3,4.1,66.5,31.25,22.03
2018,2,18,17,30,106.0,27.0,1.3,3.9,34.0,22.45,8.02
2018,2,18,17,45,56.5,14.5,1.25,3.7,18.0,14.25,0.0
2018,2,18,18,0,7.0,2.0,1.2,3.5,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,1.2,3.35,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,19,6,45,4.5,2.0,1.0,1.25,2.0,0.0,0.0
2018,2,19,7,0,9.0,4.0,1.0,1.3,4.0,6.19,0.0
2018,2,19,7,15,59.5,19.0,1.0,1.55,24.0,43.53,0.0
2018,2,19,7,30,110.0,34.0,1.0,1.8,44.0,86.73,61.76
2018,2,19,7,45,268.0,46.0,1.05,2.0,90.0,167.44,134.23
2018,2,19,8,0,426.0,58.0,1.1,2.2,136.0,255.53,211.12
2018,2,19,8,15,545.5,61.0,1.1,2.45,190.5,327.78,274.27
2018,2,19,8,30,665.0,64.0,1.1,2.7,245.0,406.51,341.3
2018,2,19,8,45,730.0,65.0,1.1,3.0,296.5,458.76,385.15
2018,2,19,9,0,795.0,66.0,1.1,3.3,348.0,515.55,431.31
2018,2,19,9,15,829.5,67.5,1.1,3.6,393.5,556.75,463.76
2018,2,19,9,30,864.0,69.0,1.1,3.9,439.0,597.15,494.76
2018,2,19,9,45,890.5,69.0,1.1,4.2,480.0,626.77,516.85
2018,2,19,10,0,917.0,69.0,1.1,4.5,521.0,657.75,539.43
2018,2,19,10,15,931.0,70.0,1.05,4.8,554.5,679.74,554.16
2018,2,19,10,30,945.0,71.0,1.0,5.1,588.0,699.07,566.65
2018,2,19,10,45,955.5,71.5,1.0,5.4,615.0,712.69,574.99
2018,2,19,11,0,966.0,72.0,1.0,5.7,642.0,723.27,581.1
2018,2,19,11,15,914.5,89.5,1.05,5.9,642.5,707.38,568.59
2018,2,19,11,30,863.0,107.0,1.1,6.1,643.0,689.88,554.5
2018,2,19,11,45,891.0,101.0,1.1,6.3,662.5,695.5,558.07
2018,2,19,12,0,919.0,95.0,1.1,6.5,682.0,696.66,558.02
2018,2,19,12,15,950.5,85.5,1.1,6.55,695.5,694.56,555.89
2018,2,19,12,30,982.0,76.0,1.1,6.6,709.0,688.64,550.82
2018,2,19,12,45,978.0,77.0,1.1,6.7,703.5,667.87,534.12
2018,2,19,13,0,974.0,78.0,1.1,6.8,698.0,644.25,515.2
2018,2,19,13,15,970.0,78.0,1.1,6.75,685.0,616.91,493.47
2018,2,19,13,30,966.0,78.0,1.1,6.7,672.0,587.0,469.32
2018,2,19,13,45,960.0,76.5,1.1,6.7,651.0,552.22,440.84
2018,2,19,14,0,954.0,75.0,1.1,6.7,630.0,515.33,410.03
2018,2,19,14,15,933.5,76.5,1.1,6.55,599.0,473.1,374.5
2018,2,19,14,30,913.0,78.0,1.1,6.4,568.0,430.13,337.51
2018,2,19,14,45,899.5,76.0,1.1,6.3,533.5,385.96,298.48
2018,2,19,15,0,886.0,74.0,1.1,6.2,499.0,341.08,257.94
2018,2,19,15,15,845.5,74.0,1.1,6.2,452.5,287.26,210.2
2018,2,19,15,30,805.0,74.0,1.1,6.2,406.0,238.7,166.83
2018,2,19,15,45,772.0,70.5,1.05,5.75,361.0,190.87,124.92
2018,2,19,16,0,739.0,67.0,1.0,5.3,316.0,145.3,87.29
2018,2,19,16,15,733.5,59.5,1.0,4.8,276.0,100.63,54.24
2018,2,19,16,30,728.0,52.0,1.0,4.3,236.0,55.98,30.97
2018,2,19,16,45,626.0,48.5,1.0,3.75,183.5,36.87,28.52
2018,2,19,17,0,524.0,45.0,1.0,3.2,131.0,33.22,24.87
2018,2,19,17,15,352.0,35.5,1.0,2.85,85.0,27.29,18.77
2018,2,19,17,30,180.0,26.0,1.0,2.5,39.0,20.38,8.15
2018,2,19,17,45,104.0,14.5,0.95,2.2,20.5,14.25,0.0
2018,2,19,18,0,28.0,3.0,0.9,1.9,2.0,0.0,0.0
2018,2,19,18,15,14.0,1.5,0.9,1.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.05,0.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,-0.95,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,20,6,45,14.0,3.0,0.8,0.0,3.0,0.0,0.0
2018,2,20,7,0,28.0,6.0,0.7,0.3,6.0,13.04,0.0
2018,2,20,7,15,60.5,20.5,0.65,0.9,25.0,46.41,0.0
2018,2,20,7,30,93.0,35.0,0.6,1.5,44.0,82.3,59.82
2018,2,20,7,45,154.5,51.0,0.55,2.1,76.0,125.71,100.72
2018,2,20,8,0,216.0,67.0,0.5,2.7,108.0,173.77,143.54
2018,2,20,8,15,334.5,76.5,0.5,3.15,159.5,250.69,209.77
2018,2,20,8,30,453.0,86.0,0.5,3.6,211.0,328.94,275.52
2018,2,20,8,45,632.0,75.0,0.45,4.05,283.0,425.09,353.74
2018,2,20,9,0,811.0,64.0,0.4,4.5,355.0,525.79,432.43
2018,2,20,9,15,836.0,67.0,0.4,4.8,399.0,563.82,460.67
2018,2,20,9,30,861.0,70.0,0.4,5.1,443.0,600.58,487.85
2018,2,20,9,45,877.0,73.0,0.4,5.4,481.5,630.21,508.97
2018,2,20,10,0,893.0,76.0,0.4,5.7,520.0,654.67,525.94
2018,2,20,10,15,867.5,87.0,0.4,5.85,541.5,664.59,531.64
2018,2,20,10,30,842.0,98.0,0.4,6.0,563.0,667.77,532.57
2018,2,20,10,45,749.0,129.0,0.4,6.2,556.5,645.06,513.46
2018,2,20,11,0,656.0,160.0,0.4,6.4,550.0,616.31,490.24
2018,2,20,11,15,695.0,153.0,0.4,6.55,577.5,633.78,503.12
2018,2,20,11,30,734.0,146.0,0.4,6.7,605.0,648.81,513.43
2018,2,20,11,45,750.0,145.0,0.4,6.85,621.0,651.97,514.74
2018,2,20,12,0,766.0,144.0,0.4,7.0,637.0,652.38,514.16
2018,2,20,12,15,790.0,137.5,0.4,7.05,648.0,649.51,511.57
2018,2,20,12,30,814.0,131.0,0.4,7.1,659.0,643.64,506.72
2018,2,20,12,45,563.0,206.5,0.4,7.2,570.5,546.59,431.51
2018,2,20,13,0,312.0,282.0,0.4,7.3,482.0,456.09,360.88
2018,2,20,13,15,245.0,285.0,0.45,7.3,440.0,410.44,326.54
2018,2,20,13,30,178.0,288.0,0.5,7.3,398.0,368.42,294.08
2018,2,20,13,45,187.0,278.0,0.5,7.25,390.5,355.84,284.58
2018,2,20,14,0,196.0,268.0,0.5,7.2,383.0,342.28,273.86
2018,2,20,14,15,111.0,220.5,0.5,7.1,285.0,253.67,204.1
2018,2,20,14,30,26.0,173.0,0.5,7.0,187.0,173.27,140.1
2018,2,20,14,45,73.0,178.0,0.55,6.9,214.0,192.15,155.6
2018,2,20,15,0,120.0,183.0,0.6,6.8,241.0,204.02,164.14
2018,2,20,15,15,282.0,161.5,0.6,6.8,283.0,218.39,170.56
2018,2,20,15,30,444.0,140.0,0.6,6.8,325.0,217.51,162.23
2018,2,20,15,45,403.0,129.5,0.6,6.25,284.0,178.18,129.62
2018,2,20,16,0,362.0,119.0,0.6,5.7,243.0,142.32,101.22
2018,2,20,16,15,311.5,106.5,0.65,5.1,202.0,111.76,79.67
2018,2,20,16,30,261.0,94.0,0.7,4.5,161.0,82.01,61.3
2018,2,20,16,45,228.5,77.0,0.75,3.9,127.0,60.74,50.41
2018,2,20,17,0,196.0,60.0,0.8,3.3,93.0,48.18,38.54
2018,2,20,17,15,151.5,43.0,0.8,2.95,63.5,35.18,25.9
2018,2,20,17,30,107.0,26.0,0.8,2.6,34.0,21.73,10.13
2018,2,20,17,45,63.0,14.0,0.8,2.3,17.5,13.76,0.0
2018,2,20,18,0,19.0,2.0,0.8,2.0,1.0,0.0,0.0
2018,2,20,18,15,9.5,1.0,0.75,2.0,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.55,1.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,0.55,2.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,0.55,2.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,0.45,2.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.35,2.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.3,2.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.25,2.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.2,2.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.1,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.2,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.3,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,1.25,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,1.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,1.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,0.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,0.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,0.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,0.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.55,0.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,2,21,6,45,11.0,3.0,0.6,1.1,3.0,0.0,0.0
2018,2,21,7,0,22.0,6.0,0.6,1.4,6.0,11.6,0.0
2018,2,21,7,15,50.0,21.0,0.55,1.75,25.0,44.4,0.0
2018,2,21,7,30,78.0,36.0,0.5,2.1,44.0,78.42,57.74
2018,2,21,7,45,133.5,53.5,0.5,2.45,75.5,121.38,97.51
2018,2,21,8,0,189.0,71.0,0.5,2.8,107.0,168.27,139.28
2018,2,21,8,15,394.5,71.0,0.5,3.3,173.5,272.97,228.49
2018,2,21,8,30,600.0,71.0,0.5,3.8,240.0,388.77,324.09
2018,2,21,8,45,701.0,67.0,0.45,4.25,297.5,454.91,376.92
2018,2,21,9,0,802.0,63.0,0.4,4.7,355.0,523.52,430.28
2018,2,21,9,15,828.0,66.0,0.4,5.2,399.0,562.02,458.92
2018,2,21,9,30,854.0,69.0,0.4,5.7,443.0,599.32,486.09
2018,2,21,9,45,872.0,71.5,0.4,6.2,482.0,626.48,505.06
2018,2,21,10,0,890.0,74.0,0.4,6.7,521.0,654.74,524.35
2018,2,21,10,15,901.5,76.0,0.35,7.05,554.0,675.9,537.58
2018,2,21,10,30,913.0,78.0,0.3,7.4,587.0,694.4,548.65
2018,2,21,10,45,911.5,83.0,0.25,7.75,610.5,704.59,553.25
2018,2,21,11,0,910.0,88.0,0.2,8.1,634.0,711.63,555.84
2018,2,21,11,15,735.0,142.5,0.15,8.35,592.0,653.22,509.83
2018,2,21,11,30,560.0,197.0,0.1,8.6,550.0,584.88,457.12
2018,2,21,11,45,318.0,237.5,0.1,8.8,438.5,454.5,357.81
2018,2,21,12,0,76.0,278.0,0.1,9.0,327.0,324.19,255.33
2018,2,21,12,15,84.5,280.5,0.1,9.0,335.5,329.67,260.84
2018,2,21,12,30,93.0,283.0,0.1,9.0,344.0,334.6,264.58
2018,2,21,12,45,64.5,262.5,0.15,8.95,304.5,294.08,233.09
2018,2,21,13,0,36.0,242.0,0.2,8.9,265.0,254.91,202.7
2018,2,21,13,15,66.5,258.5,0.25,8.85,300.5,285.58,227.68
2018,2,21,13,30,97.0,275.0,0.3,8.8,336.0,313.96,249.96
2018,2,21,13,45,123.0,268.5,0.35,8.7,343.0,315.71,251.51
2018,2,21,14,0,149.0,262.0,0.4,8.6,350.0,315.62,251.64
2018,2,21,14,15,221.5,228.5,0.45,8.5,352.5,307.87,245.54
2018,2,21,14,30,294.0,195.0,0.5,8.4,355.0,295.9,235.19
2018,2,21,14,45,483.0,154.0,0.55,8.35,398.0,310.65,243.1
2018,2,21,15,0,672.0,113.0,0.6,8.3,441.0,310.72,236.45
2018,2,21,15,15,684.0,105.5,0.6,8.3,416.0,275.88,203.99
2018,2,21,15,30,696.0,98.0,0.6,8.3,391.0,238.97,169.66
2018,2,21,15,45,645.5,93.5,0.6,7.75,342.5,191.57,129.85
2018,2,21,16,0,595.0,89.0,0.6,7.2,294.0,148.3,95.23
2018,2,21,16,15,632.5,73.5,0.6,6.65,263.5,106.81,61.88
2018,2,21,16,30,670.0,58.0,0.6,6.1,233.0,61.4,33.68
2018,2,21,16,45,615.0,50.5,0.6,5.5,186.0,34.87,26.53
2018,2,21,17,0,560.0,43.0,0.6,4.9,139.0,30.94,22.72
2018,2,21,17,15,448.5,35.0,0.65,4.55,96.0,26.36,18.0
2018,2,21,17,30,337.0,27.0,0.7,4.2,53.0,21.63,10.79
2018,2,21,17,45,183.0,15.5,0.7,3.85,28.0,15.24,0.0
2018,2,21,18,0,29.0,4.0,0.7,3.5,3.0,0.0,0.0
2018,2,21,18,15,14.5,2.0,0.7,3.4,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,0.75,2.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,22,6,45,4.5,2.5,0.9,2.0,2.5,0.0,0.0
2018,2,22,7,0,9.0,5.0,0.9,2.2,5.0,7.28,0.0
2018,2,22,7,15,60.0,20.0,0.9,2.6,26.0,46.28,6.41
2018,2,22,7,30,111.0,35.0,0.9,3.0,47.0,87.98,65.61
2018,2,22,7,45,297.0,44.5,0.9,3.35,98.0,179.56,144.96
2018,2,22,8,0,483.0,54.0,0.9,3.7,149.0,281.81,232.67
2018,2,22,8,15,576.5,58.5,0.9,4.0,202.0,346.96,289.12
2018,2,22,8,30,670.0,63.0,0.9,4.3,255.0,417.16,348.21
2018,2,22,8,45,385.5,96.0,0.9,4.65,210.5,321.67,270.52
2018,2,22,9,0,101.0,129.0,0.9,5.0,166.0,196.56,164.64
