Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,3,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,0.75,2.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,0.7,4.7,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,0.7,4.8,1.0,0.98,0.0
2018,3,15,6,45,0.0,3.5,0.7,4.85,3.5,3.37,0.0
2018,3,15,7,0,0.0,6.0,0.7,4.9,6.0,5.78,0.0
2018,3,15,7,15,55.0,15.0,0.7,5.05,26.5,41.29,30.04
2018,3,15,7,30,110.0,24.0,0.7,5.2,47.0,84.03,68.13
2018,3,15,7,45,89.0,22.5,0.7,5.35,44.5,74.75,60.86
2018,3,15,8,0,68.0,21.0,0.7,5.5,42.0,64.11,51.86
2018,3,15,8,15,34.0,26.5,0.7,5.7,37.0,46.99,36.47
2018,3,15,8,30,0.0,32.0,0.7,5.9,32.0,30.89,21.59
2018,3,15,8,45,0.0,40.0,0.7,6.1,40.0,38.63,28.28
2018,3,15,9,0,0.0,48.0,0.7,6.3,48.0,46.38,34.87
2018,3,15,9,15,0.0,65.0,0.75,6.45,65.0,62.84,48.91
2018,3,15,9,30,0.0,82.0,0.8,6.6,82.0,79.32,62.78
2018,3,15,9,45,1.0,96.5,0.8,6.8,97.0,94.22,75.18
2018,3,15,10,0,2.0,111.0,0.8,7.0,112.0,109.28,87.6
2018,3,15,10,15,2.0,111.5,0.8,7.15,112.5,109.74,87.71
2018,3,15,10,30,2.0,112.0,0.8,7.3,113.0,110.21,87.88
2018,3,15,10,45,4.5,146.5,0.8,7.4,149.5,146.13,117.52
2018,3,15,11,0,7.0,181.0,0.8,7.5,186.0,182.05,146.6
2018,3,15,11,15,4.5,160.0,0.85,7.55,163.0,159.17,127.59
2018,3,15,11,30,2.0,139.0,0.9,7.6,140.0,136.5,108.92
2018,3,15,11,45,12.5,182.5,0.9,7.6,191.5,186.98,150.49
2018,3,15,12,0,23.0,226.0,0.9,7.6,243.0,239.41,192.61
2018,3,15,12,15,31.0,251.0,0.9,7.7,274.5,268.7,215.61
2018,3,15,12,30,39.0,276.0,0.9,7.8,306.0,297.26,237.94
2018,3,15,12,45,29.5,240.0,0.95,7.9,262.5,253.74,203.33
2018,3,15,13,0,20.0,204.0,1.0,8.0,219.0,211.04,169.33
2018,3,15,13,15,15.5,187.0,1.0,8.0,198.5,190.57,152.98
2018,3,15,13,30,11.0,170.0,1.0,8.0,178.0,170.8,137.03
2018,3,15,13,45,25.0,208.0,1.0,8.0,225.5,213.69,172.21
2018,3,15,14,0,39.0,246.0,1.0,8.0,273.0,254.91,205.31
2018,3,15,14,15,70.0,257.5,0.95,7.95,303.5,278.7,224.38
2018,3,15,14,30,101.0,269.0,0.9,7.9,334.0,299.43,240.7
2018,3,15,14,45,81.5,241.5,0.9,7.85,292.0,260.39,209.6
2018,3,15,15,0,62.0,214.0,0.9,7.8,250.0,223.16,180.05
2018,3,15,15,15,37.5,157.0,0.9,7.8,178.5,160.08,129.04
2018,3,15,15,30,13.0,100.0,0.9,7.8,107.0,100.29,79.94
2018,3,15,15,45,126.5,130.5,0.9,7.55,185.5,150.73,119.16
2018,3,15,16,0,240.0,161.0,0.9,7.3,264.0,187.26,144.53
2018,3,15,16,15,279.5,141.5,0.9,7.15,248.0,162.8,121.58
2018,3,15,16,30,319.0,122.0,0.9,7.0,232.0,134.36,96.53
2018,3,15,16,45,345.5,101.0,0.85,6.85,203.0,95.24,66.17
2018,3,15,17,0,372.0,80.0,0.8,6.7,174.0,58.09,47.67
2018,3,15,17,15,314.5,66.0,0.8,6.55,133.0,48.65,38.88
2018,3,15,17,30,257.0,52.0,0.8,6.4,92.0,39.27,29.88
2018,3,15,17,45,172.5,37.0,0.8,6.25,59.5,28.57,19.21
2018,3,15,18,0,88.0,22.0,0.8,6.1,27.0,18.46,0.04
2018,3,15,18,15,44.0,11.0,0.8,6.1,13.5,10.81,0.0
2018,3,15,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,3,16,6,15,4.0,4.0,0.5,4.5,4.0,0.0,0.0
2018,3,16,6,30,8.0,8.0,0.5,4.6,8.0,10.08,0.0
2018,3,16,6,45,63.0,24.5,0.5,4.65,31.5,55.82,24.97
2018,3,16,7,0,118.0,41.0,0.5,4.7,55.0,100.85,77.45
2018,3,16,7,15,177.0,59.0,0.55,4.8,91.0,149.66,121.61
2018,3,16,7,30,236.0,77.0,0.6,4.9,127.0,203.14,169.02
2018,3,16,7,45,273.0,93.5,0.6,5.05,166.5,248.21,208.44
2018,3,16,8,0,310.0,110.0,0.6,5.2,206.0,295.63,248.69
2018,3,16,8,15,339.5,126.0,0.6,5.35,247.5,340.16,285.37
2018,3,16,8,30,369.0,142.0,0.6,5.5,289.0,393.67,328.02
2018,3,16,8,45,290.5,166.5,0.65,5.7,291.0,373.41,310.08
2018,3,16,9,0,212.0,191.0,0.7,5.9,293.0,347.52,287.72
2018,3,16,9,15,228.0,212.5,0.7,6.05,331.0,393.3,323.46
2018,3,16,9,30,244.0,234.0,0.7,6.2,369.0,431.31,351.94
2018,3,16,9,45,212.5,226.0,0.75,6.35,349.5,401.88,327.77
2018,3,16,10,0,181.0,218.0,0.8,6.5,330.0,363.98,297.5
2018,3,16,10,15,96.5,175.5,0.8,6.65,235.5,255.49,209.22
2018,3,16,10,30,12.0,133.0,0.8,6.8,141.0,138.66,111.54
2018,3,16,10,45,33.5,151.0,0.8,6.95,174.5,176.16,143.37
2018,3,16,11,0,55.0,169.0,0.8,7.1,208.0,210.77,171.81
2018,3,16,11,15,138.0,253.0,0.85,7.2,354.5,364.72,295.56
2018,3,16,11,30,221.0,337.0,0.9,7.3,501.0,512.18,407.51
2018,3,16,11,45,140.0,322.5,0.9,7.4,427.0,431.18,342.71
2018,3,16,12,0,59.0,308.0,0.9,7.5,353.0,348.04,277.15
2018,3,16,12,15,141.5,333.0,0.9,7.45,441.0,434.55,346.18
2018,3,16,12,30,224.0,358.0,0.9,7.4,529.0,514.04,406.69
2018,3,16,12,45,216.0,343.0,0.9,7.35,506.5,486.7,385.4
2018,3,16,13,0,208.0,328.0,0.9,7.3,484.0,459.33,364.99
2018,3,16,13,15,154.0,269.0,0.9,7.15,383.5,360.24,289.06
2018,3,16,13,30,100.0,210.0,0.9,7.0,283.0,264.45,213.91
2018,3,16,13,45,217.5,221.5,0.9,6.9,374.0,339.55,275.78
2018,3,16,14,0,335.0,233.0,0.9,6.8,465.0,406.62,328.21
2018,3,16,14,15,230.5,236.5,0.9,6.7,393.0,340.28,274.48
2018,3,16,14,30,126.0,240.0,0.9,6.6,321.0,283.9,229.34
2018,3,16,14,45,298.0,220.0,0.9,6.5,397.5,332.25,267.74
2018,3,16,15,0,470.0,200.0,0.9,6.4,474.0,365.27,290.75
2018,3,16,15,15,421.0,197.5,0.9,6.4,430.0,321.92,254.37
2018,3,16,15,30,372.0,195.0,0.9,6.4,386.0,285.81,224.28
2018,3,16,15,45,278.5,173.5,0.85,6.15,309.0,222.95,174.09
2018,3,16,16,0,185.0,152.0,0.8,5.9,232.0,173.51,135.6
2018,3,16,16,15,185.0,136.0,0.8,5.7,208.0,144.32,110.79
2018,3,16,16,30,185.0,120.0,0.8,5.5,184.0,119.41,90.1
2018,3,16,16,45,342.5,93.0,0.75,5.35,189.0,89.88,61.61
2018,3,16,17,0,500.0,66.0,0.7,5.2,194.0,48.16,38.88
2018,3,16,17,15,440.5,56.5,0.7,5.1,150.5,40.64,31.83
2018,3,16,17,30,381.0,47.0,0.7,5.0,107.0,35.39,26.6
2018,3,16,17,45,295.0,35.5,0.65,4.9,72.0,27.86,18.86
2018,3,16,18,0,209.0,24.0,0.6,4.8,37.0,19.8,2.97
2018,3,16,18,15,104.5,12.0,0.6,4.75,18.5,11.8,0.0
2018,3,16,18,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.5,4.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,6,15,16.5,5.0,0.5,3.7,5.5,0.0,0.0
2018,3,17,6,30,33.0,10.0,0.4,4.0,11.0,19.11,0.0
2018,3,17,6,45,69.0,26.5,0.35,4.3,33.5,61.43,33.29
2018,3,17,7,0,105.0,43.0,0.3,4.6,56.0,98.83,76.47
2018,3,17,7,15,193.5,59.0,0.3,4.9,96.5,156.9,127.72
2018,3,17,7,30,282.0,75.0,0.3,5.2,137.0,229.72,190.58
2018,3,17,7,45,227.0,95.5,0.3,5.5,153.5,228.74,190.98
2018,3,17,8,0,172.0,116.0,0.3,5.8,170.0,222.86,186.43
2018,3,17,8,15,195.5,138.5,0.3,6.1,209.5,273.54,228.27
2018,3,17,8,30,219.0,161.0,0.3,6.4,249.0,318.13,263.69
2018,3,17,8,45,181.5,180.0,0.3,6.7,259.0,312.79,257.73
2018,3,17,9,0,144.0,199.0,0.3,7.0,269.0,311.88,255.4
2018,3,17,9,15,112.5,219.0,0.3,7.25,276.5,313.64,255.13
2018,3,17,9,30,81.0,239.0,0.3,7.5,284.0,306.07,247.44
2018,3,17,9,45,126.5,262.0,0.3,7.7,338.0,371.29,298.5
2018,3,17,10,0,172.0,285.0,0.3,7.9,392.0,430.16,342.82
2018,3,17,10,15,195.5,297.5,0.3,8.15,425.0,461.33,365.1
2018,3,17,10,30,219.0,310.0,0.3,8.4,458.0,492.27,387.22
2018,3,17,10,45,281.0,304.0,0.3,8.6,501.0,539.66,422.27
2018,3,17,11,0,343.0,298.0,0.3,8.8,544.0,580.24,451.7
2018,3,17,11,15,356.0,303.0,0.35,8.85,564.0,592.75,460.33
2018,3,17,11,30,369.0,308.0,0.4,8.9,584.0,603.88,468.38
2018,3,17,11,45,348.5,325.0,0.4,9.0,588.0,599.63,463.87
2018,3,17,12,0,328.0,342.0,0.4,9.1,592.0,594.17,458.76
2018,3,17,12,15,321.5,342.5,0.4,9.15,588.0,582.04,449.64
2018,3,17,12,30,315.0,343.0,0.4,9.2,584.0,569.02,439.97
2018,3,17,12,45,361.0,326.5,0.4,9.25,600.5,576.26,446.11
2018,3,17,13,0,407.0,310.0,0.4,9.3,617.0,581.5,450.38
2018,3,17,13,15,399.0,295.0,0.4,9.3,591.5,547.88,425.84
2018,3,17,13,30,391.0,280.0,0.4,9.3,566.0,513.82,401.13
2018,3,17,13,45,380.5,262.0,0.4,9.3,533.5,475.15,372.67
2018,3,17,14,0,370.0,244.0,0.4,9.3,501.0,436.51,343.76
2018,3,17,14,15,294.5,243.0,0.4,9.25,442.5,380.83,300.84
2018,3,17,14,30,219.0,242.0,0.4,9.2,384.0,329.0,260.62
2018,3,17,14,45,300.5,228.0,0.4,9.15,411.0,341.51,270.03
2018,3,17,15,0,382.0,214.0,0.4,9.1,438.0,343.74,269.8
2018,3,17,15,15,432.0,194.0,0.4,9.1,430.5,324.24,251.97
2018,3,17,15,30,482.0,174.0,0.4,9.1,423.0,299.73,229.27
2018,3,17,15,45,519.5,147.5,0.4,8.9,394.0,261.24,194.9
2018,3,17,16,0,557.0,121.0,0.4,8.7,365.0,218.49,156.27
2018,3,17,16,15,596.5,100.0,0.4,8.4,334.0,176.69,118.28
2018,3,17,16,30,636.0,79.0,0.4,8.1,303.0,130.85,78.78
2018,3,17,16,45,590.0,72.0,0.4,7.75,254.5,87.74,50.25
2018,3,17,17,0,544.0,65.0,0.4,7.4,206.0,49.29,39.58
2018,3,17,17,15,449.5,57.5,0.5,6.85,156.5,41.3,32.24
2018,3,17,17,30,355.0,50.0,0.6,6.3,107.0,38.01,28.87
2018,3,17,17,45,256.0,36.5,0.7,5.75,70.0,27.99,19.01
2018,3,17,18,0,157.0,23.0,0.8,5.2,33.0,18.02,3.9
2018,3,17,18,15,78.5,11.5,0.8,5.0,16.5,11.3,0.0
2018,3,17,18,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,18,6,15,9.0,4.0,0.85,2.85,4.5,0.0,0.0
2018,3,18,6,30,18.0,8.0,0.7,3.5,9.0,13.01,0.0
2018,3,18,6,45,9.0,20.5,0.55,4.15,21.0,24.17,11.45
2018,3,18,7,0,0.0,33.0,0.4,4.8,33.0,32.45,22.14
2018,3,18,7,15,4.5,50.0,0.35,5.4,51.0,51.94,39.65
2018,3,18,7,30,9.0,67.0,0.3,6.0,69.0,71.48,56.98
2018,3,18,7,45,17.0,91.0,0.3,6.55,96.0,100.9,82.47
2018,3,18,8,0,25.0,115.0,0.3,7.1,123.0,135.82,112.0
2018,3,18,8,15,43.5,140.5,0.3,7.6,157.0,174.48,144.12
2018,3,18,8,30,62.0,166.0,0.3,8.1,191.0,214.01,176.15
2018,3,18,8,45,82.0,189.5,0.35,8.6,227.0,252.95,207.15
2018,3,18,9,0,102.0,213.0,0.4,9.1,263.0,292.65,238.14
2018,3,18,9,15,105.5,233.5,0.4,9.35,289.5,318.0,256.93
2018,3,18,9,30,109.0,254.0,0.4,9.6,316.0,343.07,275.33
2018,3,18,9,45,157.0,272.5,0.4,9.9,368.0,405.85,323.29
2018,3,18,10,0,205.0,291.0,0.4,10.2,420.0,462.31,365.05
2018,3,18,10,15,260.0,297.5,0.4,10.4,469.5,518.75,406.29
2018,3,18,10,30,315.0,304.0,0.4,10.6,519.0,568.35,441.82
2018,3,18,10,45,283.0,324.0,0.4,10.8,522.0,563.31,435.61
2018,3,18,11,0,251.0,344.0,0.4,11.0,525.0,550.9,424.97
2018,3,18,11,15,240.0,354.5,0.4,11.05,531.0,550.22,423.69
2018,3,18,11,30,229.0,365.0,0.4,11.1,537.0,548.58,421.64
2018,3,18,11,45,219.0,371.5,0.4,11.15,537.5,542.86,416.83
2018,3,18,12,0,209.0,378.0,0.4,11.2,538.0,536.45,411.62
2018,3,18,12,15,224.0,376.0,0.4,11.0,548.0,539.96,414.67
2018,3,18,12,30,239.0,374.0,0.4,10.8,558.0,542.3,416.76
2018,3,18,12,45,257.5,366.5,0.4,10.6,563.5,541.94,417.05
2018,3,18,13,0,276.0,359.0,0.4,10.4,569.0,538.07,414.82
2018,3,18,13,15,359.5,326.0,0.4,10.2,594.0,551.92,426.78
2018,3,18,13,30,443.0,293.0,0.4,10.0,619.0,560.42,434.25
2018,3,18,13,45,370.5,306.0,0.4,9.85,573.0,511.8,397.45
2018,3,18,14,0,298.0,319.0,0.4,9.7,527.0,466.46,363.43
2018,3,18,14,15,369.0,285.0,0.35,9.5,532.0,459.45,358.83
2018,3,18,14,30,440.0,251.0,0.3,9.3,537.0,444.58,347.19
2018,3,18,14,45,413.5,241.0,0.3,9.15,498.5,402.54,314.53
2018,3,18,15,0,387.0,231.0,0.3,9.0,460.0,364.87,284.92
2018,3,18,15,15,314.0,226.5,0.3,9.0,404.0,314.38,245.4
2018,3,18,15,30,241.0,222.0,0.3,9.0,348.0,270.0,210.89
2018,3,18,15,45,209.0,205.0,0.25,8.65,307.0,236.52,184.35
2018,3,18,16,0,177.0,188.0,0.2,8.3,266.0,202.29,157.27
2018,3,18,16,15,173.0,164.5,0.2,7.95,233.5,170.76,131.57
2018,3,18,16,30,169.0,141.0,0.2,7.6,201.0,139.79,106.6
2018,3,18,16,45,141.0,118.0,0.25,7.3,163.0,108.31,83.04
2018,3,18,17,0,113.0,95.0,0.3,7.0,125.0,80.06,63.12
2018,3,18,17,15,89.5,76.5,0.35,6.75,97.0,63.97,52.78
2018,3,18,17,30,66.0,58.0,0.4,6.5,69.0,49.32,39.06
2018,3,18,17,45,43.0,40.5,0.45,6.25,46.5,35.03,25.27
2018,3,18,18,0,20.0,23.0,0.5,6.0,24.0,21.3,7.19
2018,3,18,18,15,14.0,12.5,0.55,5.9,13.0,12.29,0.0
2018,3,18,18,30,8.0,2.0,0.6,5.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,0.6,5.7,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,19,6,15,88.5,8.5,0.8,2.75,11.5,0.0,0.0
2018,3,19,6,30,177.0,17.0,0.7,3.7,23.0,68.14,0.0
2018,3,19,6,45,331.5,27.0,0.6,4.7,62.0,159.07,106.65
2018,3,19,7,0,486.0,37.0,0.5,5.7,101.0,245.31,192.17
2018,3,19,7,15,578.5,43.0,0.5,6.35,152.0,309.11,249.65
2018,3,19,7,30,671.0,49.0,0.5,7.0,203.0,383.87,313.7
2018,3,19,7,45,723.5,54.0,0.5,7.6,256.5,443.28,363.25
2018,3,19,8,0,776.0,59.0,0.5,8.2,310.0,505.17,412.53
2018,3,19,8,15,795.0,64.0,0.55,8.7,358.0,549.49,446.97
2018,3,19,8,30,814.0,69.0,0.6,9.2,406.0,593.08,479.73
2018,3,19,8,45,849.0,71.0,0.6,9.7,458.5,642.61,515.34
2018,3,19,9,0,884.0,73.0,0.6,10.2,511.0,687.95,546.0
2018,3,19,9,15,901.5,75.0,0.6,10.55,555.5,724.12,568.94
2018,3,19,9,30,919.0,77.0,0.6,10.9,600.0,758.4,590.31
2018,3,19,9,45,930.5,79.0,0.6,11.2,639.0,786.06,606.93
2018,3,19,10,0,942.0,81.0,0.6,11.5,678.0,811.13,621.74
2018,3,19,10,15,926.0,91.0,0.6,11.7,702.0,820.8,626.28
2018,3,19,10,30,910.0,101.0,0.6,11.9,726.0,826.76,628.65
2018,3,19,10,45,759.0,165.0,0.6,12.1,698.5,784.62,598.52
2018,3,19,11,0,608.0,229.0,0.6,12.3,671.0,730.12,557.54
2018,3,19,11,15,597.5,241.0,0.55,12.4,684.0,729.35,555.83
2018,3,19,11,30,587.0,253.0,0.5,12.5,697.0,728.15,553.06
2018,3,19,11,45,548.0,271.5,0.5,12.6,690.0,708.97,538.18
2018,3,19,12,0,509.0,290.0,0.5,12.7,683.0,688.19,522.45
2018,3,19,12,15,605.0,252.0,0.5,12.8,720.0,714.1,542.34
2018,3,19,12,30,701.0,214.0,0.5,12.9,757.0,734.83,557.71
2018,3,19,12,45,694.5,214.5,0.5,13.0,749.0,713.44,541.92
2018,3,19,13,0,688.0,215.0,0.5,13.1,741.0,690.2,525.32
2018,3,19,13,15,616.0,237.5,0.45,13.15,702.0,642.29,489.59
2018,3,19,13,30,544.0,260.0,0.4,13.2,663.0,595.88,454.97
2018,3,19,13,45,371.5,295.5,0.4,13.25,567.0,504.06,386.79
2018,3,19,14,0,199.0,331.0,0.4,13.3,471.0,423.26,325.96
2018,3,19,14,15,157.5,317.0,0.4,13.15,425.0,378.23,293.02
2018,3,19,14,30,116.0,303.0,0.4,13.0,379.0,336.18,261.63
2018,3,19,14,45,83.5,277.0,0.35,12.9,330.0,293.93,229.63
2018,3,19,15,0,51.0,251.0,0.3,12.8,281.0,252.08,197.76
2018,3,19,15,15,88.5,237.5,0.3,12.8,285.5,249.53,195.79
2018,3,19,15,30,126.0,224.0,0.3,12.8,290.0,239.73,187.24
2018,3,19,15,45,158.0,206.0,0.25,12.5,281.5,224.43,173.94
2018,3,19,16,0,190.0,188.0,0.2,12.2,273.0,205.91,157.57
2018,3,19,16,15,217.5,154.0,0.25,11.9,240.5,166.48,124.39
2018,3,19,16,30,245.0,120.0,0.3,11.6,208.0,128.71,92.64
2018,3,19,16,45,264.5,107.0,0.35,11.3,188.5,104.38,74.06
2018,3,19,17,0,284.0,94.0,0.4,11.0,169.0,77.86,58.2
2018,3,19,17,15,221.5,77.0,0.45,10.75,128.0,60.72,49.1
2018,3,19,17,30,159.0,60.0,0.5,10.5,87.0,48.16,37.45
2018,3,19,17,45,201.5,42.5,0.55,10.25,64.5,32.72,22.93
2018,3,19,18,0,244.0,25.0,0.6,10.0,42.0,20.13,7.45
2018,3,19,18,15,132.0,14.0,0.6,9.8,22.0,13.76,0.0
2018,3,19,18,30,20.0,3.0,0.6,9.6,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.6,9.4,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,0.6,7.1,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,0.6,7.3,2.0,1.97,0.0
2018,3,20,6,45,0.0,4.5,0.6,7.55,4.5,4.33,0.0
2018,3,20,7,0,0.0,7.0,0.6,7.8,7.0,6.74,0.12
2018,3,20,7,15,0.0,11.0,0.65,8.0,11.0,10.6,3.59
2018,3,20,7,30,0.0,15.0,0.7,8.2,15.0,14.46,7.05
2018,3,20,7,45,0.0,28.5,0.7,8.45,28.5,27.5,18.5
2018,3,20,8,0,0.0,42.0,0.7,8.7,42.0,40.56,29.84
2018,3,20,8,15,0.0,44.5,0.7,9.05,44.5,42.98,31.81
2018,3,20,8,30,0.0,47.0,0.7,9.4,47.0,45.4,33.74
2018,3,20,8,45,4.5,90.0,0.75,9.75,92.5,90.31,71.96
2018,3,20,9,0,9.0,133.0,0.8,10.1,138.0,137.02,110.68
2018,3,20,9,15,12.5,156.0,0.8,10.2,163.0,162.82,131.48
2018,3,20,9,30,16.0,179.0,0.8,10.3,188.0,188.68,152.11
2018,3,20,9,45,19.0,198.0,0.8,10.4,209.5,210.05,168.86
2018,3,20,10,0,22.0,217.0,0.8,10.5,231.0,231.38,185.42
2018,3,20,10,15,39.5,258.0,0.8,10.45,284.5,292.98,233.99
2018,3,20,10,30,57.0,299.0,0.8,10.4,338.0,348.7,276.73
2018,3,20,10,45,53.0,298.5,0.85,10.35,336.0,343.5,272.03
2018,3,20,11,0,49.0,298.0,0.9,10.3,334.0,338.26,267.8
2018,3,20,11,15,38.0,294.0,0.9,10.2,322.5,323.8,256.16
2018,3,20,11,30,27.0,290.0,0.9,10.1,311.0,309.42,244.65
2018,3,20,11,45,23.5,282.5,0.95,10.0,301.0,294.1,232.85
2018,3,20,12,0,20.0,275.0,1.0,9.9,291.0,283.12,224.39
2018,3,20,12,15,16.0,255.0,1.0,9.85,267.5,259.71,206.03
2018,3,20,12,30,12.0,235.0,1.0,9.8,244.0,236.58,187.87
2018,3,20,12,45,10.5,224.0,1.05,9.7,232.0,224.22,178.32
2018,3,20,13,0,9.0,213.0,1.1,9.6,220.0,211.99,168.78
2018,3,20,13,15,9.0,211.5,1.05,9.55,218.5,209.96,167.29
2018,3,20,13,30,9.0,210.0,1.0,9.5,217.0,207.9,165.75
2018,3,20,13,45,6.0,186.5,0.95,9.4,191.0,183.11,145.96
2018,3,20,14,0,3.0,163.0,0.9,9.3,165.0,158.61,126.36
2018,3,20,14,15,2.0,157.0,0.95,9.2,158.5,152.05,121.36
2018,3,20,14,30,1.0,151.0,1.0,9.1,152.0,145.57,116.35
2018,3,20,14,45,0.5,128.5,1.0,8.95,129.0,123.9,98.8
2018,3,20,15,0,0.0,106.0,1.0,8.8,106.0,102.3,81.16
2018,3,20,15,15,0.0,88.0,1.0,8.8,88.0,85.14,67.01
2018,3,20,15,30,0.0,70.0,1.0,8.8,70.0,67.69,52.45
2018,3,20,15,45,0.0,52.0,1.0,8.65,52.0,50.25,37.76
2018,3,20,16,0,0.0,34.0,1.0,8.5,34.0,32.83,22.9
2018,3,20,16,15,1.5,52.0,1.0,8.45,52.5,50.5,38.25
2018,3,20,16,30,3.0,70.0,1.0,8.4,71.0,68.04,53.43
2018,3,20,16,45,1.5,41.0,0.95,8.35,41.5,39.69,29.03
2018,3,20,17,0,0.0,12.0,0.9,8.3,12.0,11.57,4.51
2018,3,20,17,15,0.0,9.5,0.9,8.25,9.5,9.16,2.75
2018,3,20,17,30,0.0,7.0,0.9,8.2,7.0,6.74,0.47
2018,3,20,17,45,0.0,5.5,0.85,8.2,5.5,5.3,0.0
2018,3,20,18,0,0.0,4.0,0.8,8.2,4.0,3.85,0.0
2018,3,20,18,15,0.0,2.0,0.8,8.2,2.0,1.97,0.0
2018,3,20,18,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,0.6,9.35,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,0.6,9.4,6.0,5.9,0.0
2018,3,21,6,45,0.0,11.5,0.6,9.45,11.5,11.09,3.12
2018,3,21,7,0,0.0,17.0,0.6,9.5,17.0,16.39,8.32
2018,3,21,7,15,0.0,21.5,0.6,9.55,21.5,20.74,12.33
2018,3,21,7,30,0.0,26.0,0.6,9.6,26.0,25.09,16.25
2018,3,21,7,45,0.0,32.0,0.6,9.7,32.0,30.88,21.34
2018,3,21,8,0,0.0,38.0,0.6,9.8,38.0,36.69,26.34
2018,3,21,8,15,0.0,46.0,0.6,9.9,46.0,44.43,32.95
2018,3,21,8,30,0.0,54.0,0.6,10.0,54.0,52.18,39.46
2018,3,21,8,45,0.0,72.5,0.55,10.1,72.5,70.1,54.56
2018,3,21,9,0,0.0,91.0,0.5,10.2,91.0,88.18,69.56
2018,3,21,9,15,1.0,117.5,0.5,10.3,118.0,115.34,91.92
2018,3,21,9,30,2.0,144.0,0.5,10.4,145.0,142.6,113.97
2018,3,21,9,45,2.5,156.0,0.5,10.5,157.5,154.8,123.46
2018,3,21,10,0,3.0,168.0,0.5,10.6,170.0,166.98,132.94
2018,3,21,10,15,4.5,180.5,0.55,10.7,183.5,180.41,143.47
2018,3,21,10,30,6.0,193.0,0.6,10.8,197.0,193.82,153.93
2018,3,21,10,45,8.0,206.0,0.6,10.95,211.5,208.08,164.94
2018,3,21,11,0,10.0,219.0,0.6,11.1,226.0,222.27,175.82
2018,3,21,11,15,10.5,222.0,0.6,11.2,229.5,225.25,177.84
2018,3,21,11,30,11.0,225.0,0.6,11.3,233.0,228.18,179.93
2018,3,21,11,45,12.0,232.0,0.6,11.35,241.0,235.39,185.43
2018,3,21,12,0,13.0,239.0,0.6,11.4,249.0,242.49,190.84
2018,3,21,12,15,12.0,232.0,0.6,11.5,241.5,234.31,184.28
2018,3,21,12,30,11.0,225.0,0.6,11.6,234.0,226.19,177.87
2018,3,21,12,45,9.5,211.5,0.6,11.7,219.0,211.48,166.32
2018,3,21,13,0,8.0,198.0,0.6,11.8,204.0,196.91,154.88
2018,3,21,13,15,8.5,204.5,0.6,11.9,211.0,202.97,159.77
2018,3,21,13,30,9.0,211.0,0.6,12.0,218.0,208.9,164.47
2018,3,21,13,45,16.0,235.0,0.6,12.15,246.5,235.19,185.25
2018,3,21,14,0,23.0,259.0,0.6,12.3,275.0,260.53,204.99
2018,3,21,14,15,28.0,255.0,0.6,12.35,274.0,255.4,201.1
2018,3,21,14,30,33.0,251.0,0.6,12.4,273.0,251.66,198.45
2018,3,21,14,45,24.5,221.0,0.6,12.45,237.0,220.86,174.5
2018,3,21,15,0,16.0,191.0,0.6,12.5,201.0,188.0,148.84
2018,3,21,15,15,12.0,174.0,0.6,12.5,181.0,169.53,134.49
2018,3,21,15,30,8.0,157.0,0.6,12.5,161.0,151.48,120.32
2018,3,21,15,45,17.0,158.5,0.65,12.4,166.5,154.01,122.6
2018,3,21,16,0,26.0,160.0,0.7,12.3,172.0,151.5,120.55
2018,3,21,16,15,19.5,139.0,0.7,12.2,147.5,133.05,105.89
2018,3,21,16,30,13.0,118.0,0.7,12.1,123.0,111.7,88.76
2018,3,21,16,45,11.0,100.5,0.7,12.05,104.0,94.42,74.66
2018,3,21,17,0,9.0,83.0,0.7,12.0,85.0,77.44,60.64
2018,3,21,17,15,4.5,62.5,0.7,11.9,63.5,58.86,47.27
2018,3,21,17,30,0.0,42.0,0.7,11.8,42.0,40.37,30.42
2018,3,21,17,45,0.0,29.5,0.75,11.7,29.5,28.49,19.26
2018,3,21,18,0,0.0,17.0,0.8,11.6,17.0,16.41,6.28
2018,3,21,18,15,0.0,9.0,0.8,11.55,9.0,8.85,0.0
2018,3,21,18,30,0.0,1.0,0.8,11.5,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,0.8,9.6,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,0.8,9.4,3.0,2.89,0.0
2018,3,22,6,45,0.0,5.0,0.8,9.2,5.0,4.82,0.0
2018,3,22,7,0,0.0,7.0,0.8,9.0,7.0,6.74,0.12
2018,3,22,7,15,0.0,14.0,0.85,8.75,14.0,13.5,6.1
2018,3,22,7,30,0.0,21.0,0.9,8.5,21.0,20.26,12.11
2018,3,22,7,45,0.0,31.0,0.9,8.25,31.0,29.92,20.62
2018,3,22,8,0,0.0,41.0,0.9,8.0,41.0,39.59,29.05
2018,3,22,8,15,0.0,54.5,0.9,7.9,54.5,52.66,40.32
2018,3,22,8,30,0.0,68.0,0.9,7.8,68.0,65.73,51.47
2018,3,22,8,45,0.0,65.0,0.9,7.65,65.0,62.83,48.81
2018,3,22,9,0,0.0,62.0,0.9,7.5,62.0,59.94,46.2
2018,3,22,9,15,1.0,95.5,0.95,7.7,96.0,93.28,74.4
2018,3,22,9,30,2.0,129.0,1.0,7.9,130.0,127.43,102.71
2018,3,22,9,45,10.0,177.5,1.0,8.1,184.0,182.28,147.77
2018,3,22,10,0,18.0,226.0,1.0,8.3,238.0,237.55,192.03
2018,3,22,10,15,15.5,220.0,1.0,8.7,230.5,228.96,184.15
2018,3,22,10,30,13.0,214.0,1.0,9.1,223.0,220.48,176.76
2018,3,22,10,45,11.0,213.0,1.05,9.45,221.0,217.5,173.91
2018,3,22,11,0,9.0,212.0,1.1,9.8,219.0,214.52,171.09
2018,3,22,11,15,50.5,266.0,1.1,10.0,305.0,305.62,244.06
2018,3,22,11,30,92.0,320.0,1.1,10.2,391.0,391.95,310.63
2018,3,22,11,45,100.0,330.0,1.15,10.4,408.0,405.97,320.54
2018,3,22,12,0,108.0,340.0,1.2,10.6,425.0,422.79,333.05
2018,3,22,12,15,145.5,341.5,1.2,10.55,456.0,449.12,353.73
2018,3,22,12,30,183.0,343.0,1.2,10.5,487.0,473.73,372.84
2018,3,22,12,45,239.5,346.0,1.2,10.5,533.0,512.85,402.84
2018,3,22,13,0,296.0,349.0,1.2,10.5,579.0,546.7,428.37
2018,3,22,13,15,355.5,325.5,1.2,10.4,596.5,553.87,434.64
2018,3,22,13,30,415.0,302.0,1.2,10.3,614.0,556.79,437.74
2018,3,22,13,45,440.0,286.5,1.2,10.2,608.5,541.18,426.3
2018,3,22,14,0,465.0,271.0,1.2,10.1,603.0,523.03,412.78
2018,3,22,14,15,682.5,189.0,1.2,9.9,654.5,546.5,432.07
2018,3,22,14,30,900.0,107.0,1.2,9.7,706.0,553.88,436.92
2018,3,22,14,45,916.5,96.0,1.2,9.55,678.0,515.28,404.67
2018,3,22,15,0,933.0,85.0,1.2,9.4,650.0,471.17,367.4
2018,3,22,15,15,903.5,85.0,1.2,9.4,601.5,416.65,321.0
2018,3,22,15,30,874.0,85.0,1.2,9.4,553.0,359.74,271.75
2018,3,22,15,45,852.0,82.0,1.2,8.9,505.0,307.37,225.47
2018,3,22,16,0,830.0,79.0,1.2,8.4,457.0,256.22,179.68
2018,3,22,16,15,817.0,73.0,1.15,8.1,410.0,205.48,134.28
2018,3,22,16,30,804.0,67.0,1.1,7.8,363.0,155.52,91.97
2018,3,22,16,45,751.5,63.0,1.1,7.45,307.5,105.32,56.58
2018,3,22,17,0,699.0,59.0,1.1,7.1,252.0,60.48,34.97
2018,3,22,17,15,628.5,52.5,1.05,6.7,199.0,35.97,27.43
2018,3,22,17,30,558.0,46.0,1.0,6.3,146.0,33.19,24.66
2018,3,22,17,45,425.5,38.0,1.0,5.9,99.5,28.93,20.23
2018,3,22,18,0,293.0,30.0,1.0,5.5,53.0,24.6,13.33
2018,3,22,18,15,156.5,16.5,0.95,5.35,27.5,16.22,0.0
2018,3,22,18,30,20.0,3.0,0.9,5.2,2.0,0.0,0.0
2018,3,22,18,45,10.0,1.5,0.9,5.0,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.65,3.3,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,23,6,15,2.0,3.0,0.6,5.95,3.0,3.48,0.0
2018,3,23,6,30,4.0,6.0,0.6,6.2,6.0,7.07,0.0
2018,3,23,6,45,2.0,9.0,0.6,6.4,9.0,9.39,2.08
2018,3,23,7,0,0.0,12.0,0.6,6.6,12.0,11.57,4.37
2018,3,23,7,15,1.5,24.5,0.65,6.85,25.0,24.31,15.67
2018,3,23,7,30,3.0,37.0,0.7,7.1,38.0,37.19,27.09
2018,3,23,7,45,7.5,58.0,0.7,7.35,60.5,60.02,47.09
2018,3,23,8,0,12.0,79.0,0.7,7.6,83.0,83.94,67.71
2018,3,23,8,15,7.5,82.5,0.75,7.75,85.0,84.76,68.09
2018,3,23,8,30,3.0,86.0,0.8,7.9,87.0,85.38,68.27
2018,3,23,8,45,1.5,74.0,0.8,8.1,74.5,72.56,57.03
2018,3,23,9,0,0.0,62.0,0.8,8.3,62.0,59.94,46.02
2018,3,23,9,15,1.0,105.0,0.85,8.4,105.5,102.75,82.13
2018,3,23,9,30,2.0,148.0,0.9,8.5,149.0,146.59,118.26
2018,3,23,9,45,13.0,189.0,0.9,8.65,197.5,196.29,158.76
2018,3,23,10,0,24.0,230.0,0.9,8.8,246.0,246.33,198.64
2018,3,23,10,15,79.5,270.0,0.9,8.9,325.5,337.56,271.51
2018,3,23,10,30,135.0,310.0,0.9,9.0,405.0,429.88,342.54
2018,3,23,10,45,215.0,303.0,0.9,9.05,460.5,485.74,385.73
2018,3,23,11,0,295.0,296.0,0.9,9.1,516.0,547.52,432.62
2018,3,23,11,15,199.5,299.5,0.9,9.2,450.0,465.72,368.3
2018,3,23,11,30,104.0,303.0,0.9,9.3,384.0,389.41,308.12
2018,3,23,11,45,181.5,311.5,0.95,9.35,454.5,456.92,361.98
2018,3,23,12,0,259.0,320.0,1.0,9.4,525.0,525.48,414.25
2018,3,23,12,15,166.5,316.0,1.0,9.45,448.0,440.85,347.96
2018,3,23,12,30,74.0,312.0,1.0,9.5,371.0,359.82,284.35
2018,3,23,12,45,49.0,271.0,1.0,9.55,310.0,298.85,237.28
2018,3,23,13,0,24.0,230.0,1.0,9.6,249.0,239.44,190.41
2018,3,23,13,15,27.5,243.5,1.0,9.6,264.5,253.13,201.66
2018,3,23,13,30,31.0,257.0,1.0,9.6,280.0,266.28,212.1
2018,3,23,13,45,44.5,241.5,1.0,9.55,274.0,258.0,206.02
2018,3,23,14,0,58.0,226.0,1.0,9.5,268.0,248.87,199.28
2018,3,23,14,15,93.5,243.0,1.0,9.4,307.0,278.93,223.67
2018,3,23,14,30,129.0,260.0,1.0,9.3,346.0,306.62,245.49
2018,3,23,14,45,156.0,264.5,1.0,9.15,363.0,315.51,252.22
2018,3,23,15,0,183.0,269.0,1.0,9.0,380.0,321.37,256.33
2018,3,23,15,15,183.5,248.5,1.0,9.0,353.5,292.94,233.28
2018,3,23,15,30,184.0,228.0,1.0,9.0,327.0,264.4,209.96
2018,3,23,15,45,228.5,203.0,1.0,8.6,315.0,240.42,189.04
2018,3,23,16,0,273.0,178.0,1.0,8.2,303.0,215.98,166.75
2018,3,23,16,15,155.0,154.0,1.0,8.05,223.5,162.86,126.7
2018,3,23,16,30,37.0,130.0,1.0,7.9,144.0,121.69,97.55
2018,3,23,16,45,143.5,113.0,0.95,7.7,155.0,108.07,82.34
2018,3,23,17,0,250.0,96.0,0.9,7.5,166.0,82.8,61.6
2018,3,23,17,15,250.5,79.0,0.9,7.45,137.0,62.16,51.14
2018,3,23,17,30,251.0,62.0,0.9,7.4,108.0,46.33,36.42
2018,3,23,17,45,177.5,46.0,0.9,7.35,73.5,37.53,27.78
2018,3,23,18,0,104.0,30.0,0.9,7.3,39.0,24.91,14.01
2018,3,23,18,15,56.0,16.5,0.9,7.3,21.0,16.22,0.0
2018,3,23,18,30,8.0,3.0,0.9,7.3,3.0,0.0,0.0
2018,3,23,18,45,4.0,1.5,0.9,7.3,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,0.5,3.75,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,0.5,3.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.55,2.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,24,6,15,129.5,12.0,0.7,2.85,19.5,46.72,0.0
2018,3,24,6,30,259.0,24.0,0.6,3.5,39.0,119.01,32.26
2018,3,24,6,45,403.5,33.0,0.5,4.15,83.5,201.31,153.36
2018,3,24,7,0,548.0,42.0,0.4,4.8,128.0,288.13,230.86
2018,3,24,7,15,625.0,48.5,0.4,5.1,181.0,350.67,286.64
2018,3,24,7,30,702.0,55.0,0.4,5.4,234.0,422.51,347.71
2018,3,24,7,45,631.0,73.5,0.4,5.7,261.0,436.54,360.49
2018,3,24,8,0,560.0,92.0,0.4,6.0,288.0,440.27,364.0
2018,3,24,8,15,497.0,119.5,0.45,6.3,313.0,448.9,370.46
2018,3,24,8,30,434.0,147.0,0.5,6.6,338.0,454.73,373.75
2018,3,24,8,45,258.5,179.0,0.5,6.9,296.0,375.82,308.4
2018,3,24,9,0,83.0,211.0,0.5,7.2,254.0,278.33,226.95
2018,3,24,9,15,94.0,233.5,0.55,7.5,286.0,311.09,253.28
2018,3,24,9,30,105.0,256.0,0.6,7.8,318.0,343.9,278.26
2018,3,24,9,45,143.5,279.5,0.6,8.05,370.5,406.32,326.16
2018,3,24,10,0,182.0,303.0,0.6,8.3,423.0,461.75,367.44
2018,3,24,10,15,181.5,311.5,0.65,8.45,436.0,470.2,372.67
2018,3,24,10,30,181.0,320.0,0.7,8.6,449.0,478.0,377.94
2018,3,24,10,45,128.0,328.0,0.7,8.7,420.5,441.94,348.62
2018,3,24,11,0,75.0,336.0,0.7,8.8,392.0,399.11,314.46
2018,3,24,11,15,64.5,335.0,0.75,8.75,384.0,387.55,305.74
2018,3,24,11,30,54.0,334.0,0.8,8.7,376.0,375.93,296.7
2018,3,24,11,45,61.0,347.5,0.8,8.7,395.5,392.9,309.64
2018,3,24,12,0,68.0,361.0,0.8,8.7,415.0,409.3,321.87
2018,3,24,12,15,89.0,372.0,0.8,8.55,443.0,433.46,340.52
2018,3,24,12,30,110.0,383.0,0.8,8.4,471.0,456.42,358.08
2018,3,24,12,45,119.0,378.0,0.85,8.2,472.0,455.0,357.59
2018,3,24,13,0,128.0,373.0,0.9,8.0,473.0,450.93,355.35
2018,3,24,13,15,130.5,365.5,0.9,7.85,466.0,439.28,346.92
2018,3,24,13,30,133.0,358.0,0.9,7.7,459.0,427.21,338.19
2018,3,24,13,45,170.0,348.5,0.9,7.5,474.0,434.44,344.76
2018,3,24,14,0,207.0,339.0,0.9,7.3,489.0,438.82,348.76
2018,3,24,14,15,281.5,308.0,0.9,7.1,503.0,439.4,350.19
2018,3,24,14,30,356.0,277.0,0.9,6.9,517.0,435.8,347.71
2018,3,24,14,45,235.0,264.5,0.9,6.65,419.5,350.13,280.65
2018,3,24,15,0,114.0,252.0,0.9,6.4,322.0,277.99,224.13
2018,3,24,15,15,61.0,190.0,0.9,6.4,227.0,199.87,161.8
2018,3,24,15,30,8.0,128.0,0.9,6.4,132.0,125.17,101.14
2018,3,24,15,45,7.0,100.0,0.9,6.05,103.5,98.26,78.99
2018,3,24,16,0,6.0,72.0,0.9,5.7,75.0,71.03,56.02
2018,3,24,16,15,35.0,91.0,0.85,5.6,104.5,92.03,73.12
2018,3,24,16,30,64.0,110.0,0.8,5.5,134.0,109.34,86.78
2018,3,24,16,45,248.0,98.0,0.8,5.35,171.0,100.95,72.61
2018,3,24,17,0,432.0,86.0,0.8,5.2,208.0,76.38,52.23
2018,3,24,17,15,418.5,72.0,0.75,5.1,170.5,52.18,42.51
2018,3,24,17,30,405.0,58.0,0.7,5.0,133.0,43.84,34.58
2018,3,24,17,45,300.0,46.5,0.7,4.95,92.5,35.5,26.34
2018,3,24,18,0,195.0,35.0,0.7,4.9,52.0,27.56,16.8
2018,3,24,18,15,103.5,20.0,0.7,4.8,28.5,19.66,0.0
2018,3,24,18,30,12.0,5.0,0.7,4.7,5.0,0.0,0.0
2018,3,24,18,45,6.0,2.5,0.7,4.55,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,0.55,4.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,3,25,6,15,16.0,10.5,0.55,4.25,11.5,14.71,0.0
2018,3,25,6,30,32.0,21.0,0.6,4.4,23.0,36.36,12.13
2018,3,25,6,45,186.5,37.5,0.6,4.55,66.0,128.25,98.92
2018,3,25,7,0,341.0,54.0,0.6,4.7,109.0,218.14,177.34
2018,3,25,7,15,427.0,62.5,0.6,4.95,157.0,282.32,233.94
2018,3,25,7,30,513.0,71.0,0.6,5.2,205.0,352.75,294.26
2018,3,25,7,45,596.5,75.5,0.6,5.45,263.5,423.23,352.67
2018,3,25,8,0,680.0,80.0,0.6,5.7,322.0,498.74,412.94
2018,3,25,8,15,736.5,81.5,0.65,6.0,378.5,558.64,459.49
2018,3,25,8,30,793.0,83.0,0.7,6.3,435.0,618.44,504.8
2018,3,25,8,45,825.0,84.0,0.7,6.6,485.5,664.91,538.16
2018,3,25,9,0,857.0,85.0,0.7,6.9,536.0,710.83,568.97
2018,3,25,9,15,877.5,86.0,0.7,7.25,580.5,743.38,589.42
