Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,9,30,898.0,87.0,0.7,7.6,625.0,778.31,611.46
2018,3,25,9,45,915.0,87.0,0.7,7.9,664.5,807.47,629.25
2018,3,25,10,0,932.0,87.0,0.7,8.2,704.0,834.3,645.36
2018,3,25,10,15,941.0,88.0,0.7,8.45,736.0,853.24,656.14
2018,3,25,10,30,950.0,89.0,0.7,8.7,768.0,869.23,665.05
2018,3,25,10,45,895.0,115.5,0.7,8.9,772.0,856.76,654.95
2018,3,25,11,0,840.0,142.0,0.7,9.1,776.0,843.67,645.02
2018,3,25,11,15,851.0,140.5,0.75,9.3,795.0,848.5,648.32
2018,3,25,11,30,862.0,139.0,0.8,9.5,814.0,850.35,649.44
2018,3,25,11,45,860.0,139.5,0.8,9.7,819.5,840.69,642.03
2018,3,25,12,0,858.0,140.0,0.8,9.9,825.0,828.16,632.96
2018,3,25,12,15,679.5,190.5,0.8,10.0,733.5,725.5,560.86
2018,3,25,12,30,501.0,241.0,0.8,10.1,642.0,623.1,485.25
2018,3,25,12,45,490.0,247.0,0.8,10.2,636.5,607.45,474.34
2018,3,25,13,0,479.0,253.0,0.8,10.3,631.0,590.65,461.51
2018,3,25,13,15,415.5,264.5,0.8,10.35,588.0,541.81,424.47
2018,3,25,13,30,352.0,276.0,0.8,10.4,545.0,495.41,389.17
2018,3,25,13,45,476.0,242.5,0.8,10.4,595.0,527.54,414.97
2018,3,25,14,0,600.0,209.0,0.8,10.4,645.0,550.76,432.44
2018,3,25,14,15,615.0,198.5,0.8,10.35,629.5,524.43,411.73
2018,3,25,14,30,630.0,188.0,0.8,10.3,614.0,495.73,389.16
2018,3,25,14,45,717.5,151.5,0.8,10.3,612.5,475.28,372.18
2018,3,25,15,0,805.0,115.0,0.8,10.3,611.0,449.23,349.28
2018,3,25,15,15,734.0,123.5,0.8,10.3,552.5,388.57,299.67
2018,3,25,15,30,663.0,132.0,0.8,10.3,494.0,335.93,255.98
2018,3,25,15,45,692.0,115.0,0.8,9.95,464.0,295.42,219.53
2018,3,25,16,0,721.0,98.0,0.8,9.6,434.0,251.58,179.22
2018,3,25,16,15,724.0,86.5,0.8,9.25,392.0,204.29,136.82
2018,3,25,16,30,727.0,75.0,0.8,8.9,350.0,159.67,98.19
2018,3,25,16,45,713.0,66.0,0.8,8.55,303.5,111.81,61.86
2018,3,25,17,0,699.0,57.0,0.8,8.2,257.0,65.27,35.19
2018,3,25,17,15,634.0,51.5,0.85,7.65,205.0,37.96,29.17
2018,3,25,17,30,569.0,46.0,0.9,7.1,153.0,32.61,24.13
2018,3,25,17,45,459.0,38.5,1.0,6.5,107.5,28.77,20.2
2018,3,25,18,0,349.0,31.0,1.1,5.9,62.0,24.88,14.9
2018,3,25,18,15,197.5,19.0,1.05,5.65,34.0,18.68,0.0
2018,3,25,18,30,46.0,7.0,1.0,5.4,6.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.0,5.15,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,0.95,1.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,26,5,45,10.5,1.5,0.95,2.05,1.0,0.0,0.0
2018,3,26,6,0,21.0,3.0,0.9,2.2,2.0,0.0,0.0
2018,3,26,6,15,133.5,15.0,0.85,3.0,23.0,51.93,0.0
2018,3,26,6,30,246.0,27.0,0.8,3.8,44.0,122.97,64.84
2018,3,26,6,45,406.0,34.0,0.8,4.6,90.0,207.28,161.15
2018,3,26,7,0,566.0,41.0,0.8,5.4,136.0,296.27,239.71
2018,3,26,7,15,618.5,48.5,0.8,6.05,185.0,353.92,291.37
2018,3,26,7,30,671.0,56.0,0.8,6.7,234.0,414.85,343.5
2018,3,26,7,45,732.0,58.0,0.75,7.35,290.0,477.06,394.06
2018,3,26,8,0,793.0,60.0,0.7,8.0,346.0,542.23,444.54
2018,3,26,8,15,820.5,63.5,0.75,8.5,397.0,591.01,481.55
2018,3,26,8,30,848.0,67.0,0.8,9.0,448.0,635.65,514.55
2018,3,26,8,45,867.5,70.0,0.8,9.5,496.0,677.58,542.77
2018,3,26,9,0,887.0,73.0,0.8,10.0,544.0,718.22,569.0
2018,3,26,9,15,902.5,75.0,0.8,10.4,587.5,753.19,590.92
2018,3,26,9,30,918.0,77.0,0.8,10.8,631.0,786.16,611.17
2018,3,26,9,45,929.5,78.5,0.8,11.2,669.5,813.2,627.1
2018,3,26,10,0,941.0,80.0,0.8,11.6,708.0,837.64,641.22
2018,3,26,10,15,948.0,81.5,0.8,11.9,739.0,855.67,651.2
2018,3,26,10,30,955.0,83.0,0.8,12.2,770.0,870.68,659.27
2018,3,26,10,45,960.0,84.5,0.8,12.55,794.5,880.9,664.13
2018,3,26,11,0,965.0,86.0,0.8,12.9,819.0,887.87,666.99
2018,3,26,11,15,967.5,86.5,0.75,13.1,835.0,888.44,665.21
2018,3,26,11,30,970.0,87.0,0.7,13.3,851.0,885.7,661.46
2018,3,26,11,45,970.0,88.5,0.7,13.55,859.5,878.65,655.9
2018,3,26,12,0,970.0,90.0,0.7,13.8,868.0,868.34,648.37
2018,3,26,12,15,968.5,90.5,0.7,13.9,868.0,852.62,637.77
2018,3,26,12,30,967.0,91.0,0.7,14.0,868.0,833.83,625.29
2018,3,26,12,45,932.0,106.5,0.65,14.1,850.5,801.77,603.13
2018,3,26,13,0,897.0,122.0,0.6,14.2,833.0,768.01,579.98
2018,3,26,13,15,901.5,116.5,0.6,14.25,819.5,740.55,561.99
2018,3,26,13,30,906.0,111.0,0.6,14.3,806.0,710.37,541.02
2018,3,26,13,45,891.5,112.5,0.65,14.3,780.0,672.07,514.14
2018,3,26,14,0,877.0,114.0,0.7,14.3,754.0,632.43,485.67
2018,3,26,14,15,867.5,111.0,0.7,14.2,723.0,588.29,452.98
2018,3,26,14,30,858.0,108.0,0.7,14.1,692.0,544.6,419.7
2018,3,26,14,45,848.0,103.5,0.7,14.0,655.0,498.33,383.53
2018,3,26,15,0,838.0,99.0,0.7,13.9,618.0,451.37,345.71
2018,3,26,15,15,825.5,94.5,0.7,13.9,577.0,402.95,305.52
2018,3,26,15,30,813.0,90.0,0.7,13.9,536.0,354.47,264.16
2018,3,26,15,45,813.5,82.5,0.7,13.45,496.5,307.27,222.87
2018,3,26,16,0,814.0,75.0,0.7,13.0,457.0,259.19,180.01
2018,3,26,16,15,788.5,71.5,0.75,12.55,408.0,208.93,136.46
2018,3,26,16,30,763.0,68.0,0.8,12.1,359.0,160.73,96.3
2018,3,26,16,45,723.0,63.5,0.8,11.65,307.5,112.68,61.05
2018,3,26,17,0,683.0,59.0,0.8,11.2,256.0,68.67,36.94
2018,3,26,17,15,621.0,53.0,0.9,10.5,205.0,35.65,26.74
2018,3,26,17,30,559.0,47.0,1.0,9.8,154.0,33.29,24.48
2018,3,26,17,45,454.5,39.0,1.05,9.15,108.5,29.04,20.24
2018,3,26,18,0,350.0,31.0,1.1,8.5,63.0,24.64,14.81
2018,3,26,18,15,199.5,18.5,1.05,8.25,34.5,18.18,0.0
2018,3,26,18,30,49.0,6.0,1.0,8.0,6.0,5.9,0.0
2018,3,26,18,45,24.5,3.0,0.95,7.75,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,0.9,6.45,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,0.9,6.7,2.0,0.0,0.0
2018,3,27,6,15,144.0,15.5,0.9,7.4,25.0,55.99,0.0
2018,3,27,6,30,270.0,28.0,0.9,8.1,48.0,134.62,79.48
2018,3,27,6,45,393.5,37.0,0.9,8.85,91.5,207.77,160.39
2018,3,27,7,0,517.0,46.0,0.9,9.6,135.0,287.56,230.4
2018,3,27,7,15,588.0,52.0,0.85,10.15,186.0,349.71,284.58
2018,3,27,7,30,659.0,58.0,0.8,10.7,237.0,416.89,340.56
2018,3,27,7,45,691.0,64.5,0.8,11.25,286.0,465.39,379.91
2018,3,27,8,0,723.0,71.0,0.8,11.8,335.0,517.46,420.28
2018,3,27,8,15,757.5,74.5,0.8,12.4,386.5,568.24,458.05
2018,3,27,8,30,792.0,78.0,0.8,13.0,438.0,619.38,494.72
2018,3,27,8,45,713.5,108.0,0.75,13.6,458.0,625.08,494.82
2018,3,27,9,0,635.0,138.0,0.7,14.2,478.0,620.9,487.94
2018,3,27,9,15,567.0,173.0,0.7,14.6,495.0,619.59,483.97
2018,3,27,9,30,499.0,208.0,0.7,15.0,512.0,616.53,478.47
2018,3,27,9,45,550.0,205.0,0.65,15.45,559.0,660.69,508.55
2018,3,27,10,0,601.0,202.0,0.6,15.9,606.0,707.59,539.11
2018,3,27,10,15,615.0,209.5,0.6,16.2,639.0,732.23,554.04
2018,3,27,10,30,629.0,217.0,0.6,16.5,672.0,754.86,567.75
2018,3,27,10,45,744.5,173.5,0.6,16.85,729.5,806.48,602.43
2018,3,27,11,0,860.0,130.0,0.6,17.2,787.0,854.25,631.72
2018,3,27,11,15,908.5,109.5,0.6,17.45,817.0,867.25,638.31
2018,3,27,11,30,957.0,89.0,0.6,17.7,847.0,880.7,645.77
2018,3,27,11,45,958.0,89.5,0.55,17.9,855.0,873.46,639.09
2018,3,27,12,0,959.0,90.0,0.5,18.1,863.0,863.0,630.78
2018,3,27,12,15,960.0,89.5,0.5,18.25,864.0,848.34,621.02
2018,3,27,12,30,961.0,89.0,0.5,18.4,865.0,830.58,609.37
2018,3,27,12,45,961.0,87.5,0.55,18.5,858.0,808.04,595.69
2018,3,27,13,0,961.0,86.0,0.6,18.6,851.0,782.59,580.07
2018,3,27,13,15,956.0,86.5,0.6,18.6,835.5,752.78,560.89
2018,3,27,13,30,951.0,87.0,0.6,18.6,820.0,720.54,540.0
2018,3,27,13,45,942.5,87.5,0.6,18.6,796.5,683.8,514.23
2018,3,27,14,0,934.0,88.0,0.6,18.6,773.0,645.19,486.45
2018,3,27,14,15,923.0,87.5,0.6,18.45,742.0,602.57,455.43
2018,3,27,14,30,912.0,87.0,0.6,18.3,711.0,558.71,422.66
2018,3,27,14,45,878.0,92.0,0.6,18.2,667.0,507.78,383.7
2018,3,27,15,0,844.0,97.0,0.6,18.1,623.0,454.75,342.31
2018,3,27,15,15,838.5,90.0,0.6,18.1,583.0,406.49,303.02
2018,3,27,15,30,833.0,83.0,0.6,18.1,543.0,357.56,261.93
2018,3,27,15,45,823.0,79.5,0.65,17.9,501.5,309.9,221.14
2018,3,27,16,0,813.0,76.0,0.7,17.7,460.0,262.34,179.63
2018,3,27,16,15,786.5,72.0,0.7,17.15,410.5,211.41,136.29
2018,3,27,16,30,760.0,68.0,0.7,16.6,361.0,162.66,96.28
2018,3,27,16,45,722.0,63.0,0.75,16.1,309.5,114.39,61.05
2018,3,27,17,0,684.0,58.0,0.8,15.6,258.0,69.93,36.29
2018,3,27,17,15,622.0,52.5,0.9,14.95,207.0,35.07,25.71
2018,3,27,17,30,560.0,47.0,1.0,14.3,156.0,33.11,23.85
2018,3,27,17,45,454.5,39.5,1.1,13.65,110.5,29.3,20.09
2018,3,27,18,0,349.0,32.0,1.2,13.0,65.0,25.41,15.36
2018,3,27,18,15,199.0,19.0,1.2,12.65,35.5,15.55,0.0
2018,3,27,18,30,49.0,6.0,1.2,12.3,6.0,5.9,0.0
2018,3,27,18,45,24.5,3.0,1.2,11.95,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.95,9.7,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.9,9.8,3.0,0.0,0.0
2018,3,28,6,15,182.5,15.5,0.75,10.5,28.5,67.71,0.0
2018,3,28,6,30,340.0,27.0,0.6,11.2,54.0,160.26,101.4
2018,3,28,6,45,455.0,35.0,0.45,11.85,99.0,230.9,176.4
2018,3,28,7,0,570.0,43.0,0.3,12.5,144.0,309.11,243.33
2018,3,28,7,15,635.5,48.0,0.3,13.05,195.5,367.4,293.2
2018,3,28,7,30,701.0,53.0,0.3,13.6,247.0,433.27,346.77
2018,3,28,7,45,743.5,57.0,0.3,14.15,299.5,489.12,390.36
2018,3,28,8,0,786.0,61.0,0.3,14.7,352.0,546.59,433.28
2018,3,28,8,15,814.5,64.5,0.25,15.25,403.5,595.91,467.89
2018,3,28,8,30,843.0,68.0,0.2,15.8,455.0,641.11,498.35
2018,3,28,8,45,863.0,70.5,0.2,16.3,502.5,682.72,524.41
2018,3,28,9,0,883.0,73.0,0.2,16.8,550.0,723.08,549.04
2018,3,28,9,15,899.0,74.5,0.2,17.25,593.5,757.79,569.46
2018,3,28,9,30,915.0,76.0,0.2,17.7,637.0,790.52,588.33
2018,3,28,9,45,927.5,76.5,0.15,18.1,675.0,817.16,602.32
2018,3,28,10,0,940.0,77.0,0.1,18.5,713.0,841.26,614.67
2018,3,28,10,15,948.5,78.5,0.1,18.8,745.0,860.46,624.79
2018,3,28,10,30,957.0,80.0,0.1,19.1,777.0,876.66,633.09
2018,3,28,10,45,962.5,81.0,0.1,19.4,801.5,886.71,637.59
2018,3,28,11,0,968.0,82.0,0.1,19.7,826.0,893.52,640.26
2018,3,28,11,15,972.0,82.5,0.15,19.9,843.0,895.26,640.91
2018,3,28,11,30,976.0,83.0,0.2,20.1,860.0,893.67,639.79
2018,3,28,11,45,977.5,83.0,0.2,20.3,868.5,886.18,634.29
2018,3,28,12,0,979.0,83.0,0.2,20.5,877.0,875.4,626.93
2018,3,28,12,15,979.0,83.0,0.25,20.6,877.5,860.18,618.05
2018,3,28,12,30,979.0,83.0,0.3,20.7,878.0,841.81,607.31
2018,3,28,12,45,977.0,83.0,0.3,20.8,870.5,818.87,592.81
2018,3,28,13,0,975.0,83.0,0.3,20.9,863.0,793.04,576.51
2018,3,28,13,15,971.5,82.5,0.3,20.9,847.5,762.9,557.61
2018,3,28,13,30,968.0,82.0,0.3,20.9,832.0,730.22,536.97
2018,3,28,13,45,961.5,82.0,0.35,20.9,809.0,693.71,513.11
2018,3,28,14,0,955.0,82.0,0.4,20.9,786.0,655.15,486.65
2018,3,28,14,15,947.0,81.0,0.4,20.9,755.5,612.97,456.28
2018,3,28,14,30,939.0,80.0,0.4,20.9,725.0,569.26,424.01
2018,3,28,14,45,927.5,78.5,0.4,20.95,688.0,522.08,388.24
2018,3,28,15,0,916.0,77.0,0.4,21.0,651.0,474.11,350.79
2018,3,28,15,15,901.5,75.0,0.4,21.0,608.5,423.94,310.65
2018,3,28,15,30,887.0,73.0,0.4,21.0,566.0,373.7,269.28
2018,3,28,15,45,867.0,71.0,0.4,20.85,519.0,322.0,226.01
2018,3,28,16,0,847.0,69.0,0.4,20.7,472.0,271.22,182.79
2018,3,28,16,15,817.5,66.5,0.45,20.0,421.0,215.14,136.32
2018,3,28,16,30,788.0,64.0,0.5,19.3,370.0,165.6,96.29
2018,3,28,16,45,740.0,61.0,0.5,18.6,316.0,116.58,61.07
2018,3,28,17,0,692.0,58.0,0.5,17.9,262.0,72.4,36.8
2018,3,28,17,15,616.5,53.0,0.65,17.3,208.5,35.31,25.66
2018,3,28,17,30,541.0,48.0,0.8,16.7,155.0,33.78,24.21
2018,3,28,17,45,457.5,39.5,0.95,16.05,111.5,29.11,19.74
2018,3,28,18,0,374.0,31.0,1.1,15.4,68.0,24.2,14.37
2018,3,28,18,15,223.0,20.0,1.1,15.2,38.5,16.39,0.0
2018,3,28,18,30,72.0,9.0,1.1,15.0,9.0,8.85,0.0
2018,3,28,18,45,36.0,4.5,1.15,14.8,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,5,45,22.0,3.0,1.05,14.0,2.5,0.0,0.0
2018,3,29,6,0,44.0,6.0,1.0,14.1,5.0,0.0,0.0
2018,3,29,6,15,198.0,18.0,0.85,14.55,32.0,75.52,0.0
2018,3,29,6,30,352.0,30.0,0.7,15.0,59.0,170.3,112.19
2018,3,29,6,45,457.0,38.0,0.55,15.5,104.0,237.18,179.95
2018,3,29,7,0,562.0,46.0,0.4,16.0,149.0,311.87,243.38
2018,3,29,7,15,638.5,51.0,0.35,16.75,203.0,375.19,295.88
2018,3,29,7,30,715.0,56.0,0.3,17.5,257.0,447.24,352.49
2018,3,29,7,45,757.5,60.0,0.25,18.3,310.5,503.87,394.81
2018,3,29,8,0,800.0,64.0,0.2,19.1,364.0,562.05,436.24
2018,3,29,8,15,829.0,67.5,0.2,19.9,416.5,612.27,470.63
2018,3,29,8,30,858.0,71.0,0.2,20.7,469.0,662.34,503.59
2018,3,29,8,45,878.5,73.5,0.15,21.5,517.5,700.75,525.36
2018,3,29,9,0,899.0,76.0,0.1,22.3,566.0,741.9,548.53
2018,3,29,9,15,915.0,78.0,0.1,22.25,610.5,777.55,569.93
2018,3,29,9,30,931.0,80.0,0.1,22.2,655.0,811.16,589.84
2018,3,29,9,45,942.5,81.0,0.1,22.15,693.5,837.82,605.15
2018,3,29,10,0,954.0,82.0,0.1,22.1,732.0,861.83,618.85
2018,3,29,10,15,946.0,90.0,0.1,22.3,758.5,874.68,624.95
2018,3,29,10,30,938.0,98.0,0.1,22.5,785.0,884.0,629.1
2018,3,29,10,45,949.0,97.0,0.15,22.7,811.5,896.17,635.95
2018,3,29,11,0,960.0,96.0,0.2,22.9,838.0,905.23,641.02
2018,3,29,11,15,971.5,93.0,0.2,22.85,857.5,909.4,642.98
2018,3,29,11,30,983.0,90.0,0.2,22.8,877.0,910.25,643.11
2018,3,29,11,45,979.5,92.5,0.2,22.7,883.5,901.03,637.3
2018,3,29,12,0,976.0,95.0,0.2,22.6,890.0,888.55,629.74
2018,3,29,12,15,872.0,146.0,0.25,22.4,856.5,842.99,602.62
2018,3,29,12,30,768.0,197.0,0.3,22.2,823.0,795.23,573.85
2018,3,29,12,45,749.0,203.0,0.3,22.0,809.5,767.8,556.48
2018,3,29,13,0,730.0,209.0,0.3,21.8,796.0,738.84,537.59
2018,3,29,13,15,730.0,204.0,0.3,21.65,781.5,711.56,519.92
2018,3,29,13,30,730.0,199.0,0.3,21.5,767.0,682.33,500.61
2018,3,29,13,45,773.5,172.0,0.3,21.4,758.5,658.53,485.3
2018,3,29,14,0,817.0,145.0,0.3,21.3,750.0,631.88,467.35
2018,3,29,14,15,873.5,118.0,0.3,21.25,741.5,606.37,449.42
2018,3,29,14,30,930.0,91.0,0.3,21.2,733.0,577.54,428.17
2018,3,29,14,45,928.5,86.0,0.3,21.15,699.0,532.27,394.08
2018,3,29,15,0,927.0,81.0,0.3,21.1,665.0,485.4,357.85
2018,3,29,15,15,911.5,79.0,0.3,21.1,621.5,434.24,317.29
2018,3,29,15,30,896.0,77.0,0.3,21.1,578.0,383.1,275.54
2018,3,29,15,45,877.5,75.0,0.3,20.8,531.0,331.3,232.55
2018,3,29,16,0,859.0,73.0,0.3,20.5,484.0,276.21,186.3
2018,3,29,16,15,827.5,70.5,0.35,19.8,432.0,223.13,142.3
2018,3,29,16,30,796.0,68.0,0.4,19.1,380.0,172.71,101.62
2018,3,29,16,45,752.0,65.0,0.4,18.35,326.5,123.55,65.96
2018,3,29,17,0,708.0,62.0,0.4,17.6,273.0,78.87,40.85
2018,3,29,17,15,631.5,56.5,0.5,16.85,218.0,38.01,28.1
2018,3,29,17,30,555.0,51.0,0.6,16.1,163.0,36.23,26.46
2018,3,29,17,45,439.0,42.0,0.75,15.35,114.5,31.21,21.69
2018,3,29,18,0,323.0,33.0,0.9,14.6,66.0,25.94,16.06
2018,3,29,18,15,194.5,21.5,0.95,14.4,38.0,17.74,0.0
2018,3,29,18,30,66.0,10.0,1.0,14.2,10.0,9.83,0.0
2018,3,29,18,45,33.0,5.0,1.0,14.0,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,12.8,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,12.8,5.0,0.0,0.0
2018,3,30,6,15,118.0,18.5,0.9,13.15,27.5,53.19,0.0
2018,3,30,6,30,207.0,32.0,0.8,13.5,50.0,126.22,86.73
2018,3,30,6,45,308.5,43.5,0.7,13.8,91.0,186.29,143.72
2018,3,30,7,0,410.0,55.0,0.6,14.1,132.0,258.28,205.32
2018,3,30,7,15,448.0,67.5,0.5,14.75,175.5,308.38,247.72
2018,3,30,7,30,486.0,80.0,0.4,15.4,219.0,360.86,290.01
2018,3,30,7,45,503.5,94.0,0.3,16.0,262.5,405.45,324.08
2018,3,30,8,0,521.0,108.0,0.2,16.6,306.0,446.99,354.3
2018,3,30,8,15,489.0,132.5,0.2,16.85,338.5,471.9,371.45
2018,3,30,8,30,457.0,157.0,0.2,17.1,371.0,492.81,385.1
2018,3,30,8,45,455.0,176.5,0.2,17.35,408.0,525.48,407.31
2018,3,30,9,0,453.0,196.0,0.2,17.6,445.0,556.42,427.6
2018,3,30,9,15,605.5,165.0,0.2,18.0,525.5,650.54,494.73
2018,3,30,9,30,758.0,134.0,0.2,18.4,606.0,747.08,559.12
2018,3,30,9,45,850.0,112.5,0.2,18.8,671.5,807.01,595.17
2018,3,30,10,0,942.0,91.0,0.2,19.2,737.0,865.77,630.12
2018,3,30,10,15,904.5,110.5,0.2,19.4,753.0,866.27,627.87
2018,3,30,10,30,867.0,130.0,0.2,19.6,769.0,866.57,626.59
2018,3,30,10,45,763.0,180.5,0.2,19.75,756.0,837.84,607.03
2018,3,30,11,0,659.0,231.0,0.2,19.9,743.0,801.61,581.7
2018,3,30,11,15,628.0,251.5,0.2,19.95,747.5,792.57,574.81
2018,3,30,11,30,597.0,272.0,0.2,20.0,752.0,780.26,565.45
2018,3,30,11,45,541.0,296.5,0.2,20.0,735.0,750.65,544.52
2018,3,30,12,0,485.0,321.0,0.2,20.0,718.0,719.7,522.87
2018,3,30,12,15,467.5,328.0,0.2,19.95,711.0,701.81,510.89
2018,3,30,12,30,450.0,335.0,0.2,19.9,704.0,682.82,497.95
2018,3,30,12,45,411.0,346.5,0.2,19.8,681.0,650.9,475.99
2018,3,30,13,0,372.0,358.0,0.2,19.7,658.0,618.94,454.0
2018,3,30,13,15,435.5,327.0,0.2,19.85,672.0,621.32,457.07
2018,3,30,13,30,499.0,296.0,0.2,20.0,686.0,618.93,456.2
2018,3,30,13,45,473.0,295.5,0.2,20.1,657.0,582.11,430.15
2018,3,30,14,0,447.0,295.0,0.2,20.2,628.0,545.9,404.62
2018,3,30,14,15,433.0,287.5,0.25,20.25,599.5,511.09,380.44
2018,3,30,14,30,419.0,280.0,0.3,20.3,571.0,476.55,355.94
2018,3,30,14,45,420.5,263.5,0.3,20.3,542.5,442.01,330.69
2018,3,30,15,0,422.0,247.0,0.3,20.3,514.0,406.8,304.31
2018,3,30,15,15,388.0,237.0,0.3,20.3,470.0,365.68,273.15
2018,3,30,15,30,354.0,227.0,0.3,20.3,426.0,324.19,241.43
2018,3,30,15,45,378.0,200.5,0.35,19.75,397.0,289.32,213.85
2018,3,30,16,0,402.0,174.0,0.4,19.2,368.0,247.85,180.06
2018,3,30,16,15,380.5,157.5,0.45,18.6,325.5,206.9,147.52
2018,3,30,16,30,359.0,141.0,0.5,18.0,283.0,168.03,116.98
2018,3,30,16,45,312.0,126.0,0.5,17.4,237.0,134.62,93.17
2018,3,30,17,0,265.0,111.0,0.5,16.8,191.0,101.44,71.68
2018,3,30,17,15,221.5,93.0,0.6,16.05,151.0,72.13,58.2
2018,3,30,17,30,178.0,75.0,0.7,15.3,111.0,59.25,46.8
2018,3,30,17,45,138.5,56.5,0.75,14.55,79.5,45.5,34.27
2018,3,30,18,0,99.0,38.0,0.8,13.8,48.0,31.24,20.72
2018,3,30,18,15,62.0,22.5,0.85,13.5,27.5,18.83,0.0
2018,3,30,18,30,25.0,7.0,0.9,13.2,7.0,6.88,0.0
2018,3,30,18,45,12.5,3.5,0.9,12.9,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,5,45,13.5,2.5,1.25,10.35,2.5,0.0,0.0
2018,3,31,6,0,27.0,5.0,1.2,10.4,5.0,4.91,0.0
2018,3,31,6,15,92.5,19.0,1.15,10.65,26.5,58.0,0.0
2018,3,31,6,30,158.0,33.0,1.1,10.9,48.0,110.89,78.85
2018,3,31,6,45,220.0,48.5,1.0,11.2,83.5,158.95,124.64
2018,3,31,7,0,282.0,64.0,0.9,11.5,119.0,212.87,172.09
2018,3,31,7,15,301.0,82.0,0.8,12.2,156.0,254.11,207.72
2018,3,31,7,30,320.0,100.0,0.7,12.9,193.0,296.26,242.49
2018,3,31,7,45,272.5,125.0,0.65,13.65,215.0,301.79,246.21
2018,3,31,8,0,225.0,150.0,0.6,14.4,237.0,310.33,251.47
2018,3,31,8,15,308.5,159.5,0.55,14.7,296.0,380.51,306.57
2018,3,31,8,30,392.0,169.0,0.5,15.0,355.0,464.22,369.37
2018,3,31,8,45,508.0,159.5,0.5,15.3,425.5,545.95,429.85
2018,3,31,9,0,624.0,150.0,0.5,15.6,496.0,636.83,494.78
2018,3,31,9,15,751.0,123.5,0.5,16.05,572.0,718.21,550.3
2018,3,31,9,30,878.0,97.0,0.5,16.5,648.0,796.35,600.02
2018,3,31,9,45,905.0,93.5,0.5,17.0,690.5,829.26,618.28
2018,3,31,10,0,932.0,90.0,0.5,17.5,733.0,860.25,635.71
2018,3,31,10,15,934.5,92.5,0.5,17.7,761.5,875.23,643.36
2018,3,31,10,30,937.0,95.0,0.5,17.9,790.0,887.12,649.32
2018,3,31,10,45,872.5,128.5,0.5,18.15,791.5,875.96,640.48
2018,3,31,11,0,808.0,162.0,0.5,18.4,793.0,856.34,626.67
2018,3,31,11,15,706.0,213.5,0.5,18.4,773.0,822.31,604.04
2018,3,31,11,30,604.0,265.0,0.5,18.4,753.0,782.16,574.89
2018,3,31,11,45,569.0,287.0,0.5,18.4,750.5,766.24,563.47
2018,3,31,12,0,534.0,309.0,0.5,18.4,748.0,749.56,551.19
2018,3,31,12,15,546.5,304.5,0.5,18.25,754.0,743.83,547.92
2018,3,31,12,30,559.0,300.0,0.5,18.1,760.0,735.97,543.06
2018,3,31,12,45,570.0,291.5,0.55,17.9,757.0,720.96,534.32
2018,3,31,13,0,581.0,283.0,0.6,17.7,754.0,703.86,524.09
2018,3,31,13,15,560.0,284.0,0.6,17.65,731.0,670.85,501.24
2018,3,31,13,30,539.0,285.0,0.6,17.6,708.0,637.46,478.05
2018,3,31,13,45,584.0,256.0,0.65,17.5,702.5,619.0,466.86
2018,3,31,14,0,629.0,227.0,0.7,17.4,697.0,596.38,452.01
2018,3,31,14,15,692.0,189.5,0.7,17.25,688.0,571.68,434.88
2018,3,31,14,30,755.0,152.0,0.7,17.1,679.0,541.08,412.6
2018,3,31,14,45,752.0,142.5,0.7,17.0,644.5,497.28,379.12
2018,3,31,15,0,749.0,133.0,0.7,16.9,610.0,452.48,343.99
2018,3,31,15,15,754.0,119.5,0.7,16.9,572.5,406.51,306.69
2018,3,31,15,30,759.0,106.0,0.7,16.9,535.0,362.07,269.26
2018,3,31,15,45,770.0,91.5,0.65,16.4,495.5,314.32,228.27
2018,3,31,16,0,781.0,77.0,0.6,15.9,456.0,264.86,184.85
2018,3,31,16,15,748.0,75.5,0.6,15.4,407.5,216.13,143.22
2018,3,31,16,30,715.0,74.0,0.6,14.9,359.0,170.29,105.17
2018,3,31,16,45,669.0,69.5,0.6,14.45,307.0,120.24,67.3
2018,3,31,17,0,623.0,65.0,0.6,14.0,255.0,77.88,41.52
2018,3,31,17,15,557.0,58.5,0.65,13.25,204.5,39.23,29.66
2018,3,31,17,30,491.0,52.0,0.7,12.5,154.0,36.66,27.31
2018,3,31,17,45,392.5,43.5,0.7,11.8,110.5,32.16,22.96
2018,3,31,18,0,294.0,35.0,0.7,11.1,67.0,27.47,17.93
2018,3,31,18,15,172.0,21.5,0.75,10.8,38.0,16.87,0.56
2018,3,31,18,30,50.0,8.0,0.8,10.5,9.0,7.86,0.0
2018,3,31,18,45,25.0,4.0,0.8,10.25,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,5,45,22.5,4.0,1.25,9.2,4.0,0.0,0.0
2018,4,1,6,0,45.0,8.0,1.2,9.4,8.0,19.61,0.0
2018,4,1,6,15,176.0,22.0,1.05,9.95,37.0,88.66,0.0
2018,4,1,6,30,307.0,36.0,0.9,10.5,66.0,166.44,121.53
2018,4,1,6,45,417.5,45.0,0.8,11.05,112.5,235.51,185.02
2018,4,1,7,0,528.0,54.0,0.7,11.6,159.0,313.77,252.05
2018,4,1,7,15,596.5,60.0,0.65,12.05,211.0,376.93,305.39
2018,4,1,7,30,665.0,66.0,0.6,12.5,263.0,444.74,360.1
2018,4,1,7,45,711.5,70.0,0.6,13.0,316.5,499.3,402.73
2018,4,1,8,0,758.0,74.0,0.6,13.5,370.0,558.7,447.26
2018,4,1,8,15,788.0,77.5,0.6,14.0,421.5,608.34,482.84
2018,4,1,8,30,818.0,81.0,0.6,14.5,473.0,657.94,517.2
2018,4,1,8,45,840.5,83.5,0.55,14.95,521.0,700.69,543.69
2018,4,1,9,0,863.0,86.0,0.5,15.4,569.0,742.3,568.74
2018,4,1,9,15,880.5,88.0,0.55,15.75,613.0,773.87,588.24
2018,4,1,9,30,898.0,90.0,0.6,16.1,657.0,807.81,609.33
2018,4,1,9,45,911.0,91.0,0.6,16.45,695.5,834.9,624.75
2018,4,1,10,0,924.0,92.0,0.6,16.8,734.0,859.5,638.51
2018,4,1,10,15,931.5,94.0,0.6,17.0,765.0,877.92,648.59
2018,4,1,10,30,939.0,96.0,0.6,17.2,796.0,893.36,656.85
2018,4,1,10,45,943.5,97.5,0.65,17.35,819.5,902.64,662.37
2018,4,1,11,0,948.0,99.0,0.7,17.5,843.0,908.73,666.04
2018,4,1,11,15,951.0,100.0,0.7,17.55,859.5,909.8,665.92
2018,4,1,11,30,954.0,101.0,0.7,17.6,876.0,907.6,663.9
2018,4,1,11,45,954.5,102.0,0.75,17.65,884.0,900.07,659.58
2018,4,1,12,0,955.0,103.0,0.8,17.7,892.0,889.33,653.35
2018,4,1,12,15,946.0,107.0,0.8,17.6,889.0,870.78,641.59
2018,4,1,12,30,937.0,111.0,0.8,17.5,886.0,849.41,628.13
2018,4,1,12,45,845.0,156.0,0.85,17.45,850.0,802.66,598.5
2018,4,1,13,0,753.0,201.0,0.9,17.4,814.0,755.13,566.61
2018,4,1,13,15,759.5,193.5,0.9,17.25,802.0,729.45,549.74
2018,4,1,13,30,766.0,186.0,0.9,17.1,790.0,701.42,530.64
2018,4,1,13,45,845.5,142.5,0.95,16.95,792.0,686.06,521.92
2018,4,1,14,0,925.0,99.0,1.0,16.8,794.0,664.37,507.87
2018,4,1,14,15,868.5,116.0,1.0,16.55,748.0,609.53,467.36
2018,4,1,14,30,812.0,133.0,1.0,16.3,702.0,558.76,429.21
2018,4,1,14,45,843.0,114.0,1.0,16.05,678.0,520.96,400.21
2018,4,1,15,0,874.0,95.0,1.0,15.8,654.0,482.43,369.16
2018,4,1,15,15,861.0,92.0,1.0,15.8,612.5,430.05,326.29
2018,4,1,15,30,848.0,89.0,1.0,15.8,571.0,380.85,284.66
2018,4,1,15,45,826.0,85.5,1.0,15.1,523.0,328.58,240.42
2018,4,1,16,0,804.0,82.0,1.0,14.4,475.0,277.61,196.33
2018,4,1,16,15,776.0,78.0,1.0,13.95,424.5,226.46,151.99
2018,4,1,16,30,748.0,74.0,1.0,13.5,374.0,177.68,110.74
2018,4,1,16,45,706.5,69.0,1.0,13.1,321.5,129.17,73.42
2018,4,1,17,0,665.0,64.0,1.0,12.7,269.0,81.32,42.64
2018,4,1,17,15,592.5,58.5,1.0,12.15,215.5,40.55,30.97
2018,4,1,17,30,520.0,53.0,1.0,11.6,162.0,37.36,28.04
2018,4,1,17,45,421.5,45.0,1.0,11.05,117.5,33.36,24.13
2018,4,1,18,0,323.0,37.0,1.0,10.5,73.0,29.25,19.61
2018,4,1,18,15,191.5,23.0,1.0,10.2,41.5,18.64,3.12
2018,4,1,18,30,60.0,9.0,1.0,9.9,10.0,8.85,0.0
2018,4,1,18,45,30.0,4.5,1.0,9.6,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,0.8,8.5,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,0.8,8.6,5.0,6.24,0.0
2018,4,2,6,15,19.0,19.5,0.85,8.75,21.0,27.12,0.0
2018,4,2,6,30,33.0,34.0,0.9,8.9,37.0,49.86,34.68
2018,4,2,6,45,34.5,49.5,0.9,9.1,54.5,67.92,51.99
2018,4,2,7,0,36.0,65.0,0.9,9.3,72.0,85.89,68.32
2018,4,2,7,15,100.0,88.0,0.9,9.65,116.0,150.09,123.7
2018,4,2,7,30,164.0,111.0,0.9,10.0,160.0,213.52,177.48
2018,4,2,7,45,306.5,120.0,0.9,10.35,233.5,317.41,263.81
2018,4,2,8,0,449.0,129.0,0.9,10.7,307.0,433.64,356.53
2018,4,2,8,15,590.5,117.0,0.9,11.1,383.0,530.32,431.14
2018,4,2,8,30,732.0,105.0,0.9,11.5,459.0,632.28,507.14
2018,4,2,8,45,758.0,108.5,0.85,11.95,506.5,675.87,536.01
2018,4,2,9,0,784.0,112.0,0.8,12.4,554.0,716.18,561.22
2018,4,2,9,15,814.5,109.5,0.8,12.8,599.5,755.07,585.7
2018,4,2,9,30,845.0,107.0,0.8,13.2,645.0,792.75,608.96
2018,4,2,9,45,873.5,101.5,0.8,13.55,685.5,819.69,624.7
2018,4,2,10,0,902.0,96.0,0.8,13.9,726.0,849.3,642.26
2018,4,2,10,15,910.0,98.5,0.75,14.3,757.5,868.33,651.58
2018,4,2,10,30,918.0,101.0,0.7,14.7,789.0,884.45,659.06
2018,4,2,10,45,922.5,103.0,0.7,15.05,813.0,894.05,663.39
2018,4,2,11,0,927.0,105.0,0.7,15.4,837.0,900.51,665.89
2018,4,2,11,15,932.0,105.0,0.7,15.65,853.5,902.16,665.65
2018,4,2,11,30,937.0,105.0,0.7,15.9,870.0,900.62,663.56
2018,4,2,11,45,940.0,105.5,0.7,16.1,879.5,894.71,658.93
2018,4,2,12,0,943.0,106.0,0.7,16.3,889.0,885.61,652.42
2018,4,2,12,15,944.0,106.0,0.7,16.45,890.0,871.23,642.75
2018,4,2,12,30,945.0,106.0,0.7,16.6,891.0,853.81,631.24
2018,4,2,12,45,944.0,105.5,0.7,16.7,884.0,831.39,616.66
2018,4,2,13,0,943.0,105.0,0.7,16.8,877.0,806.16,600.29
2018,4,2,13,15,937.5,105.0,0.7,16.8,860.5,775.49,580.49
2018,4,2,13,30,932.0,105.0,0.7,16.8,844.0,742.51,559.08
2018,4,2,13,45,934.5,100.0,0.65,16.8,823.0,707.9,534.69
2018,4,2,14,0,937.0,95.0,0.6,16.8,802.0,670.81,507.62
2018,4,2,14,15,899.5,105.0,0.6,16.65,762.0,622.0,472.16
2018,4,2,14,30,862.0,115.0,0.6,16.5,722.0,571.48,434.83
2018,4,2,14,45,868.0,105.5,0.6,16.35,690.0,528.08,401.93
2018,4,2,15,0,874.0,96.0,0.6,16.2,658.0,485.9,368.57
2018,4,2,15,15,870.5,90.5,0.6,16.2,619.5,438.63,330.05
2018,4,2,15,30,867.0,85.0,0.6,16.2,581.0,390.39,289.58
2018,4,2,15,45,843.5,84.0,0.55,16.05,533.5,335.15,242.94
2018,4,2,16,0,820.0,83.0,0.5,15.9,486.0,285.09,199.6
2018,4,2,16,15,788.5,80.5,0.5,15.5,435.0,233.65,155.75
2018,4,2,16,30,757.0,78.0,0.5,15.1,384.0,184.95,115.17
2018,4,2,16,45,714.5,73.5,0.5,14.65,331.0,132.68,75.11
2018,4,2,17,0,672.0,69.0,0.5,14.2,278.0,87.94,46.95
2018,4,2,17,15,611.0,63.0,0.55,13.55,226.0,46.29,35.92
2018,4,2,17,30,550.0,57.0,0.6,12.9,174.0,40.73,30.92
2018,4,2,17,45,445.5,48.0,0.65,12.25,126.0,35.98,26.37
2018,4,2,18,0,341.0,39.0,0.7,11.6,78.0,31.04,21.17
2018,4,2,18,15,206.0,25.0,0.8,11.25,45.0,20.51,5.6
2018,4,2,18,30,71.0,11.0,0.9,10.9,12.0,10.81,0.0
2018,4,2,18,45,35.5,5.5,0.95,10.6,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,5,45,12.0,4.0,1.05,9.0,4.0,0.0,0.0
2018,4,3,6,0,24.0,8.0,1.0,9.1,8.0,14.33,0.0
2018,4,3,6,15,119.5,24.5,0.9,9.45,36.0,77.37,23.07
2018,4,3,6,30,215.0,41.0,0.8,9.8,64.0,143.04,107.66
2018,4,3,6,45,364.0,51.0,0.7,10.15,116.0,223.81,177.98
2018,4,3,7,0,513.0,61.0,0.6,10.5,168.0,319.52,258.53
2018,4,3,7,15,577.0,68.5,0.55,10.8,220.0,382.31,311.14
2018,4,3,7,30,641.0,76.0,0.5,11.1,272.0,449.29,364.99
2018,4,3,7,45,684.0,81.0,0.45,11.45,324.5,505.0,407.84
2018,4,3,8,0,727.0,86.0,0.4,11.8,377.0,562.4,450.2
2018,4,3,8,15,758.0,90.0,0.4,12.3,428.0,612.09,485.54
2018,4,3,8,30,789.0,94.0,0.4,12.8,479.0,659.55,518.24
2018,4,3,8,45,802.5,99.0,0.4,13.25,523.5,697.83,542.44
2018,4,3,9,0,816.0,104.0,0.4,13.7,568.0,734.5,564.94
2018,4,3,9,15,843.0,103.5,0.4,14.05,614.5,773.68,588.99
2018,4,3,9,30,870.0,103.0,0.4,14.4,661.0,811.44,611.66
2018,4,3,9,45,884.5,103.5,0.4,14.75,698.5,834.13,624.02
2018,4,3,10,0,899.0,104.0,0.4,15.1,736.0,858.87,637.92
2018,4,3,10,15,908.0,105.0,0.4,15.35,767.0,876.98,647.64
2018,4,3,10,30,917.0,106.0,0.4,15.6,798.0,892.23,655.64
2018,4,3,10,45,923.5,106.5,0.4,15.8,821.5,901.85,660.26
2018,4,3,11,0,930.0,107.0,0.4,16.0,845.0,908.38,663.08
2018,4,3,11,15,933.5,108.0,0.4,16.15,861.0,909.71,662.88
2018,4,3,11,30,937.0,109.0,0.4,16.3,877.0,907.84,660.84
2018,4,3,11,45,857.0,152.5,0.4,16.5,860.5,878.39,641.19
2018,4,3,12,0,777.0,196.0,0.4,16.7,844.0,844.94,619.37
2018,4,3,12,15,709.0,232.5,0.4,16.7,824.0,811.3,596.68
2018,4,3,12,30,641.0,269.0,0.4,16.7,804.0,776.61,572.16
2018,4,3,12,45,659.5,256.0,0.4,16.75,802.0,761.55,562.83
2018,4,3,13,0,678.0,243.0,0.4,16.8,800.0,743.81,551.31
2018,4,3,13,15,681.0,235.5,0.45,16.7,786.0,717.37,534.55
2018,4,3,13,30,684.0,228.0,0.5,16.6,772.0,689.01,516.22
2018,4,3,13,45,701.0,210.5,0.5,16.5,754.5,658.65,495.77
2018,4,3,14,0,718.0,193.0,0.5,16.4,737.0,625.62,472.97
2018,4,3,14,15,746.0,170.5,0.5,16.2,716.0,591.74,449.24
2018,4,3,14,30,774.0,148.0,0.5,16.0,695.0,554.4,422.17
2018,4,3,14,45,784.0,135.0,0.5,15.85,665.0,515.67,392.76
2018,4,3,15,0,794.0,122.0,0.5,15.7,635.0,472.39,359.0
2018,4,3,15,15,779.5,117.0,0.5,15.7,593.5,424.26,320.35
2018,4,3,15,30,765.0,112.0,0.5,15.7,552.0,376.39,280.83
2018,4,3,15,45,746.5,108.5,0.5,15.1,508.5,325.75,238.83
2018,4,3,16,0,728.0,105.0,0.5,14.5,465.0,279.22,199.1
2018,4,3,16,15,705.0,100.0,0.5,14.0,419.0,231.7,158.41
2018,4,3,16,30,682.0,95.0,0.5,13.5,373.0,186.11,120.1
2018,4,3,16,45,639.5,89.0,0.55,13.0,321.5,139.61,84.41
2018,4,3,17,0,597.0,83.0,0.6,12.5,270.0,97.49,57.2
2018,4,3,17,15,534.0,74.5,0.6,11.9,219.0,57.55,46.23
2018,4,3,17,30,471.0,66.0,0.6,11.3,168.0,48.75,38.33
2018,4,3,17,45,375.5,55.0,0.6,10.7,122.5,41.33,31.34
2018,4,3,18,0,280.0,44.0,0.6,10.1,77.0,34.08,24.06
2018,4,3,18,15,167.0,28.0,0.65,9.9,45.0,22.16,7.98
2018,4,3,18,30,54.0,12.0,0.7,9.7,13.0,11.8,0.0
2018,4,3,18,45,27.0,6.0,0.7,9.55,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,0.95,8.75,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,0.9,8.9,4.0,3.93,0.0
2018,4,4,6,15,0.0,14.0,0.8,9.4,14.0,13.51,1.43
2018,4,4,6,30,0.0,24.0,0.7,9.9,24.0,23.17,13.61
2018,4,4,6,45,0.0,40.0,0.65,10.4,40.0,39.0,27.69
2018,4,4,7,0,0.0,56.0,0.6,10.9,56.0,55.3,41.99
2018,4,4,7,15,1.0,74.0,0.55,11.4,74.5,74.15,58.2
2018,4,4,7,30,2.0,92.0,0.5,11.9,93.0,92.92,73.98
2018,4,4,7,45,30.5,122.5,0.5,12.35,135.0,146.78,119.14
2018,4,4,8,0,59.0,153.0,0.5,12.8,177.0,198.47,161.25
2018,4,4,8,15,104.0,184.0,0.45,13.45,232.5,270.76,218.61
2018,4,4,8,30,149.0,215.0,0.4,14.1,288.0,338.2,270.06
2018,4,4,8,45,126.5,232.5,0.35,14.75,299.0,343.52,271.3
2018,4,4,9,0,104.0,250.0,0.3,15.4,310.0,339.12,265.71
2018,4,4,9,15,112.0,270.5,0.3,15.7,339.0,376.05,292.5
2018,4,4,9,30,120.0,291.0,0.3,16.0,368.0,404.8,312.49
2018,4,4,9,45,212.5,304.5,0.3,16.35,451.0,494.46,378.68
2018,4,4,10,0,305.0,318.0,0.3,16.7,534.0,594.08,448.67
2018,4,4,10,15,262.5,341.5,0.3,16.75,533.0,584.13,438.29
2018,4,4,10,30,220.0,365.0,0.3,16.8,532.0,565.1,423.19
2018,4,4,10,45,239.5,372.5,0.3,16.85,559.5,587.97,439.11
2018,4,4,11,0,259.0,380.0,0.3,16.9,587.0,615.96,457.8
2018,4,4,11,15,283.5,382.5,0.35,16.8,613.0,635.64,471.84
