Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,11,30,308.0,385.0,0.4,16.7,639.0,654.11,485.16
2018,4,4,11,45,327.0,383.5,0.4,16.6,655.5,662.51,490.96
2018,4,4,12,0,346.0,382.0,0.4,16.5,672.0,669.42,495.9
2018,4,4,12,15,310.5,393.5,0.4,16.2,653.5,643.02,477.21
2018,4,4,12,30,275.0,405.0,0.4,15.9,635.0,616.54,458.79
2018,4,4,12,45,309.0,391.0,0.4,15.65,647.5,619.82,462.64
2018,4,4,13,0,343.0,377.0,0.4,15.4,660.0,620.88,464.51
2018,4,4,13,15,319.0,377.0,0.4,15.1,636.5,590.63,443.42
2018,4,4,13,30,295.0,377.0,0.4,14.8,613.0,560.85,422.85
2018,4,4,13,45,280.0,365.5,0.4,14.5,584.5,527.2,399.61
2018,4,4,14,0,265.0,354.0,0.4,14.2,556.0,494.08,376.45
2018,4,4,14,15,199.5,342.5,0.4,14.15,491.0,434.46,332.7
2018,4,4,14,30,134.0,331.0,0.4,14.1,426.0,377.59,290.69
2018,4,4,14,45,145.0,312.0,0.35,14.05,410.0,357.97,276.46
2018,4,4,15,0,156.0,293.0,0.3,14.0,394.0,337.34,260.84
2018,4,4,15,15,206.5,270.0,0.3,14.0,394.5,328.63,253.9
2018,4,4,15,30,257.0,247.0,0.3,14.0,395.0,311.12,239.32
2018,4,4,15,45,174.0,223.0,0.35,13.8,319.5,253.46,195.79
2018,4,4,16,0,91.0,199.0,0.4,13.6,244.0,204.12,159.19
2018,4,4,16,15,61.0,164.0,0.4,13.3,193.0,161.81,126.59
2018,4,4,16,30,31.0,129.0,0.4,13.0,142.0,122.81,96.37
2018,4,4,16,45,89.0,125.0,0.4,12.65,155.0,118.29,90.66
2018,4,4,17,0,147.0,121.0,0.4,12.3,168.0,111.02,83.67
2018,4,4,17,15,157.0,100.5,0.4,11.9,142.5,84.7,65.43
2018,4,4,17,30,167.0,80.0,0.4,11.5,117.0,62.86,50.85
2018,4,4,17,45,133.0,61.0,0.45,11.1,85.5,48.9,38.02
2018,4,4,18,0,99.0,42.0,0.5,10.7,54.0,34.39,24.36
2018,4,4,18,15,62.5,26.0,0.5,10.55,32.5,21.7,8.76
2018,4,4,18,30,26.0,10.0,0.5,10.4,11.0,9.83,0.0
2018,4,4,18,45,13.0,5.0,0.5,10.25,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.55,8.25,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.5,8.4,6.0,8.12,0.0
2018,4,5,6,15,4.0,13.5,0.45,8.8,13.5,14.43,3.23
2018,4,5,6,30,0.0,21.0,0.4,9.2,21.0,20.26,11.36
2018,4,5,6,45,0.0,31.5,0.4,9.6,31.5,30.41,20.53
2018,4,5,7,0,0.0,42.0,0.4,10.0,42.0,40.56,29.55
2018,4,5,7,15,0.0,42.5,0.4,10.5,42.5,41.04,30.03
2018,4,5,7,30,0.0,43.0,0.4,11.0,43.0,41.52,30.4
2018,4,5,7,45,0.0,38.5,0.35,11.45,38.5,37.17,26.54
2018,4,5,8,0,0.0,34.0,0.3,11.9,34.0,32.83,22.69
2018,4,5,8,15,0.0,41.5,0.3,12.2,41.5,40.09,28.77
2018,4,5,8,30,0.0,49.0,0.3,12.5,49.0,47.35,34.77
2018,4,5,8,45,0.0,63.0,0.3,12.85,63.0,60.91,45.97
2018,4,5,9,0,0.0,77.0,0.3,13.2,77.0,74.48,57.01
2018,4,5,9,15,1.5,115.5,0.3,13.2,116.5,113.52,88.91
2018,4,5,9,30,3.0,154.0,0.3,13.2,156.0,153.16,120.54
2018,4,5,9,45,2.0,148.0,0.3,13.25,149.5,146.15,114.38
2018,4,5,10,0,1.0,142.0,0.3,13.3,143.0,139.22,108.58
2018,4,5,10,15,0.5,123.0,0.3,13.1,123.5,119.94,93.01
2018,4,5,10,30,0.0,104.0,0.3,12.9,104.0,100.85,77.57
2018,4,5,10,45,5.5,160.0,0.3,12.7,164.5,160.56,125.75
2018,4,5,11,0,11.0,216.0,0.3,12.5,225.0,220.45,172.57
2018,4,5,11,15,12.0,227.5,0.3,12.3,237.5,232.34,181.35
2018,4,5,11,30,13.0,239.0,0.3,12.1,250.0,244.1,190.37
2018,4,5,11,45,8.0,192.0,0.35,11.9,199.0,193.39,150.93
2018,4,5,12,0,3.0,145.0,0.4,11.7,148.0,143.17,111.46
2018,4,5,12,15,2.5,144.0,0.35,11.45,146.5,141.66,110.51
2018,4,5,12,30,2.0,143.0,0.3,11.2,145.0,140.16,109.36
2018,4,5,12,45,1.0,127.5,0.3,11.0,128.5,124.26,96.68
2018,4,5,13,0,0.0,112.0,0.3,10.8,112.0,108.46,84.05
2018,4,5,13,15,0.0,107.5,0.3,10.75,107.5,104.09,80.63
2018,4,5,13,30,0.0,103.0,0.3,10.7,103.0,99.72,77.19
2018,4,5,13,45,0.0,100.0,0.3,10.65,100.0,96.82,74.93
2018,4,5,14,0,0.0,97.0,0.3,10.6,97.0,93.92,72.68
2018,4,5,14,15,0.0,105.0,0.3,10.55,105.0,101.57,79.1
2018,4,5,14,30,0.0,113.0,0.3,10.5,113.0,109.18,85.46
2018,4,5,14,45,0.0,99.0,0.3,10.5,99.0,95.78,74.6
2018,4,5,15,0,0.0,85.0,0.3,10.5,85.0,82.26,63.64
2018,4,5,15,15,0.0,91.5,0.3,10.5,91.5,88.55,69.09
2018,4,5,15,30,0.0,98.0,0.3,10.5,98.0,94.67,74.35
2018,4,5,15,45,0.5,101.5,0.3,10.35,102.0,97.99,77.36
2018,4,5,16,0,1.0,105.0,0.3,10.2,106.0,101.12,80.24
2018,4,5,16,15,0.5,98.5,0.3,10.05,99.0,94.64,75.13
2018,4,5,16,30,0.0,92.0,0.3,9.9,92.0,88.17,70.01
2018,4,5,16,45,0.0,81.0,0.35,9.8,81.0,77.71,61.4
2018,4,5,17,0,0.0,70.0,0.4,9.7,70.0,67.27,52.66
2018,4,5,17,15,0.0,59.5,0.4,9.6,59.5,57.28,44.12
2018,4,5,17,30,0.0,49.0,0.4,9.5,49.0,47.3,37.36
2018,4,5,17,45,0.0,36.5,0.4,9.4,36.5,35.25,26.16
2018,4,5,18,0,0.0,24.0,0.4,9.3,24.0,23.16,14.78
2018,4,5,18,15,0.5,15.0,0.4,9.25,15.0,14.47,4.61
2018,4,5,18,30,1.0,6.0,0.4,9.2,6.0,5.9,0.0
2018,4,5,18,45,0.5,3.0,0.45,9.1,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.75,9.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.8,9.4,3.0,2.95,0.0
2018,4,6,6,15,0.0,6.0,0.75,9.55,6.0,5.78,0.0
2018,4,6,6,30,0.0,9.0,0.7,9.7,9.0,8.67,1.65
2018,4,6,6,45,0.0,12.5,0.7,9.85,12.5,12.05,4.74
2018,4,6,7,0,0.0,16.0,0.7,10.0,16.0,15.43,7.79
2018,4,6,7,15,0.0,20.0,0.7,10.15,20.0,19.29,11.2
2018,4,6,7,30,0.0,24.0,0.7,10.3,24.0,23.16,14.56
2018,4,6,7,45,0.0,21.5,0.7,10.45,21.5,20.75,12.41
2018,4,6,8,0,0.0,19.0,0.7,10.6,19.0,18.34,10.27
2018,4,6,8,15,0.0,21.5,0.7,10.7,21.5,20.75,12.3
2018,4,6,8,30,0.0,24.0,0.7,10.8,24.0,23.18,14.31
2018,4,6,8,45,0.0,28.0,0.7,10.9,28.0,27.05,17.55
2018,4,6,9,0,0.0,32.0,0.7,11.0,32.0,30.92,20.77
2018,4,6,9,15,0.0,44.5,0.7,11.15,44.5,43.02,30.93
2018,4,6,9,30,0.0,57.0,0.7,11.3,57.0,55.13,40.98
2018,4,6,9,45,0.0,67.5,0.7,11.4,67.5,65.32,49.33
2018,4,6,10,0,0.0,78.0,0.7,11.5,78.0,75.51,57.64
2018,4,6,10,15,0.0,97.0,0.7,11.65,97.0,93.98,72.69
2018,4,6,10,30,0.0,116.0,0.7,11.8,116.0,112.61,87.7
2018,4,6,10,45,0.0,99.5,0.7,12.0,99.5,96.45,74.3
2018,4,6,11,0,0.0,83.0,0.7,12.2,83.0,80.4,61.08
2018,4,6,11,15,0.5,103.5,0.7,12.3,104.0,100.8,77.7
2018,4,6,11,30,1.0,124.0,0.7,12.4,125.0,121.19,94.1
2018,4,6,11,45,3.0,144.0,0.7,12.5,146.5,142.32,111.0
2018,4,6,12,0,5.0,164.0,0.7,12.6,168.0,163.34,127.68
2018,4,6,12,15,6.5,178.5,0.7,12.65,184.0,178.45,139.56
2018,4,6,12,30,8.0,193.0,0.7,12.7,200.0,193.4,151.31
2018,4,6,12,45,5.5,173.0,0.7,12.75,177.5,171.75,134.08
2018,4,6,13,0,3.0,153.0,0.7,12.8,155.0,150.29,117.07
2018,4,6,13,15,2.5,148.5,0.65,12.75,150.5,145.4,113.29
2018,4,6,13,30,2.0,144.0,0.6,12.7,146.0,140.54,109.49
2018,4,6,13,45,1.0,135.0,0.6,12.65,136.0,131.09,102.03
2018,4,6,14,0,0.0,126.0,0.6,12.6,126.0,121.73,94.64
2018,4,6,14,15,13.0,165.5,0.6,12.55,175.0,166.89,131.39
2018,4,6,14,30,26.0,205.0,0.6,12.5,224.0,208.2,164.33
2018,4,6,14,45,38.0,230.0,0.55,12.45,256.0,234.9,185.29
2018,4,6,15,0,50.0,255.0,0.5,12.4,288.0,259.51,204.42
2018,4,6,15,15,32.0,215.5,0.5,12.4,236.0,213.31,168.31
2018,4,6,15,30,14.0,176.0,0.5,12.4,184.0,172.07,136.15
2018,4,6,15,45,16.0,165.0,0.5,12.2,173.5,161.28,128.01
2018,4,6,16,0,18.0,154.0,0.5,12.0,163.0,150.26,119.42
2018,4,6,16,15,23.5,141.0,0.5,11.95,151.5,134.81,106.88
2018,4,6,16,30,29.0,128.0,0.5,11.9,140.0,122.02,96.36
2018,4,6,16,45,35.5,113.5,0.5,11.8,126.5,107.55,84.34
2018,4,6,17,0,42.0,99.0,0.5,11.7,113.0,92.42,71.91
2018,4,6,17,15,27.5,89.5,0.5,11.6,98.0,80.03,62.68
2018,4,6,17,30,13.0,80.0,0.5,11.5,83.0,72.91,59.84
2018,4,6,17,45,6.5,60.0,0.5,11.4,61.5,55.27,43.68
2018,4,6,18,0,0.0,40.0,0.5,11.3,40.0,37.47,27.13
2018,4,6,18,15,0.5,24.0,0.5,11.2,24.0,22.79,11.09
2018,4,6,18,30,1.0,8.0,0.5,11.1,8.0,7.86,0.0
2018,4,6,18,45,0.5,4.0,0.5,11.05,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,0.7,9.75,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,0.7,9.7,3.0,2.95,0.0
2018,4,7,6,15,0.0,9.5,0.7,9.8,9.5,9.16,0.99
2018,4,7,6,30,0.0,16.0,0.7,9.9,16.0,15.43,7.37
2018,4,7,6,45,30.0,29.0,0.7,9.95,36.0,44.72,32.79
2018,4,7,7,0,60.0,42.0,0.7,10.0,56.0,74.41,58.98
2018,4,7,7,15,35.0,67.5,0.75,10.2,76.0,87.13,70.0
2018,4,7,7,30,10.0,93.0,0.8,10.4,96.0,98.06,78.9
2018,4,7,7,45,9.0,110.0,0.8,10.55,113.0,114.87,92.86
2018,4,7,8,0,8.0,127.0,0.8,10.7,130.0,131.52,106.39
2018,4,7,8,15,14.0,146.0,0.8,10.8,152.5,154.86,125.44
2018,4,7,8,30,20.0,165.0,0.8,10.9,175.0,178.5,144.44
2018,4,7,8,45,28.5,184.0,0.8,11.0,200.0,210.54,170.04
2018,4,7,9,0,37.0,203.0,0.8,11.1,225.0,236.96,190.73
2018,4,7,9,15,27.0,201.0,0.8,11.3,217.5,226.47,181.29
2018,4,7,9,30,17.0,199.0,0.8,11.5,210.0,210.07,167.38
2018,4,7,9,45,16.0,217.5,0.8,11.65,228.5,227.81,180.98
2018,4,7,10,0,15.0,236.0,0.8,11.8,247.0,245.39,194.18
2018,4,7,10,15,19.0,251.0,0.8,12.0,265.5,263.53,207.88
2018,4,7,10,30,23.0,266.0,0.8,12.2,284.0,281.62,221.44
2018,4,7,10,45,41.5,307.5,0.8,12.35,341.0,345.05,269.95
2018,4,7,11,0,60.0,349.0,0.8,12.5,398.0,402.16,312.34
2018,4,7,11,15,86.0,374.0,0.8,12.6,445.5,448.15,346.22
2018,4,7,11,30,112.0,399.0,0.8,12.7,493.0,497.99,382.35
2018,4,7,11,45,98.0,388.0,0.75,12.8,470.5,467.16,358.5
2018,4,7,12,0,84.0,377.0,0.7,12.9,448.0,441.25,338.92
2018,4,7,12,15,166.0,383.5,0.7,12.85,524.0,514.54,394.81
2018,4,7,12,30,248.0,390.0,0.7,12.8,600.0,582.69,444.71
2018,4,7,12,45,267.0,386.0,0.7,12.75,610.5,584.79,445.89
2018,4,7,13,0,286.0,382.0,0.7,12.7,621.0,585.3,446.65
2018,4,7,13,15,267.0,377.5,0.75,12.7,597.5,555.79,425.65
2018,4,7,13,30,248.0,373.0,0.8,12.7,574.0,526.72,405.04
2018,4,7,13,45,307.0,341.5,0.8,12.65,583.0,525.67,405.98
2018,4,7,14,0,366.0,310.0,0.8,12.6,592.0,520.35,403.16
2018,4,7,14,15,524.0,247.5,0.8,12.45,634.0,539.07,419.04
2018,4,7,14,30,682.0,185.0,0.8,12.3,676.0,545.96,424.73
2018,4,7,14,45,628.0,196.0,0.8,12.2,630.5,497.51,386.89
2018,4,7,15,0,574.0,207.0,0.8,12.1,585.0,452.58,351.68
2018,4,7,15,15,547.0,199.0,0.8,12.1,540.5,405.61,314.36
2018,4,7,15,30,520.0,191.0,0.8,12.1,496.0,360.45,277.71
2018,4,7,15,45,522.0,175.5,0.8,11.75,460.5,320.32,244.15
2018,4,7,16,0,524.0,160.0,0.8,11.4,425.0,279.64,209.26
2018,4,7,16,15,515.5,143.5,0.8,11.15,382.5,235.27,171.18
2018,4,7,16,30,507.0,127.0,0.8,10.9,340.0,191.62,133.91
2018,4,7,16,45,505.0,109.0,0.8,10.65,297.5,148.41,98.09
2018,4,7,17,0,503.0,91.0,0.8,10.4,255.0,105.05,65.56
2018,4,7,17,15,447.5,82.0,0.75,10.05,209.0,69.01,47.04
2018,4,7,17,30,392.0,73.0,0.7,9.7,163.0,53.17,42.62
2018,4,7,17,45,311.5,62.0,0.7,9.4,122.0,46.48,36.25
2018,4,7,18,0,231.0,51.0,0.7,9.1,81.0,39.46,29.22
2018,4,7,18,15,135.0,33.0,0.7,8.95,48.5,27.21,15.18
2018,4,7,18,30,39.0,15.0,0.7,8.8,16.0,14.74,0.0
2018,4,7,18,45,19.5,7.5,0.65,8.65,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.6,7.15,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.6,7.2,9.0,9.43,0.0
2018,4,8,6,15,1.0,24.0,0.6,7.4,24.0,24.15,12.75
2018,4,8,6,30,0.0,39.0,0.6,7.6,39.0,39.29,27.8
2018,4,8,6,45,11.0,61.0,0.6,7.75,63.5,67.48,52.67
2018,4,8,7,0,22.0,83.0,0.6,7.9,88.0,100.52,81.54
2018,4,8,7,15,178.0,101.0,0.6,8.15,158.5,214.43,179.17
2018,4,8,7,30,334.0,119.0,0.6,8.4,229.0,328.71,273.85
2018,4,8,7,45,497.0,113.5,0.6,8.65,308.5,440.28,363.26
2018,4,8,8,0,660.0,108.0,0.6,8.9,388.0,559.68,455.11
2018,4,8,8,15,672.0,117.5,0.6,9.35,432.5,600.8,483.42
2018,4,8,8,30,684.0,127.0,0.6,9.8,477.0,640.84,510.99
2018,4,8,8,45,636.5,151.0,0.6,10.2,500.0,651.39,515.53
2018,4,8,9,0,589.0,175.0,0.6,10.6,523.0,656.78,516.5
2018,4,8,9,15,683.0,157.5,0.6,10.95,589.0,725.42,565.47
2018,4,8,9,30,777.0,140.0,0.6,11.3,655.0,795.47,611.12
2018,4,8,9,45,782.5,146.5,0.6,11.7,689.0,819.53,624.25
2018,4,8,10,0,788.0,153.0,0.6,12.1,723.0,838.13,634.33
2018,4,8,10,15,821.5,145.5,0.6,12.45,761.5,866.45,651.08
2018,4,8,10,30,855.0,138.0,0.6,12.8,800.0,892.59,666.12
2018,4,8,10,45,874.0,134.0,0.6,13.15,828.0,907.34,673.69
2018,4,8,11,0,893.0,130.0,0.6,13.5,856.0,915.32,677.08
2018,4,8,11,15,896.5,131.0,0.6,13.75,871.5,916.25,676.38
2018,4,8,11,30,900.0,132.0,0.6,14.0,887.0,914.12,673.93
2018,4,8,11,45,901.5,133.0,0.55,14.3,895.0,907.21,667.42
2018,4,8,12,0,903.0,134.0,0.5,14.6,903.0,897.29,659.17
2018,4,8,12,15,905.0,132.5,0.55,14.75,903.0,882.37,650.24
2018,4,8,12,30,907.0,131.0,0.6,14.9,903.0,864.54,639.52
2018,4,8,12,45,907.0,129.5,0.6,15.05,895.5,842.3,625.0
2018,4,8,13,0,907.0,128.0,0.6,15.2,888.0,817.37,608.77
2018,4,8,13,15,901.0,127.5,0.6,15.25,871.0,786.39,588.73
2018,4,8,13,30,895.0,127.0,0.6,15.3,854.0,753.26,567.19
2018,4,8,13,45,886.5,126.5,0.6,15.35,829.5,716.47,541.89
2018,4,8,14,0,878.0,126.0,0.6,15.4,805.0,678.04,514.53
2018,4,8,14,15,866.5,125.0,0.65,15.3,773.5,634.06,483.6
2018,4,8,14,30,855.0,124.0,0.7,15.2,742.0,590.54,452.01
2018,4,8,14,45,839.0,123.0,0.7,15.1,704.0,543.95,416.69
2018,4,8,15,0,823.0,122.0,0.7,15.0,666.0,497.23,380.26
2018,4,8,15,15,806.0,119.0,0.7,15.0,623.5,448.38,341.07
2018,4,8,15,30,789.0,116.0,0.7,15.0,581.0,399.98,301.13
2018,4,8,15,45,761.5,113.5,0.75,14.55,533.0,345.84,256.64
2018,4,8,16,0,734.0,111.0,0.8,14.1,485.0,296.73,215.04
2018,4,8,16,15,695.5,108.0,0.8,13.7,433.5,246.84,172.65
2018,4,8,16,30,657.0,105.0,0.8,13.3,382.0,200.51,133.82
2018,4,8,16,45,608.5,99.5,0.8,12.9,330.0,154.52,97.71
2018,4,8,17,0,560.0,94.0,0.8,12.5,278.0,113.6,69.66
2018,4,8,17,15,494.0,85.5,0.8,11.85,227.0,74.35,49.59
2018,4,8,17,30,428.0,77.0,0.8,11.2,176.0,56.21,45.08
2018,4,8,17,45,334.5,64.5,0.8,10.55,130.0,48.39,37.81
2018,4,8,18,0,241.0,52.0,0.8,9.9,84.0,40.18,29.82
2018,4,8,18,15,144.0,34.0,0.8,9.6,51.0,26.79,15.37
2018,4,8,18,30,47.0,16.0,0.8,9.3,18.0,15.73,0.0
2018,4,8,18,45,23.5,8.0,0.8,8.95,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,5,45,3.5,7.0,1.05,9.65,7.0,0.0,0.0
2018,4,9,6,0,7.0,14.0,1.0,9.9,14.0,15.83,0.0
2018,4,9,6,15,24.5,31.0,0.8,10.65,34.0,44.16,28.17
2018,4,9,6,30,42.0,48.0,0.6,11.4,54.0,70.03,52.72
2018,4,9,6,45,67.5,69.0,0.45,12.15,83.0,111.49,88.53
2018,4,9,7,0,93.0,90.0,0.3,12.9,112.0,149.38,120.71
2018,4,9,7,15,181.0,108.0,0.25,13.25,164.0,225.11,183.52
2018,4,9,7,30,269.0,126.0,0.2,13.6,216.0,301.42,244.78
2018,4,9,7,45,313.0,141.5,0.2,14.0,263.0,354.58,285.87
2018,4,9,8,0,357.0,157.0,0.2,14.4,310.0,410.41,327.96
2018,4,9,8,15,371.0,176.0,0.2,14.9,351.5,452.14,357.63
2018,4,9,8,30,385.0,195.0,0.2,15.4,393.0,493.67,386.45
2018,4,9,8,45,361.0,220.5,0.2,15.85,420.0,513.91,398.42
2018,4,9,9,0,337.0,246.0,0.2,16.3,447.0,531.39,408.37
2018,4,9,9,15,307.5,269.0,0.15,16.8,462.0,539.15,410.65
2018,4,9,9,30,278.0,292.0,0.1,17.3,477.0,544.28,411.17
2018,4,9,9,45,495.5,239.0,0.1,17.8,591.0,679.03,507.96
2018,4,9,10,0,713.0,186.0,0.1,18.3,705.0,815.56,598.7
2018,4,9,10,15,785.5,165.0,0.1,18.55,758.5,861.69,624.58
2018,4,9,10,30,858.0,144.0,0.1,18.8,812.0,904.31,649.29
2018,4,9,10,45,832.0,161.0,0.1,19.05,824.0,901.62,645.47
2018,4,9,11,0,806.0,178.0,0.1,19.3,836.0,895.47,640.39
2018,4,9,11,15,806.5,181.5,0.1,19.4,850.5,895.76,639.9
2018,4,9,11,30,807.0,185.0,0.1,19.5,865.0,893.22,637.66
2018,4,9,11,45,852.5,163.0,0.1,19.6,887.0,901.1,642.1
2018,4,9,12,0,898.0,141.0,0.1,19.7,909.0,902.56,642.47
2018,4,9,12,15,824.0,177.5,0.1,19.75,882.0,864.26,618.24
2018,4,9,12,30,750.0,214.0,0.1,19.8,855.0,823.23,592.66
2018,4,9,12,45,690.5,244.5,0.1,19.85,830.5,786.52,567.79
2018,4,9,13,0,631.0,275.0,0.1,19.9,806.0,749.82,542.63
2018,4,9,13,15,674.0,246.5,0.15,19.85,804.0,734.18,534.51
2018,4,9,13,30,717.0,218.0,0.2,19.8,802.0,714.5,523.17
2018,4,9,13,45,693.0,220.0,0.2,19.75,771.5,673.9,495.56
2018,4,9,14,0,669.0,222.0,0.2,19.7,741.0,633.27,467.72
2018,4,9,14,15,657.5,214.0,0.2,19.5,708.0,591.19,438.87
2018,4,9,14,30,646.0,206.0,0.2,19.3,675.0,548.75,409.04
2018,4,9,14,45,491.5,242.5,0.2,19.15,589.0,472.26,353.29
2018,4,9,15,0,337.0,279.0,0.2,19.0,503.0,409.96,307.65
2018,4,9,15,15,279.5,271.0,0.2,19.0,449.0,360.21,271.12
2018,4,9,15,30,222.0,263.0,0.2,19.0,395.0,319.42,240.89
2018,4,9,15,45,243.0,238.0,0.25,18.25,371.5,287.64,217.0
2018,4,9,16,0,264.0,213.0,0.3,17.5,348.0,257.91,193.59
2018,4,9,16,15,352.5,175.0,0.3,17.0,336.0,231.29,169.19
2018,4,9,16,30,441.0,137.0,0.3,16.5,324.0,191.03,132.78
2018,4,9,16,45,408.0,124.0,0.35,16.0,279.5,151.18,102.06
2018,4,9,17,0,375.0,111.0,0.4,15.5,235.0,114.71,76.27
2018,4,9,17,15,331.0,95.5,0.4,14.8,191.0,79.39,55.38
2018,4,9,17,30,287.0,80.0,0.4,14.1,147.0,58.33,46.43
2018,4,9,17,45,233.5,64.0,0.4,13.4,109.5,47.79,36.88
2018,4,9,18,0,180.0,48.0,0.4,12.7,72.0,39.06,28.58
2018,4,9,18,15,111.0,31.0,0.4,12.45,44.0,25.71,14.77
2018,4,9,18,30,42.0,14.0,0.4,12.2,16.0,13.76,0.0
2018,4,9,18,45,21.0,7.0,0.4,11.95,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.0,0.45,9.35,1.0,0.98,0.0
2018,4,10,6,0,0.0,2.0,0.4,9.4,2.0,1.93,0.0
2018,4,10,6,15,0.0,3.5,0.4,9.55,3.5,3.37,0.0
2018,4,10,6,30,0.0,5.0,0.4,9.7,5.0,4.82,0.0
2018,4,10,6,45,0.0,7.0,0.4,9.85,7.0,6.75,0.2
2018,4,10,7,0,0.0,9.0,0.4,10.0,9.0,8.67,1.93
2018,4,10,7,15,0.0,11.5,0.4,10.15,11.5,11.09,4.06
2018,4,10,7,30,0.0,14.0,0.4,10.3,14.0,13.5,6.16
2018,4,10,7,45,0.0,18.5,0.4,10.4,18.5,17.85,9.91
2018,4,10,8,0,0.0,23.0,0.4,10.5,23.0,22.2,13.62
2018,4,10,8,15,0.0,25.5,0.4,10.65,25.5,24.62,15.63
2018,4,10,8,30,0.0,28.0,0.4,10.8,28.0,27.04,17.63
2018,4,10,8,45,0.0,31.5,0.4,10.95,31.5,30.43,20.43
2018,4,10,9,0,0.0,35.0,0.4,11.1,35.0,33.83,23.22
2018,4,10,9,15,0.0,40.0,0.4,11.25,40.0,38.67,27.22
2018,4,10,9,30,0.0,45.0,0.4,11.4,45.0,43.52,31.19
2018,4,10,9,45,1.5,92.0,0.4,11.55,93.0,90.33,70.05
2018,4,10,10,0,3.0,139.0,0.4,11.7,141.0,137.93,108.51
2018,4,10,10,15,6.0,175.0,0.4,11.8,179.5,176.16,138.73
2018,4,10,10,30,9.0,211.0,0.4,11.9,218.0,214.43,168.49
2018,4,10,10,45,8.5,206.0,0.4,12.0,213.0,208.75,163.52
2018,4,10,11,0,8.0,201.0,0.4,12.1,208.0,203.12,158.9
2018,4,10,11,15,9.5,216.0,0.4,12.2,224.0,218.95,171.13
2018,4,10,11,30,11.0,231.0,0.4,12.3,240.0,234.66,183.07
2018,4,10,11,45,16.5,269.0,0.45,12.4,283.0,276.21,214.99
2018,4,10,12,0,22.0,307.0,0.5,12.5,326.0,317.33,245.99
2018,4,10,12,15,28.0,327.0,0.5,12.55,351.0,343.06,265.04
2018,4,10,12,30,34.0,347.0,0.5,12.6,376.0,365.31,281.47
2018,4,10,12,45,39.0,356.5,0.5,12.65,389.5,375.95,289.27
2018,4,10,13,0,44.0,366.0,0.5,12.7,403.0,386.04,296.77
2018,4,10,13,15,56.0,367.0,0.55,12.8,413.5,392.67,302.22
2018,4,10,13,30,68.0,368.0,0.6,12.9,424.0,398.37,306.99
2018,4,10,13,45,130.5,373.0,0.6,13.05,476.0,439.29,338.47
2018,4,10,14,0,193.0,378.0,0.6,13.2,528.0,476.24,366.0
2018,4,10,14,15,285.0,340.0,0.65,13.2,552.5,484.8,373.84
2018,4,10,14,30,377.0,302.0,0.7,13.2,577.0,488.26,377.48
2018,4,10,14,45,411.0,276.0,0.7,13.25,562.0,461.51,357.29
2018,4,10,15,0,445.0,250.0,0.7,13.3,547.0,433.88,335.91
2018,4,10,15,15,384.0,248.0,0.7,13.3,492.5,386.31,298.93
2018,4,10,15,30,323.0,246.0,0.7,13.3,438.0,340.45,263.29
2018,4,10,15,45,445.5,197.0,0.75,12.9,439.5,317.71,242.93
2018,4,10,16,0,568.0,148.0,0.8,12.5,441.0,286.64,213.38
2018,4,10,16,15,668.0,116.0,0.8,12.15,427.0,251.4,178.76
2018,4,10,16,30,768.0,84.0,0.8,11.8,413.0,210.23,138.25
2018,4,10,16,45,727.5,80.0,0.8,11.5,359.5,157.2,95.12
2018,4,10,17,0,687.0,76.0,0.8,11.2,306.0,111.63,62.6
2018,4,10,17,15,627.0,70.0,0.75,10.7,252.5,68.05,39.91
2018,4,10,17,30,567.0,64.0,0.7,10.2,199.0,45.23,35.42
2018,4,10,17,45,473.5,55.5,0.7,9.7,149.5,41.21,31.59
2018,4,10,18,0,380.0,47.0,0.7,9.2,100.0,37.07,27.31
2018,4,10,18,15,242.5,33.5,0.7,8.9,62.0,26.19,15.77
2018,4,10,18,30,105.0,20.0,0.7,8.6,24.0,19.66,0.0
2018,4,10,18,45,52.5,10.0,0.7,8.25,12.0,9.83,0.0
2018,4,10,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,4.5,0.6,7.75,4.5,4.94,0.0
2018,4,11,6,0,4.0,9.0,0.6,7.8,9.0,9.96,0.0
2018,4,11,6,15,2.0,16.5,0.6,7.95,16.5,16.62,7.85
2018,4,11,6,30,0.0,24.0,0.6,8.1,24.0,23.16,14.24
2018,4,11,6,45,0.0,37.0,0.6,8.3,37.0,35.73,25.44
2018,4,11,7,0,0.0,50.0,0.6,8.5,50.0,48.31,36.54
2018,4,11,7,15,0.0,41.0,0.55,8.55,41.0,39.59,29.02
2018,4,11,7,30,0.0,32.0,0.5,8.6,32.0,30.89,21.42
2018,4,11,7,45,0.5,64.0,0.5,8.7,64.0,62.16,48.43
2018,4,11,8,0,1.0,96.0,0.5,8.8,96.0,94.33,75.59
2018,4,11,8,15,0.5,81.5,0.5,8.9,81.5,79.17,62.36
2018,4,11,8,30,0.0,67.0,0.5,9.0,67.0,64.78,49.96
2018,4,11,8,45,0.0,73.0,0.5,9.05,73.0,70.6,54.74
2018,4,11,9,0,0.0,79.0,0.5,9.1,79.0,76.43,59.44
2018,4,11,9,15,2.0,116.0,0.55,9.15,117.5,114.4,90.96
2018,4,11,9,30,4.0,153.0,0.6,9.2,156.0,152.92,122.26
2018,4,11,9,45,12.5,202.0,0.65,9.25,211.0,209.18,167.52
2018,4,11,10,0,21.0,251.0,0.7,9.3,266.0,265.78,211.97
2018,4,11,10,15,38.5,275.0,0.7,9.3,304.5,311.36,247.34
2018,4,11,10,30,56.0,299.0,0.7,9.3,343.0,350.5,277.3
2018,4,11,10,45,114.5,353.5,0.75,9.35,446.5,463.47,363.51
2018,4,11,11,0,173.0,408.0,0.8,9.4,550.0,568.65,440.46
2018,4,11,11,15,201.5,414.5,0.8,9.4,583.0,596.92,460.0
2018,4,11,11,30,230.0,421.0,0.8,9.4,616.0,624.16,479.5
2018,4,11,11,45,311.0,401.5,0.85,9.4,668.0,673.36,516.66
2018,4,11,12,0,392.0,382.0,0.9,9.4,720.0,715.59,548.28
2018,4,11,12,15,379.5,378.0,0.9,9.45,705.0,691.71,530.53
2018,4,11,12,30,367.0,374.0,0.9,9.5,690.0,667.12,513.04
2018,4,11,12,45,197.0,327.0,0.95,9.55,496.5,475.48,371.76
2018,4,11,13,0,27.0,280.0,1.0,9.6,303.0,291.03,228.99
2018,4,11,13,15,20.0,258.0,1.0,9.6,275.0,263.36,208.45
2018,4,11,13,30,13.0,236.0,1.0,9.6,247.0,236.34,187.32
2018,4,11,13,45,16.0,256.0,1.05,9.55,269.0,256.41,203.59
2018,4,11,14,0,19.0,276.0,1.1,9.5,291.0,275.91,219.15
2018,4,11,14,15,24.0,274.0,1.1,9.4,292.0,275.54,219.2
2018,4,11,14,30,29.0,272.0,1.1,9.3,293.0,271.41,216.39
2018,4,11,14,45,63.0,273.5,1.1,9.15,316.5,287.68,229.99
2018,4,11,15,0,97.0,275.0,1.1,9.0,340.0,300.63,240.5
2018,4,11,15,15,61.0,231.5,1.1,9.0,271.5,240.69,192.99
2018,4,11,15,30,25.0,188.0,1.1,9.0,203.0,184.29,148.13
2018,4,11,15,45,59.0,183.5,1.1,8.7,215.0,189.28,152.26
2018,4,11,16,0,93.0,179.0,1.1,8.4,227.0,186.67,149.36
2018,4,11,16,15,129.5,167.5,1.1,8.2,227.5,178.96,141.58
2018,4,11,16,30,166.0,156.0,1.1,8.0,228.0,167.39,130.19
2018,4,11,16,45,182.5,132.0,1.1,7.85,201.5,134.55,101.87
2018,4,11,17,0,199.0,108.0,1.1,7.7,175.0,105.12,77.37
2018,4,11,17,15,236.0,95.0,1.1,7.5,161.5,83.4,61.62
2018,4,11,17,30,273.0,82.0,1.1,7.3,148.0,59.6,48.9
2018,4,11,17,45,227.0,65.0,1.1,7.15,111.0,51.94,41.63
2018,4,11,18,0,181.0,48.0,1.1,7.0,74.0,39.08,29.39
2018,4,11,18,15,114.5,32.5,1.1,6.85,46.5,26.92,16.82
2018,4,11,18,30,48.0,17.0,1.1,6.7,19.0,14.39,0.0
2018,4,11,18,45,24.0,8.5,1.1,6.55,9.5,8.36,0.0
2018,4,11,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,12,5,45,52.0,12.0,0.65,4.25,15.0,25.44,0.0
2018,4,12,6,0,104.0,24.0,0.6,4.4,30.0,66.39,5.8
2018,4,12,6,15,190.0,38.0,0.6,4.65,62.0,129.09,97.43
2018,4,12,6,30,276.0,52.0,0.6,4.9,94.0,187.09,151.03
2018,4,12,6,45,354.5,65.5,0.6,5.15,141.0,249.37,206.35
2018,4,12,7,0,433.0,79.0,0.6,5.4,188.0,318.51,265.98
2018,4,12,7,15,319.5,82.5,0.6,5.75,173.0,278.6,234.3
2018,4,12,7,30,206.0,86.0,0.6,6.1,158.0,219.85,185.61
2018,4,12,7,45,170.5,120.0,0.6,6.4,186.0,244.25,205.26
2018,4,12,8,0,135.0,154.0,0.6,6.7,214.0,256.92,214.08
2018,4,12,8,15,209.0,184.5,0.6,7.05,289.5,353.69,292.3
2018,4,12,8,30,283.0,215.0,0.6,7.4,365.0,446.45,363.91
2018,4,12,8,45,353.5,219.0,0.6,7.7,423.0,510.21,411.78
2018,4,12,9,0,424.0,223.0,0.6,8.0,481.0,585.71,467.14
2018,4,12,9,15,432.5,228.5,0.6,8.25,507.0,606.86,480.54
2018,4,12,9,30,441.0,234.0,0.6,8.5,533.0,626.92,493.68
2018,4,12,9,45,264.0,265.5,0.6,8.75,447.0,508.94,401.7
2018,4,12,10,0,87.0,297.0,0.6,9.0,361.0,377.17,297.68
2018,4,12,10,15,101.5,305.0,0.6,9.2,383.0,404.78,319.48
2018,4,12,10,30,116.0,313.0,0.6,9.4,405.0,424.63,333.91
2018,4,12,10,45,126.5,344.5,0.6,9.6,447.0,464.99,363.03
2018,4,12,11,0,137.0,376.0,0.6,9.8,489.0,504.43,390.83
2018,4,12,11,15,167.5,376.5,0.65,9.85,517.5,528.86,409.16
2018,4,12,11,30,198.0,377.0,0.7,9.9,546.0,552.48,426.98
2018,4,12,11,45,411.0,303.0,0.7,10.0,657.5,666.6,514.35
2018,4,12,12,0,624.0,229.0,0.7,10.1,769.0,767.95,588.63
2018,4,12,12,15,543.5,256.0,0.75,10.1,726.0,714.13,548.4
2018,4,12,12,30,463.0,283.0,0.8,10.1,683.0,660.69,509.92
2018,4,12,12,45,465.5,290.0,0.8,10.15,689.0,656.12,506.88
2018,4,12,13,0,468.0,297.0,0.8,10.2,695.0,649.9,502.05
2018,4,12,13,15,347.0,323.5,0.8,10.2,615.5,568.35,440.81
2018,4,12,13,30,226.0,350.0,0.8,10.2,536.0,493.03,383.73
2018,4,12,13,45,456.5,282.0,0.8,10.25,644.5,575.87,449.85
2018,4,12,14,0,687.0,214.0,0.8,10.3,753.0,642.78,500.22
2018,4,12,14,15,721.0,194.0,0.8,10.2,740.5,616.62,480.28
2018,4,12,14,30,755.0,174.0,0.8,10.1,728.0,586.54,457.92
2018,4,12,14,45,733.0,171.0,0.85,10.05,687.0,538.43,421.37
2018,4,12,15,0,711.0,168.0,0.9,10.0,646.0,490.97,384.44
2018,4,12,15,15,719.5,155.5,0.9,10.0,613.5,449.19,350.31
2018,4,12,15,30,728.0,143.0,0.9,10.0,581.0,405.77,313.66
2018,4,12,15,45,710.0,134.5,0.9,9.65,533.5,355.3,271.14
2018,4,12,16,0,692.0,126.0,0.9,9.3,486.0,305.98,228.6
2018,4,12,16,15,682.5,116.5,0.85,9.1,442.5,259.17,187.02
2018,4,12,16,30,673.0,107.0,0.8,8.9,399.0,213.0,146.2
2018,4,12,16,45,636.0,99.0,0.8,8.65,347.0,165.14,106.79
2018,4,12,17,0,599.0,91.0,0.8,8.4,295.0,121.07,74.1
2018,4,12,17,15,538.5,83.0,0.8,8.0,243.0,80.14,50.92
2018,4,12,17,30,478.0,75.0,0.8,7.6,191.0,54.77,44.48
2018,4,12,17,45,395.0,64.0,0.75,7.2,144.5,47.51,37.67
2018,4,12,18,0,312.0,53.0,0.7,6.8,98.0,40.54,30.79
2018,4,12,18,15,198.0,36.5,0.7,6.45,61.0,28.52,18.47
2018,4,12,18,30,84.0,20.0,0.7,6.1,24.0,16.79,0.0
2018,4,12,18,45,42.0,10.0,0.7,5.75,12.0,9.83,0.0
2018,4,12,19,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,13,5,45,49.0,11.5,0.7,4.55,14.5,24.34,0.0
2018,4,13,6,0,98.0,23.0,0.7,5.1,29.0,63.54,17.19
2018,4,13,6,15,205.0,38.0,0.65,5.8,65.5,134.81,102.51
2018,4,13,6,30,312.0,53.0,0.6,6.5,102.0,203.89,164.15
2018,4,13,6,45,382.0,64.0,0.6,7.2,146.5,261.26,214.79
2018,4,13,7,0,452.0,75.0,0.6,7.9,191.0,327.0,270.73
2018,4,13,7,15,550.0,79.0,0.6,8.6,251.5,404.18,333.93
2018,4,13,7,30,648.0,83.0,0.6,9.3,312.0,488.2,399.93
2018,4,13,7,45,685.0,88.0,0.6,9.95,363.5,541.74,439.93
2018,4,13,8,0,722.0,93.0,0.6,10.6,415.0,596.47,479.6
2018,4,13,8,15,748.5,97.5,0.6,11.1,465.0,644.14,512.94
2018,4,13,8,30,775.0,102.0,0.6,11.6,515.0,689.15,542.55
2018,4,13,8,45,795.0,105.5,0.6,12.1,561.5,730.16,568.31
2018,4,13,9,0,815.0,109.0,0.6,12.6,608.0,769.93,592.74
2018,4,13,9,15,833.0,110.5,0.6,12.95,650.5,804.38,613.46
2018,4,13,9,30,851.0,112.0,0.6,13.3,693.0,837.01,632.75
2018,4,13,9,45,865.0,113.0,0.55,13.7,730.0,863.65,646.81
2018,4,13,10,0,879.0,114.0,0.5,14.1,767.0,883.34,656.2
2018,4,13,10,15,886.5,115.5,0.5,14.4,796.5,900.04,664.97
2018,4,13,10,30,894.0,117.0,0.5,14.7,826.0,913.92,672.01
2018,4,13,10,45,898.5,118.5,0.5,15.0,848.0,922.22,675.58
2018,4,13,11,0,903.0,120.0,0.5,15.3,870.0,927.48,677.4
2018,4,13,11,15,875.5,138.5,0.5,15.5,876.5,918.6,670.59
2018,4,13,11,30,848.0,157.0,0.5,15.7,883.0,910.48,664.63
2018,4,13,11,45,821.5,174.5,0.5,15.9,882.5,895.38,654.3
2018,4,13,12,0,795.0,192.0,0.5,16.1,882.0,877.68,642.48
2018,4,13,12,15,765.5,209.0,0.5,16.2,873.5,856.37,628.67
2018,4,13,12,30,736.0,226.0,0.5,16.3,865.0,831.55,612.3
2018,4,13,12,45,790.0,192.0,0.5,16.4,872.0,822.52,607.03
2018,4,13,13,0,844.0,158.0,0.5,16.5,879.0,810.19,599.11
2018,4,13,13,15,869.0,141.0,0.55,16.45,871.0,787.46,585.59
2018,4,13,13,30,894.0,124.0,0.6,16.4,863.0,761.69,570.07
2018,4,13,13,45,872.5,129.5,0.6,16.4,834.5,721.45,543.1
2018,4,13,14,0,851.0,135.0,0.6,16.4,806.0,679.18,513.32
2018,4,13,14,15,816.0,143.5,0.6,16.25,767.0,631.92,479.55
2018,4,13,14,30,781.0,152.0,0.6,16.1,728.0,585.58,445.71
2018,4,13,14,45,784.0,140.5,0.6,15.9,694.0,542.2,413.69
2018,4,13,15,0,787.0,129.0,0.6,15.7,660.0,497.27,379.42
2018,4,13,15,15,750.5,131.0,0.6,15.7,612.0,442.85,336.78
2018,4,13,15,30,714.0,133.0,0.6,15.7,564.0,393.36,296.9
2018,4,13,15,45,723.0,121.5,0.65,15.15,528.5,350.25,261.09
2018,4,13,16,0,732.0,110.0,0.7,14.6,493.0,305.67,222.72
2018,4,13,16,15,677.5,106.5,0.7,14.2,434.0,251.15,177.33
2018,4,13,16,30,623.0,103.0,0.7,13.8,375.0,201.79,136.59
2018,4,13,16,45,611.5,93.0,0.7,13.45,332.0,158.3,100.29
2018,4,13,17,0,600.0,83.0,0.7,13.1,289.0,115.97,68.15
2018,4,13,17,15,557.5,74.5,0.7,12.55,241.0,75.0,44.38
2018,4,13,17,30,515.0,66.0,0.7,12.0,193.0,46.29,36.13
2018,4,13,17,45,433.5,56.0,0.7,11.45,145.5,40.95,31.2
2018,4,13,18,0,352.0,46.0,0.7,10.9,98.0,35.28,25.68
2018,4,13,18,15,237.0,34.0,0.75,10.55,63.0,26.33,16.51
2018,4,13,18,30,122.0,22.0,0.8,10.2,28.0,17.52,0.0
2018,4,13,18,45,61.0,11.0,0.8,9.8,14.0,10.81,0.0
2018,4,13,19,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,14,5,45,58.5,12.0,0.7,7.1,15.5,27.58,0.0
2018,4,14,6,0,117.0,24.0,0.7,7.5,31.0,76.51,31.35
2018,4,14,6,15,240.0,39.0,0.65,8.1,72.0,149.31,113.69
2018,4,14,6,30,363.0,54.0,0.6,8.7,113.0,227.17,181.8
2018,4,14,6,45,355.5,67.5,0.6,9.35,142.5,254.8,208.1
2018,4,14,7,0,348.0,81.0,0.6,10.0,172.0,281.36,231.96
2018,4,14,7,15,412.5,93.0,0.55,10.65,224.0,344.24,283.61
2018,4,14,7,30,477.0,105.0,0.5,11.3,276.0,411.79,336.65
2018,4,14,7,45,591.5,102.0,0.5,11.95,346.5,501.6,405.52
2018,4,14,8,0,706.0,99.0,0.5,12.6,417.0,595.42,474.46
2018,4,14,8,15,754.0,99.5,0.45,13.2,473.5,653.01,513.42
2018,4,14,8,30,802.0,100.0,0.4,13.8,530.0,709.45,549.31
2018,4,14,8,45,822.5,103.0,0.35,14.45,577.5,751.09,573.47
2018,4,14,9,0,843.0,106.0,0.3,15.1,625.0,791.44,596.33
2018,4,14,9,15,860.0,107.5,0.3,15.45,668.0,825.75,616.22
2018,4,14,9,30,877.0,109.0,0.3,15.8,711.0,858.11,634.69
2018,4,14,9,45,891.0,109.0,0.3,16.1,748.0,879.5,646.01
2018,4,14,10,0,905.0,109.0,0.3,16.4,785.0,903.19,658.97
2018,4,14,10,15,913.0,110.5,0.3,16.65,815.0,920.64,668.0
2018,4,14,10,30,921.0,112.0,0.3,16.9,845.0,935.18,675.34
2018,4,14,10,45,926.0,113.0,0.3,17.1,867.5,943.53,679.04
2018,4,14,11,0,931.0,114.0,0.3,17.3,890.0,948.78,681.01
2018,4,14,11,15,934.5,114.0,0.3,17.45,905.0,948.52,679.84
2018,4,14,11,30,938.0,114.0,0.3,17.6,920.0,945.12,676.93
2018,4,14,11,45,940.0,114.5,0.3,17.7,928.0,937.75,671.85
2018,4,14,12,0,942.0,115.0,0.3,17.8,936.0,927.26,664.99
2018,4,14,12,15,942.5,114.5,0.35,17.8,935.5,911.43,656.2
2018,4,14,12,30,943.0,114.0,0.4,17.8,935.0,892.64,645.64
2018,4,14,12,45,942.0,113.0,0.4,17.8,926.5,869.28,631.21
2018,4,14,13,0,941.0,112.0,0.4,17.8,918.0,843.19,615.06
2018,4,14,13,15,937.0,111.0,0.4,17.7,901.0,812.23,595.96
2018,4,14,13,30,933.0,110.0,0.4,17.6,884.0,778.94,575.25
2018,4,14,13,45,926.5,109.0,0.45,17.5,860.0,741.77,552.58
2018,4,14,14,0,920.0,108.0,0.5,17.4,836.0,702.75,526.93
2018,4,14,14,15,911.0,107.5,0.5,17.2,805.0,660.98,497.71
2018,4,14,14,30,902.0,107.0,0.5,17.0,774.0,617.93,466.79
2018,4,14,14,45,890.0,105.5,0.55,16.8,736.5,571.29,432.95
2018,4,14,15,0,878.0,104.0,0.6,16.6,699.0,524.05,397.46
2018,4,14,15,15,862.5,101.5,0.6,16.6,656.0,470.53,355.52
2018,4,14,15,30,847.0,99.0,0.6,16.6,613.0,420.42,314.81
2018,4,14,15,45,826.5,96.5,0.65,15.9,565.5,369.04,272.98
2018,4,14,16,0,806.0,94.0,0.7,15.2,518.0,318.85,230.78
2018,4,14,16,15,778.0,91.0,0.7,14.7,467.5,267.79,187.04
2018,4,14,16,30,750.0,88.0,0.7,14.2,417.0,215.63,142.62
