Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,17,45,571.5,62.5,0.55,15.15,211.5,42.65,32.44
2018,5,4,18,0,509.0,56.0,0.6,14.5,161.0,40.26,30.26
2018,5,4,18,15,411.0,47.0,0.6,13.85,117.0,35.41,25.62
2018,5,4,18,30,313.0,38.0,0.6,13.2,73.0,30.32,20.28
2018,5,4,18,45,189.0,25.0,0.6,12.5,43.0,19.73,4.38
2018,5,4,19,0,65.0,12.0,0.6,11.8,13.0,11.8,0.0
2018,5,4,19,15,32.5,6.0,0.6,11.65,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,0.8,10.0,3.5,4.31,0.0
2018,5,5,5,30,7.0,7.0,0.8,10.2,7.0,8.87,0.0
2018,5,5,5,45,3.5,11.5,0.75,10.4,11.5,12.38,4.3
2018,5,5,6,0,0.0,16.0,0.7,10.6,16.0,15.43,7.48
2018,5,5,6,15,0.0,27.5,0.65,10.9,27.5,26.54,17.25
2018,5,5,6,30,0.0,39.0,0.6,11.2,39.0,37.66,26.98
2018,5,5,6,45,93.0,81.5,0.6,11.45,113.0,139.57,114.75
2018,5,5,7,0,186.0,124.0,0.6,11.7,187.0,252.56,208.47
2018,5,5,7,15,315.0,131.0,0.55,12.05,259.0,345.58,283.53
2018,5,5,7,30,444.0,138.0,0.5,12.4,331.0,457.9,370.41
2018,5,5,7,45,401.0,163.5,0.45,12.75,354.0,472.5,377.97
2018,5,5,8,0,358.0,189.0,0.4,13.1,377.0,473.7,376.28
2018,5,5,8,15,317.0,206.5,0.4,13.65,384.5,472.31,372.77
2018,5,5,8,30,276.0,224.0,0.4,14.2,392.0,467.32,366.49
2018,5,5,8,45,145.5,203.5,0.4,14.7,292.5,335.26,263.84
2018,5,5,9,0,15.0,183.0,0.4,15.2,193.0,192.73,149.92
2018,5,5,9,15,43.5,242.5,0.35,15.45,274.5,285.12,222.32
2018,5,5,9,30,72.0,302.0,0.3,15.7,356.0,373.16,287.2
2018,5,5,9,45,88.5,329.5,0.3,16.0,399.0,416.76,317.72
2018,5,5,10,0,105.0,357.0,0.3,16.3,442.0,468.33,353.68
2018,5,5,10,15,224.5,369.5,0.3,16.5,559.0,598.52,447.04
2018,5,5,10,30,344.0,382.0,0.3,16.7,676.0,721.71,530.6
2018,5,5,10,45,380.0,382.5,0.3,16.85,714.5,754.12,550.25
2018,5,5,11,0,416.0,383.0,0.3,17.0,753.0,790.27,573.29
2018,5,5,11,15,389.0,397.0,0.35,17.1,747.5,769.87,558.92
2018,5,5,11,30,362.0,411.0,0.4,17.2,742.0,753.03,547.58
2018,5,5,11,45,268.5,418.0,0.45,17.3,664.5,667.07,488.69
2018,5,5,12,0,175.0,425.0,0.5,17.4,587.0,579.26,427.76
2018,5,5,12,15,136.0,433.0,0.5,17.5,558.5,546.54,404.65
2018,5,5,12,30,97.0,441.0,0.5,17.6,530.0,513.02,380.21
2018,5,5,12,45,89.5,429.5,0.5,17.7,511.0,491.08,364.97
2018,5,5,13,0,82.0,418.0,0.5,17.8,492.0,469.42,349.74
2018,5,5,13,15,188.5,399.5,0.5,17.75,566.0,531.83,397.2
2018,5,5,13,30,295.0,381.0,0.5,17.7,640.0,586.26,437.09
2018,5,5,13,45,378.0,355.5,0.5,17.65,678.5,610.84,455.31
2018,5,5,14,0,461.0,330.0,0.5,17.6,717.0,627.33,467.92
2018,5,5,14,15,401.0,339.5,0.5,17.5,667.5,578.25,432.55
2018,5,5,14,30,341.0,349.0,0.5,17.4,618.0,530.73,398.67
2018,5,5,14,45,443.0,294.0,0.55,17.25,626.5,521.15,394.32
2018,5,5,15,0,545.0,239.0,0.6,17.1,635.0,505.46,384.07
2018,5,5,15,15,635.0,190.0,0.6,17.1,626.0,479.05,364.11
2018,5,5,15,30,725.0,141.0,0.6,17.1,617.0,444.48,336.7
2018,5,5,15,45,639.0,155.5,0.6,16.65,553.0,387.34,292.28
2018,5,5,16,0,553.0,170.0,0.6,16.2,489.0,338.42,253.91
2018,5,5,16,15,598.5,143.0,0.6,15.85,461.0,299.29,220.18
2018,5,5,16,30,644.0,116.0,0.6,15.5,433.0,256.08,181.8
2018,5,5,16,45,653.5,101.0,0.6,15.15,392.5,211.67,142.96
2018,5,5,17,0,663.0,86.0,0.6,14.8,352.0,166.43,104.18
2018,5,5,17,15,644.5,78.0,0.6,14.2,307.0,123.5,71.21
2018,5,5,17,30,626.0,70.0,0.6,13.6,262.0,82.67,45.34
2018,5,5,17,45,564.0,63.5,0.65,13.05,212.0,45.15,34.97
2018,5,5,18,0,502.0,57.0,0.7,12.5,162.0,40.97,31.16
2018,5,5,18,15,406.5,48.0,0.7,11.9,118.0,36.16,26.53
2018,5,5,18,30,311.0,39.0,0.7,11.3,74.0,31.11,21.23
2018,5,5,18,45,188.5,25.5,0.7,10.75,43.5,20.08,5.94
2018,5,5,19,0,66.0,12.0,0.7,10.2,13.0,11.8,0.0
2018,5,5,19,15,33.0,6.0,0.7,9.95,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,15,51.5,10.0,0.7,8.1,13.0,22.83,0.0
2018,5,6,5,30,103.0,20.0,0.7,8.4,26.0,62.9,8.35
2018,5,6,5,45,62.5,34.0,0.7,8.75,38.5,64.43,45.82
2018,5,6,6,0,22.0,48.0,0.7,9.1,51.0,60.74,45.86
2018,5,6,6,15,67.5,66.5,0.7,9.55,82.0,107.09,86.08
2018,5,6,6,30,113.0,85.0,0.7,10.0,113.0,152.15,125.02
2018,5,6,6,45,203.0,101.0,0.7,10.45,165.5,228.59,189.64
2018,5,6,7,0,293.0,117.0,0.7,10.9,218.0,306.0,253.33
2018,5,6,7,15,319.0,137.0,0.65,11.5,263.0,355.74,292.03
2018,5,6,7,30,345.0,157.0,0.6,12.1,308.0,406.78,330.55
2018,5,6,7,45,482.5,145.5,0.6,12.7,384.0,509.66,409.37
2018,5,6,8,0,620.0,134.0,0.6,13.3,460.0,617.31,488.0
2018,5,6,8,15,741.5,110.5,0.6,13.8,536.5,703.15,547.01
2018,5,6,8,30,863.0,87.0,0.6,14.3,613.0,787.56,601.64
2018,5,6,8,45,878.5,88.5,0.6,14.8,658.0,825.15,623.03
2018,5,6,9,0,894.0,90.0,0.6,15.3,703.0,861.12,643.68
2018,5,6,9,15,905.0,91.5,0.6,15.75,743.0,891.32,660.39
2018,5,6,9,30,916.0,93.0,0.6,16.2,783.0,919.26,675.56
2018,5,6,9,45,925.0,94.0,0.6,16.6,817.5,942.41,687.71
2018,5,6,10,0,934.0,95.0,0.6,17.0,852.0,962.92,698.21
2018,5,6,10,15,939.5,96.5,0.6,17.25,880.0,977.92,705.69
2018,5,6,10,30,945.0,98.0,0.6,17.5,908.0,989.96,711.45
2018,5,6,10,45,937.5,105.5,0.65,17.7,925.5,992.98,713.01
2018,5,6,11,0,930.0,113.0,0.7,17.9,943.0,992.73,712.78
2018,5,6,11,15,913.0,126.0,0.7,17.95,951.0,985.93,707.94
2018,5,6,11,30,896.0,139.0,0.7,18.0,959.0,975.98,701.34
2018,5,6,11,45,927.0,120.0,0.75,18.05,973.5,975.84,702.1
2018,5,6,12,0,958.0,101.0,0.8,18.1,988.0,972.26,700.63
2018,5,6,12,15,842.0,171.0,0.8,18.0,949.5,923.68,670.16
2018,5,6,12,30,726.0,241.0,0.8,17.9,911.0,873.48,638.91
2018,5,6,12,45,590.5,310.0,0.8,17.85,851.5,805.66,591.59
2018,5,6,13,0,455.0,379.0,0.8,17.8,792.0,740.62,545.35
2018,5,6,13,15,408.5,387.5,0.8,17.65,753.5,694.92,514.59
2018,5,6,13,30,362.0,396.0,0.8,17.5,715.0,652.17,485.13
2018,5,6,13,45,333.0,391.0,0.75,17.35,678.5,611.02,456.46
2018,5,6,14,0,304.0,386.0,0.7,17.2,642.0,571.16,428.36
2018,5,6,14,15,216.5,383.5,0.7,16.95,562.5,499.3,376.77
2018,5,6,14,30,129.0,381.0,0.7,16.7,483.0,431.02,327.16
2018,5,6,14,45,164.0,361.0,0.7,16.45,484.5,425.54,324.8
2018,5,6,15,0,199.0,341.0,0.7,16.2,486.0,417.04,319.3
2018,5,6,15,15,184.5,320.0,0.7,16.2,448.5,380.05,291.82
2018,5,6,15,30,170.0,299.0,0.7,16.2,411.0,344.34,265.17
2018,5,6,15,45,177.0,278.0,0.7,15.6,387.5,318.6,246.12
2018,5,6,16,0,184.0,257.0,0.7,15.0,364.0,292.18,225.95
2018,5,6,16,15,134.5,229.0,0.7,14.65,303.5,242.28,188.0
2018,5,6,16,30,85.0,201.0,0.7,14.3,243.0,201.95,157.66
2018,5,6,16,45,91.0,171.5,0.7,13.95,212.0,172.45,134.04
2018,5,6,17,0,97.0,142.0,0.7,13.6,181.0,138.36,106.28
2018,5,6,17,15,166.5,125.0,0.7,13.25,181.0,124.83,92.79
2018,5,6,17,30,236.0,108.0,0.7,12.9,181.0,99.75,71.71
2018,5,6,17,45,286.5,83.5,0.7,12.5,156.0,61.95,50.03
2018,5,6,18,0,337.0,59.0,0.7,12.1,131.0,42.85,32.89
2018,5,6,18,15,308.5,49.5,0.7,11.8,101.5,36.97,27.29
2018,5,6,18,30,280.0,40.0,0.7,11.5,72.0,30.79,21.03
2018,5,6,18,45,168.5,26.0,0.7,11.2,42.5,20.42,7.19
2018,5,6,19,0,57.0,12.0,0.7,10.9,13.0,11.8,0.0
2018,5,6,19,15,28.5,6.0,0.7,10.85,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,7,5,15,83.5,12.0,0.7,9.45,17.0,33.08,0.0
2018,5,7,5,30,167.0,24.0,0.7,9.8,34.0,88.27,24.19
2018,5,7,5,45,289.5,35.5,0.7,10.2,72.0,158.0,116.98
2018,5,7,6,0,412.0,47.0,0.7,10.6,110.0,233.2,183.59
2018,5,7,6,15,491.5,54.5,0.65,11.2,157.5,296.41,238.65
2018,5,7,6,30,571.0,62.0,0.6,11.8,205.0,366.25,297.21
2018,5,7,6,45,623.5,67.5,0.6,12.45,256.0,425.69,345.61
2018,5,7,7,0,676.0,73.0,0.6,13.1,307.0,488.71,394.75
2018,5,7,7,15,712.0,77.5,0.55,13.9,359.0,543.57,434.98
2018,5,7,7,30,748.0,82.0,0.5,14.7,411.0,597.72,472.99
2018,5,7,7,45,759.0,89.5,0.5,15.5,457.5,641.41,502.06
2018,5,7,8,0,770.0,97.0,0.5,16.3,504.0,684.1,528.5
2018,5,7,8,15,803.5,97.0,0.5,16.85,556.5,734.4,560.0
2018,5,7,8,30,837.0,97.0,0.5,17.4,609.0,784.69,590.58
2018,5,7,8,45,849.5,100.5,0.45,17.9,653.0,821.3,610.58
2018,5,7,9,0,862.0,104.0,0.4,18.4,697.0,851.13,625.93
2018,5,7,9,15,853.0,115.5,0.4,18.75,730.5,879.12,641.26
2018,5,7,9,30,844.0,127.0,0.4,19.1,764.0,898.9,651.29
2018,5,7,9,45,782.0,165.0,0.4,19.4,776.0,895.45,646.87
2018,5,7,10,0,720.0,203.0,0.4,19.7,788.0,890.89,642.26
2018,5,7,10,15,822.0,155.5,0.4,19.85,845.0,937.58,670.41
2018,5,7,10,30,924.0,108.0,0.4,20.0,902.0,982.37,696.15
2018,5,7,10,45,928.0,109.5,0.4,20.2,923.0,989.75,698.69
2018,5,7,11,0,932.0,111.0,0.4,20.4,944.0,994.09,700.09
2018,5,7,11,15,934.5,111.0,0.45,20.45,957.0,992.41,699.55
2018,5,7,11,30,937.0,111.0,0.5,20.5,970.0,987.69,697.35
2018,5,7,11,45,938.0,111.0,0.5,20.6,976.0,978.55,691.33
2018,5,7,12,0,939.0,111.0,0.5,20.7,982.0,966.44,683.65
2018,5,7,12,15,938.5,110.5,0.5,20.7,980.0,949.58,673.43
2018,5,7,12,30,938.0,110.0,0.5,20.7,978.0,929.93,661.59
2018,5,7,12,45,937.0,108.5,0.5,20.75,968.5,906.18,647.13
2018,5,7,13,0,936.0,107.0,0.5,20.8,959.0,879.85,631.08
2018,5,7,13,15,932.5,106.5,0.5,20.8,942.5,849.99,612.88
2018,5,7,13,30,929.0,106.0,0.5,20.8,926.0,817.89,593.18
2018,5,7,13,45,923.5,104.5,0.5,20.75,901.5,781.28,570.52
2018,5,7,14,0,918.0,103.0,0.5,20.7,877.0,742.88,546.5
2018,5,7,14,15,912.5,100.5,0.5,20.55,847.0,701.93,520.22
2018,5,7,14,30,907.0,98.0,0.5,20.4,817.0,659.53,491.02
2018,5,7,14,45,899.0,96.0,0.55,20.25,781.0,614.86,459.99
2018,5,7,15,0,891.0,94.0,0.6,20.1,745.0,569.3,427.26
2018,5,7,15,15,878.5,92.0,0.6,20.1,703.5,520.84,390.6
2018,5,7,15,30,866.0,90.0,0.6,20.1,662.0,472.29,352.77
2018,5,7,15,45,851.0,86.5,0.65,19.4,616.0,421.55,313.33
2018,5,7,16,0,836.0,83.0,0.7,18.7,570.0,371.41,272.84
2018,5,7,16,15,815.5,80.0,0.7,18.25,521.0,316.55,227.18
2018,5,7,16,30,795.0,77.0,0.7,17.8,472.0,267.44,185.11
2018,5,7,16,45,766.0,74.0,0.7,17.3,421.0,218.35,143.35
2018,5,7,17,0,737.0,71.0,0.7,16.8,370.0,172.09,105.01
2018,5,7,17,15,697.5,66.5,0.7,16.2,318.5,126.39,70.46
2018,5,7,17,30,658.0,62.0,0.7,15.6,267.0,81.55,41.76
2018,5,7,17,45,600.0,57.0,0.7,15.05,217.5,43.43,33.17
2018,5,7,18,0,542.0,52.0,0.7,14.5,168.0,36.22,26.71
2018,5,7,18,15,454.5,44.0,0.7,14.0,124.0,32.07,22.75
2018,5,7,18,30,367.0,36.0,0.7,13.5,80.0,27.69,18.26
2018,5,7,18,45,234.5,24.5,0.7,13.0,48.0,19.5,7.35
2018,5,7,19,0,102.0,13.0,0.7,12.5,16.0,12.78,0.0
2018,5,7,19,15,51.0,6.5,0.7,12.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,3.0,0.5,1.15,11.45,0.5,0.0,0.0
2018,5,8,5,0,6.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,5,8,5,15,113.0,12.5,1.0,11.8,19.5,41.37,0.0
2018,5,8,5,30,220.0,24.0,0.9,12.2,38.0,104.65,38.45
2018,5,8,5,45,339.5,33.0,0.8,12.55,76.0,173.94,128.45
2018,5,8,6,0,459.0,42.0,0.7,12.9,114.0,247.64,193.42
2018,5,8,6,15,532.0,48.5,0.7,13.35,161.0,308.76,246.81
2018,5,8,6,30,605.0,55.0,0.7,13.8,208.0,376.06,303.41
2018,5,8,6,45,652.5,59.5,0.65,14.2,258.5,430.81,348.03
2018,5,8,7,0,700.0,64.0,0.6,14.6,309.0,491.3,395.01
2018,5,8,7,15,733.0,68.0,0.6,15.0,360.0,544.92,435.22
2018,5,8,7,30,766.0,72.0,0.6,15.4,411.0,599.75,474.86
2018,5,8,7,45,789.5,75.0,0.55,15.8,460.5,647.68,506.51
2018,5,8,8,0,813.0,78.0,0.5,16.2,510.0,695.52,536.52
2018,5,8,8,15,830.0,80.5,0.5,16.65,557.0,732.84,559.07
2018,5,8,8,30,847.0,83.0,0.5,17.1,604.0,773.62,583.69
2018,5,8,8,45,860.0,85.5,0.5,17.5,647.5,809.84,604.86
2018,5,8,9,0,873.0,88.0,0.5,17.9,691.0,844.34,624.64
2018,5,8,9,15,847.0,106.0,0.45,18.3,718.5,859.87,630.92
2018,5,8,9,30,821.0,124.0,0.4,18.7,746.0,876.59,638.23
2018,5,8,9,45,676.5,200.5,0.4,19.1,728.0,842.43,613.9
2018,5,8,10,0,532.0,277.0,0.4,19.5,710.0,793.72,577.55
2018,5,8,10,15,624.5,244.0,0.4,19.8,769.0,850.73,616.16
2018,5,8,10,30,717.0,211.0,0.4,20.1,828.0,905.3,649.34
2018,5,8,10,45,818.0,157.5,0.4,20.35,878.0,942.08,670.14
2018,5,8,11,0,919.0,104.0,0.4,20.6,928.0,976.14,689.32
2018,5,8,11,15,922.5,104.0,0.4,20.7,941.5,975.51,687.65
2018,5,8,11,30,926.0,104.0,0.4,20.8,955.0,971.87,684.83
2018,5,8,11,45,927.5,104.0,0.45,20.9,961.0,963.36,680.3
2018,5,8,12,0,929.0,104.0,0.5,21.0,967.0,951.92,674.1
2018,5,8,12,15,928.0,104.5,0.5,20.9,965.5,935.82,664.56
2018,5,8,12,30,927.0,105.0,0.5,20.8,964.0,916.97,653.42
2018,5,8,12,45,924.5,104.5,0.55,20.7,954.5,893.21,640.23
2018,5,8,13,0,922.0,104.0,0.6,20.6,945.0,866.95,625.42
2018,5,8,13,15,918.0,104.0,0.6,20.35,928.5,837.59,607.93
2018,5,8,13,30,914.0,104.0,0.6,20.1,912.0,806.06,588.93
2018,5,8,13,45,793.5,162.0,0.65,19.9,850.5,739.7,547.32
2018,5,8,14,0,673.0,220.0,0.7,19.7,789.0,677.71,504.38
2018,5,8,14,15,589.0,255.0,0.7,19.4,740.0,626.43,468.24
2018,5,8,14,30,505.0,290.0,0.7,19.1,691.0,580.28,435.01
2018,5,8,14,45,649.5,211.5,0.7,18.8,703.0,570.37,430.57
2018,5,8,15,0,794.0,133.0,0.7,18.5,715.0,550.73,417.42
2018,5,8,15,15,795.5,122.5,0.7,18.5,677.5,505.39,382.73
2018,5,8,15,30,797.0,112.0,0.7,18.5,640.0,458.96,346.37
2018,5,8,15,45,773.0,110.5,0.65,17.85,593.0,409.33,307.04
2018,5,8,16,0,749.0,109.0,0.6,17.2,546.0,361.3,267.88
2018,5,8,16,15,763.5,95.0,0.6,16.9,507.5,315.75,228.82
2018,5,8,16,30,778.0,81.0,0.6,16.6,469.0,268.52,187.33
2018,5,8,16,45,622.0,102.5,0.6,16.25,391.5,211.51,143.88
2018,5,8,17,0,466.0,124.0,0.6,15.9,314.0,173.48,117.93
2018,5,8,17,15,478.5,103.5,0.6,15.5,275.5,133.13,85.28
2018,5,8,17,30,491.0,83.0,0.6,15.1,237.0,91.04,54.79
2018,5,8,17,45,495.0,68.5,0.6,14.7,200.0,53.62,35.69
2018,5,8,18,0,499.0,54.0,0.6,14.3,163.0,37.76,28.11
2018,5,8,18,15,431.0,45.5,0.55,13.85,122.0,33.26,23.85
2018,5,8,18,30,363.0,37.0,0.5,13.4,81.0,28.48,19.02
2018,5,8,18,45,229.0,25.0,0.5,12.95,48.5,19.82,8.26
2018,5,8,19,0,95.0,13.0,0.5,12.5,16.0,12.78,0.0
2018,5,8,19,15,47.5,6.5,0.5,12.35,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.6,10.15,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,5,9,5,15,117.5,13.5,0.65,10.3,21.0,43.79,0.0
2018,5,9,5,30,224.0,25.0,0.7,10.5,40.0,108.16,47.82
2018,5,9,5,45,339.0,35.0,0.7,10.65,79.0,176.68,132.21
2018,5,9,6,0,454.0,45.0,0.7,10.8,118.0,250.09,197.31
2018,5,9,6,15,349.0,54.5,0.75,11.15,122.5,231.83,187.9
2018,5,9,6,30,244.0,64.0,0.8,11.5,127.0,205.92,169.37
2018,5,9,6,45,123.0,88.0,0.8,11.8,120.0,163.83,134.69
2018,5,9,7,0,2.0,112.0,0.8,12.1,113.0,113.52,90.91
2018,5,9,7,15,13.0,137.0,0.8,12.45,143.0,146.1,118.0
2018,5,9,7,30,24.0,162.0,0.8,12.8,173.0,179.39,144.91
2018,5,9,7,45,25.0,177.0,0.8,13.15,189.5,195.5,157.17
2018,5,9,8,0,26.0,192.0,0.8,13.5,206.0,218.78,175.02
2018,5,9,8,15,26.5,209.0,0.8,13.8,224.5,237.03,188.6
2018,5,9,8,30,27.0,226.0,0.8,14.1,243.0,255.18,201.96
2018,5,9,8,45,124.5,266.5,0.8,14.4,352.0,387.8,305.95
2018,5,9,9,0,222.0,307.0,0.8,14.7,461.0,516.4,401.38
2018,5,9,9,15,497.5,231.5,0.8,14.95,602.0,696.16,534.66
2018,5,9,9,30,773.0,156.0,0.8,15.2,743.0,869.36,651.87
2018,5,9,9,45,794.5,154.0,0.8,15.45,780.5,897.92,666.35
2018,5,9,10,0,816.0,152.0,0.8,15.7,818.0,924.52,681.56
2018,5,9,10,15,648.5,247.0,0.8,16.0,787.5,877.21,648.0
2018,5,9,10,30,481.0,342.0,0.8,16.3,757.0,817.63,602.55
2018,5,9,10,45,542.0,323.5,0.75,16.6,801.5,854.94,627.51
2018,5,9,11,0,603.0,305.0,0.7,16.9,846.0,890.72,649.67
2018,5,9,11,15,711.5,246.0,0.7,17.1,894.0,929.55,675.94
2018,5,9,11,30,820.0,187.0,0.7,17.3,942.0,961.5,694.75
2018,5,9,11,45,879.5,152.5,0.7,17.55,967.0,968.19,697.59
2018,5,9,12,0,939.0,118.0,0.7,17.8,992.0,976.28,701.78
2018,5,9,12,15,939.5,117.5,0.7,17.95,991.0,960.28,691.21
2018,5,9,12,30,940.0,117.0,0.7,18.1,990.0,941.47,679.31
2018,5,9,12,45,924.0,125.5,0.7,18.25,976.5,914.37,662.22
2018,5,9,13,0,908.0,134.0,0.7,18.4,963.0,885.25,643.92
2018,5,9,13,15,874.0,151.0,0.7,18.4,937.5,847.72,620.48
2018,5,9,13,30,840.0,168.0,0.7,18.4,912.0,810.26,596.97
2018,5,9,13,45,771.5,199.0,0.75,18.35,868.5,758.35,563.31
2018,5,9,14,0,703.0,230.0,0.8,18.3,825.0,709.34,529.65
2018,5,9,14,15,698.5,221.0,0.8,18.1,794.5,669.58,502.89
2018,5,9,14,30,694.0,212.0,0.8,17.9,764.0,628.91,474.72
2018,5,9,14,45,711.5,190.0,0.85,17.7,734.0,588.61,446.95
2018,5,9,15,0,729.0,168.0,0.9,17.5,704.0,545.94,416.39
2018,5,9,15,15,697.5,166.5,0.9,17.5,656.0,494.72,377.46
2018,5,9,15,30,666.0,165.0,0.9,17.5,608.0,445.51,339.18
2018,5,9,15,45,655.0,154.0,0.9,17.0,564.0,398.44,302.16
2018,5,9,16,0,644.0,143.0,0.9,16.5,520.0,351.94,264.41
2018,5,9,16,15,653.5,127.5,0.9,16.2,482.0,308.57,227.47
2018,5,9,16,30,663.0,112.0,0.9,15.9,444.0,264.11,188.7
2018,5,9,16,45,651.0,99.5,0.9,15.6,396.5,216.7,147.91
2018,5,9,17,0,639.0,87.0,0.9,15.3,349.0,170.54,108.83
2018,5,9,17,15,616.0,80.0,0.9,14.85,305.0,129.15,76.37
2018,5,9,17,30,593.0,73.0,0.9,14.4,261.0,90.28,50.42
2018,5,9,17,45,513.0,67.5,0.9,14.0,209.0,54.47,35.28
2018,5,9,18,0,433.0,62.0,0.9,13.6,157.0,44.68,34.36
2018,5,9,18,15,360.0,51.0,0.9,13.15,116.5,38.17,28.26
2018,5,9,18,30,287.0,40.0,0.9,12.7,76.0,30.53,20.9
2018,5,9,18,45,179.0,27.0,0.85,12.3,46.0,21.05,9.73
2018,5,9,19,0,71.0,14.0,0.8,11.9,16.0,13.76,0.0
2018,5,9,19,15,35.5,7.0,0.8,11.75,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,45,4.5,0.5,0.9,9.15,0.5,0.0,0.0
2018,5,10,5,0,9.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,5,10,5,15,70.0,11.5,0.9,9.5,16.0,29.65,0.0
2018,5,10,5,30,131.0,22.0,0.9,9.8,31.0,76.98,37.35
2018,5,10,5,45,289.0,34.5,0.9,10.15,75.5,159.19,120.17
2018,5,10,6,0,447.0,47.0,0.9,10.5,120.0,250.51,198.74
2018,5,10,6,15,343.5,57.0,0.9,10.8,124.5,233.2,189.7
2018,5,10,6,30,240.0,67.0,0.9,11.1,129.0,208.09,171.59
2018,5,10,6,45,183.0,103.0,0.9,11.45,156.5,221.44,183.07
2018,5,10,7,0,126.0,139.0,0.9,11.8,184.0,229.4,188.7
2018,5,10,7,15,237.0,151.0,0.9,12.4,251.5,323.21,265.42
2018,5,10,7,30,348.0,163.0,0.9,13.0,319.0,418.24,340.07
2018,5,10,7,45,431.0,164.0,0.9,13.6,380.0,498.11,400.17
2018,5,10,8,0,514.0,165.0,0.9,14.2,441.0,574.48,455.99
2018,5,10,8,15,495.5,189.0,0.9,14.7,474.5,602.59,473.2
2018,5,10,8,30,477.0,213.0,0.9,15.2,508.0,627.86,488.46
2018,5,10,8,45,453.0,240.0,0.9,15.7,536.5,649.07,500.36
2018,5,10,9,0,429.0,267.0,0.9,16.2,565.0,667.26,509.97
2018,5,10,9,15,435.0,281.5,0.9,16.55,598.5,695.67,527.77
2018,5,10,9,30,441.0,296.0,0.9,16.9,632.0,722.74,544.31
2018,5,10,9,45,486.0,296.0,0.9,17.3,681.5,768.75,574.52
2018,5,10,10,0,531.0,296.0,0.9,17.7,731.0,814.4,603.7
2018,5,10,10,15,560.0,299.0,0.9,18.0,771.0,847.41,623.94
2018,5,10,10,30,589.0,302.0,0.9,18.3,811.0,878.93,643.13
2018,5,10,10,45,590.5,311.0,0.85,18.65,832.0,888.81,646.6
2018,5,10,11,0,592.0,320.0,0.8,19.0,853.0,896.5,648.94
2018,5,10,11,15,589.5,329.0,0.8,19.05,866.0,898.19,649.09
2018,5,10,11,30,587.0,338.0,0.8,19.1,879.0,897.71,648.0
2018,5,10,11,45,566.5,350.5,0.85,19.15,875.5,881.88,637.68
2018,5,10,12,0,546.0,363.0,0.9,19.2,872.0,864.38,626.46
2018,5,10,12,15,518.5,374.0,0.9,19.25,857.0,837.73,608.4
2018,5,10,12,30,491.0,385.0,0.9,19.3,842.0,810.24,589.82
2018,5,10,12,45,604.0,318.0,0.9,19.35,874.5,828.79,605.67
2018,5,10,13,0,717.0,251.0,0.9,19.4,907.0,840.47,616.2
2018,5,10,13,15,821.5,180.5,0.95,19.3,919.5,835.61,615.14
2018,5,10,13,30,926.0,110.0,1.0,19.2,932.0,824.12,609.07
2018,5,10,13,45,919.5,109.5,1.0,19.1,907.5,787.87,585.9
2018,5,10,14,0,913.0,109.0,1.0,19.0,883.0,749.89,561.63
2018,5,10,14,15,892.5,113.5,1.05,18.8,848.5,705.56,532.81
2018,5,10,14,30,872.0,118.0,1.1,18.6,814.0,660.88,501.67
2018,5,10,14,45,817.0,136.5,1.1,18.4,765.0,606.02,461.61
2018,5,10,15,0,762.0,155.0,1.1,18.2,716.0,553.81,422.68
2018,5,10,15,15,759.0,144.0,1.1,18.2,676.5,507.02,387.04
2018,5,10,15,30,756.0,133.0,1.1,18.2,637.0,462.73,352.04
2018,5,10,15,45,751.5,123.0,1.1,17.8,594.5,415.29,314.11
2018,5,10,16,0,747.0,113.0,1.1,17.4,552.0,367.66,274.82
2018,5,10,16,15,737.0,104.0,1.1,17.1,506.5,319.16,233.73
2018,5,10,16,30,727.0,95.0,1.1,16.8,461.0,271.33,192.38
2018,5,10,16,45,713.0,89.0,1.1,16.5,416.5,222.73,150.33
2018,5,10,17,0,699.0,83.0,1.1,16.2,372.0,178.76,112.79
2018,5,10,17,15,655.0,78.0,1.1,15.65,320.0,133.66,78.11
2018,5,10,17,30,611.0,73.0,1.1,15.1,268.0,93.14,51.59
2018,5,10,17,45,548.5,67.0,1.1,14.55,218.5,56.15,35.11
2018,5,10,18,0,486.0,61.0,1.1,14.0,169.0,43.61,33.36
2018,5,10,18,15,401.5,51.5,1.1,13.4,125.5,38.46,28.51
2018,5,10,18,30,317.0,42.0,1.1,12.8,82.0,33.01,23.09
2018,5,10,18,45,202.5,29.0,1.1,12.2,50.5,22.67,11.43
2018,5,10,19,0,88.0,16.0,1.1,11.6,19.0,15.73,0.0
2018,5,10,19,15,44.0,8.0,1.1,11.45,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,0.8,7.85,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,5,11,5,15,45.5,13.5,0.8,8.2,16.5,25.3,0.0
2018,5,11,5,30,79.0,25.0,0.8,8.6,31.0,60.41,31.35
2018,5,11,5,45,150.5,40.0,0.8,9.05,61.5,109.13,82.58
2018,5,11,6,0,222.0,55.0,0.8,9.5,92.0,168.21,134.53
2018,5,11,6,15,269.5,70.5,0.8,10.05,130.5,217.02,177.41
2018,5,11,6,30,317.0,86.0,0.8,10.6,169.0,269.93,222.63
2018,5,11,6,45,405.5,93.0,0.8,11.1,222.5,338.94,279.84
2018,5,11,7,0,494.0,100.0,0.8,11.6,276.0,415.17,340.9
2018,5,11,7,15,523.0,110.5,0.8,12.15,322.5,468.44,381.45
2018,5,11,7,30,552.0,121.0,0.8,12.7,369.0,519.71,419.36
2018,5,11,7,45,583.0,127.5,0.8,13.2,417.0,568.93,454.77
2018,5,11,8,0,614.0,134.0,0.8,13.7,465.0,618.93,489.72
2018,5,11,8,15,658.0,137.0,0.8,14.1,520.5,675.59,528.9
2018,5,11,8,30,702.0,140.0,0.8,14.5,576.0,733.2,566.54
2018,5,11,8,45,749.0,137.0,0.8,14.95,632.0,787.18,600.56
2018,5,11,9,0,796.0,134.0,0.8,15.4,688.0,838.59,632.1
2018,5,11,9,15,864.5,116.5,0.8,15.75,749.5,896.08,667.24
2018,5,11,9,30,933.0,99.0,0.8,16.1,811.0,948.76,698.4
2018,5,11,9,45,947.0,98.0,0.8,16.5,848.0,974.47,711.76
2018,5,11,10,0,961.0,97.0,0.8,16.9,885.0,997.66,723.85
2018,5,11,10,15,967.0,98.0,0.75,17.25,913.5,1012.78,729.93
2018,5,11,10,30,973.0,99.0,0.7,17.6,942.0,1024.87,734.25
2018,5,11,10,45,978.0,99.0,0.7,17.9,963.5,1031.88,736.82
2018,5,11,11,0,983.0,99.0,0.7,18.2,985.0,1035.72,737.64
2018,5,11,11,15,985.5,99.0,0.7,18.5,998.5,1034.01,735.21
2018,5,11,11,30,988.0,99.0,0.7,18.8,1012.0,1029.11,731.04
2018,5,11,11,45,989.0,98.5,0.7,19.05,1017.5,1019.13,724.06
2018,5,11,12,0,990.0,98.0,0.7,19.3,1023.0,1006.04,715.35
2018,5,11,12,15,989.5,98.0,0.75,19.5,1021.0,989.04,705.59
2018,5,11,12,30,989.0,98.0,0.8,19.7,1019.0,969.1,694.04
2018,5,11,12,45,987.5,97.0,0.8,19.85,1009.5,944.48,678.7
2018,5,11,13,0,986.0,96.0,0.8,20.0,1000.0,917.16,661.71
2018,5,11,13,15,983.0,96.0,0.8,20.05,983.5,887.0,643.13
2018,5,11,13,30,980.0,96.0,0.8,20.1,967.0,854.44,622.95
2018,5,11,13,45,975.0,94.5,0.8,20.1,942.0,816.74,599.4
2018,5,11,14,0,970.0,93.0,0.8,20.1,917.0,777.1,574.39
2018,5,11,14,15,962.5,92.0,0.8,20.05,885.5,734.46,547.2
2018,5,11,14,30,955.0,91.0,0.8,20.0,854.0,690.42,516.88
2018,5,11,14,45,947.0,88.5,0.8,19.95,817.0,643.51,483.44
2018,5,11,15,0,939.0,86.0,0.8,19.9,780.0,595.66,448.37
2018,5,11,15,15,927.5,84.5,0.8,19.9,737.5,546.2,410.97
2018,5,11,15,30,916.0,83.0,0.8,19.9,695.0,496.51,372.23
2018,5,11,15,45,899.0,81.0,0.8,19.55,647.5,444.09,330.77
2018,5,11,16,0,882.0,79.0,0.8,19.2,600.0,392.39,288.54
2018,5,11,16,15,860.0,77.0,0.8,18.85,549.0,340.05,244.76
2018,5,11,16,30,838.0,75.0,0.8,18.5,498.0,285.0,198.1
2018,5,11,16,45,810.0,71.5,0.8,18.2,445.5,233.53,154.15
2018,5,11,17,0,782.0,68.0,0.8,17.9,393.0,184.75,113.27
2018,5,11,17,15,743.0,64.5,0.8,17.3,340.0,137.55,76.81
2018,5,11,17,30,704.0,61.0,0.8,16.7,287.0,94.47,48.54
2018,5,11,17,45,643.0,56.5,0.8,16.15,235.0,50.93,28.06
2018,5,11,18,0,582.0,52.0,0.8,15.6,183.0,35.65,26.11
2018,5,11,18,15,502.5,44.5,0.8,14.9,137.5,31.9,22.6
2018,5,11,18,30,423.0,37.0,0.8,14.2,92.0,27.95,18.64
2018,5,11,18,45,277.5,26.5,0.8,13.55,56.5,20.8,10.35
2018,5,11,19,0,132.0,16.0,0.8,12.9,21.0,15.73,0.0
2018,5,11,19,15,66.0,8.0,0.8,12.8,10.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,0.8,9.65,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,0.8,9.7,2.0,0.0,0.0
2018,5,12,5,15,147.0,14.5,0.75,10.6,24.5,53.45,0.0
2018,5,12,5,30,276.0,27.0,0.7,11.5,47.0,130.38,75.16
2018,5,12,5,45,389.5,35.0,0.6,12.35,87.5,197.34,148.54
2018,5,12,6,0,503.0,43.0,0.5,13.2,128.0,270.93,212.16
2018,5,12,6,15,574.0,49.0,0.5,13.8,177.0,333.14,265.63
2018,5,12,6,30,645.0,55.0,0.5,14.4,226.0,398.79,319.96
2018,5,12,6,45,691.0,60.0,0.5,15.0,278.0,457.99,367.08
2018,5,12,7,0,737.0,65.0,0.5,15.6,330.0,520.04,414.31
2018,5,12,7,15,769.5,68.5,0.45,16.0,382.5,574.38,453.67
2018,5,12,7,30,802.0,72.0,0.4,16.4,435.0,629.82,492.19
2018,5,12,7,45,826.0,74.5,0.4,16.8,486.0,678.87,523.86
2018,5,12,8,0,850.0,77.0,0.4,17.2,537.0,723.29,551.43
2018,5,12,8,15,867.0,79.5,0.4,17.6,585.0,766.29,577.46
2018,5,12,8,30,884.0,82.0,0.4,18.0,633.0,808.18,602.23
2018,5,12,8,45,897.5,84.0,0.35,18.4,677.5,845.22,622.45
2018,5,12,9,0,911.0,86.0,0.3,18.8,722.0,880.49,641.17
2018,5,12,9,15,920.0,88.0,0.3,19.15,761.5,909.81,656.94
2018,5,12,9,30,929.0,90.0,0.3,19.5,801.0,936.74,671.18
2018,5,12,9,45,935.5,92.0,0.3,19.85,834.5,958.85,682.37
2018,5,12,10,0,942.0,94.0,0.3,20.2,868.0,978.21,691.92
2018,5,12,10,15,947.5,95.0,0.3,20.45,895.5,992.69,698.83
2018,5,12,10,30,953.0,96.0,0.3,20.7,923.0,1004.22,704.08
2018,5,12,10,45,956.5,97.0,0.3,20.95,944.0,1010.8,706.48
2018,5,12,11,0,960.0,98.0,0.3,21.2,965.0,1014.28,707.2
2018,5,12,11,15,962.0,98.5,0.3,21.3,978.0,1012.69,705.46
2018,5,12,11,30,964.0,99.0,0.3,21.4,991.0,1007.98,702.04
2018,5,12,11,45,964.5,99.0,0.3,21.55,996.5,998.27,695.65
2018,5,12,12,0,965.0,99.0,0.3,21.7,1002.0,985.54,687.62
2018,5,12,12,15,960.0,102.0,0.3,21.7,999.0,967.84,677.1
2018,5,12,12,30,955.0,105.0,0.3,21.7,996.0,947.38,665.02
2018,5,12,12,45,946.5,108.5,0.35,21.7,984.5,921.78,650.84
2018,5,12,13,0,938.0,112.0,0.4,21.7,973.0,893.85,635.21
2018,5,12,13,15,933.5,111.5,0.4,21.6,956.0,863.23,617.04
2018,5,12,13,30,929.0,111.0,0.4,21.5,939.0,830.45,597.39
2018,5,12,13,45,922.5,110.5,0.4,21.4,914.5,794.16,575.33
2018,5,12,14,0,916.0,110.0,0.4,21.3,890.0,756.15,551.96
2018,5,12,14,15,907.5,109.0,0.4,21.05,859.0,714.78,526.08
2018,5,12,14,30,899.0,108.0,0.4,20.8,828.0,672.19,497.31
2018,5,12,14,45,888.5,106.5,0.4,20.6,791.5,626.95,465.82
2018,5,12,15,0,878.0,105.0,0.4,20.4,755.0,581.06,432.96
2018,5,12,15,15,865.5,102.5,0.4,20.4,713.5,532.82,397.13
2018,5,12,15,30,853.0,100.0,0.4,20.4,672.0,484.52,360.17
2018,5,12,15,45,835.0,97.5,0.4,19.85,625.5,430.25,318.49
2018,5,12,16,0,817.0,95.0,0.4,19.3,579.0,380.57,278.81
2018,5,12,16,15,793.5,92.0,0.35,18.9,529.5,329.86,236.91
2018,5,12,16,30,770.0,89.0,0.3,18.5,480.0,281.06,195.79
2018,5,12,16,45,740.0,85.5,0.3,18.1,429.0,232.5,155.11
2018,5,12,17,0,710.0,82.0,0.3,17.7,378.0,183.44,114.78
2018,5,12,17,15,669.0,77.5,0.3,17.1,327.0,138.46,80.35
2018,5,12,17,30,628.0,73.0,0.3,16.5,276.0,97.75,53.45
2018,5,12,17,45,569.5,66.5,0.3,15.9,226.0,59.35,35.28
2018,5,12,18,0,511.0,60.0,0.3,15.3,176.0,42.36,32.12
2018,5,12,18,15,424.0,51.5,0.35,14.6,131.5,38.08,28.12
2018,5,12,18,30,337.0,43.0,0.4,13.9,87.0,33.58,23.62
2018,5,12,18,45,217.5,30.0,0.4,13.2,54.0,23.36,12.72
2018,5,12,19,0,98.0,17.0,0.4,12.5,21.0,16.71,0.0
2018,5,12,19,15,49.0,8.5,0.4,12.2,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,13,5,15,4.5,3.0,0.4,9.25,3.5,4.16,0.0
2018,5,13,5,30,9.0,6.0,0.4,9.8,7.0,9.16,0.6
2018,5,13,5,45,4.5,9.0,0.35,10.35,9.5,10.38,3.02
2018,5,13,6,0,0.0,12.0,0.3,10.9,12.0,11.57,4.3
2018,5,13,6,15,0.0,17.0,0.3,11.35,17.0,16.39,8.58
2018,5,13,6,30,0.0,22.0,0.3,11.8,22.0,21.22,12.8
2018,5,13,6,45,0.0,41.0,0.3,12.25,41.0,39.59,28.62
2018,5,13,7,0,0.0,60.0,0.3,12.7,60.0,57.98,44.17
2018,5,13,7,15,0.0,68.5,0.3,13.1,68.5,66.22,50.87
2018,5,13,7,30,0.0,77.0,0.3,13.5,77.0,74.46,57.48
2018,5,13,7,45,0.0,89.5,0.3,13.95,89.5,86.72,67.32
2018,5,13,8,0,0.0,102.0,0.3,14.4,102.0,99.12,77.11
2018,5,13,8,15,1.5,128.0,0.35,14.75,129.0,126.31,98.86
2018,5,13,8,30,3.0,154.0,0.4,15.1,156.0,153.63,120.29
2018,5,13,8,45,7.5,182.0,0.4,15.45,187.0,185.57,145.07
2018,5,13,9,0,12.0,210.0,0.4,15.8,218.0,217.7,169.52
2018,5,13,9,15,28.5,254.5,0.4,16.1,276.0,284.87,220.67
2018,5,13,9,30,45.0,299.0,0.4,16.4,334.0,346.15,265.74
2018,5,13,9,45,91.5,347.5,0.4,16.7,422.0,439.33,333.82
2018,5,13,10,0,138.0,396.0,0.4,17.0,510.0,541.29,405.14
2018,5,13,10,15,348.0,342.5,0.4,17.15,642.0,688.7,511.13
2018,5,13,10,30,558.0,289.0,0.4,17.3,774.0,838.68,612.69
2018,5,13,10,45,733.5,204.5,0.4,17.5,858.0,919.58,664.03
2018,5,13,11,0,909.0,120.0,0.4,17.7,942.0,989.72,705.4
2018,5,13,11,15,917.5,117.0,0.4,17.75,957.0,990.68,704.21
2018,5,13,11,30,926.0,114.0,0.4,17.8,972.0,988.68,702.49
2018,5,13,11,45,927.5,113.5,0.45,17.9,978.0,979.63,697.59
2018,5,13,12,0,929.0,113.0,0.5,18.0,984.0,967.67,691.08
2018,5,13,12,15,925.5,115.5,0.5,18.0,982.0,951.26,681.03
2018,5,13,12,30,922.0,118.0,0.5,18.0,980.0,932.18,669.43
2018,5,13,12,45,916.5,120.0,0.5,18.0,970.0,908.33,654.89
2018,5,13,13,0,911.0,122.0,0.5,18.0,960.0,882.14,638.9
2018,5,13,13,15,907.5,120.5,0.5,17.95,943.0,852.09,620.51
2018,5,13,13,30,904.0,119.0,0.5,17.9,926.0,819.91,600.68
2018,5,13,13,45,899.0,117.5,0.5,17.8,902.5,784.61,578.76
2018,5,13,14,0,894.0,116.0,0.5,17.7,879.0,747.56,555.49
2018,5,13,14,15,886.5,114.5,0.5,17.5,849.0,707.23,529.46
2018,5,13,14,30,879.0,113.0,0.5,17.3,819.0,665.65,500.75
2018,5,13,14,45,869.5,111.0,0.5,17.15,783.0,621.38,469.29
2018,5,13,15,0,860.0,109.0,0.5,17.0,747.0,576.42,436.45
2018,5,13,15,15,847.0,106.5,0.5,17.0,706.0,528.73,400.44
2018,5,13,15,30,834.0,104.0,0.5,17.0,665.0,477.45,360.84
2018,5,13,15,45,818.0,101.0,0.5,16.45,619.5,428.11,322.11
2018,5,13,16,0,802.0,98.0,0.5,15.9,574.0,379.55,282.66
2018,5,13,16,15,780.5,94.5,0.5,15.55,526.0,329.77,241.05
2018,5,13,16,30,759.0,91.0,0.5,15.2,478.0,281.71,200.0
2018,5,13,16,45,730.0,87.0,0.5,14.8,427.5,233.45,158.87
2018,5,13,17,0,701.0,83.0,0.5,14.4,377.0,184.57,117.94
2018,5,13,17,15,662.0,78.0,0.5,13.9,326.5,139.8,82.85
2018,5,13,17,30,623.0,73.0,0.5,13.4,276.0,99.11,55.1
2018,5,13,17,45,567.0,66.5,0.5,12.9,227.0,60.9,36.18
2018,5,13,18,0,511.0,60.0,0.5,12.4,178.0,42.18,32.36
2018,5,13,18,15,427.0,51.5,0.5,11.9,133.5,37.89,28.3
2018,5,13,18,30,343.0,43.0,0.5,11.4,89.0,33.37,23.75
2018,5,13,18,45,225.0,30.5,0.5,10.85,55.5,23.71,13.46
2018,5,13,19,0,107.0,18.0,0.5,10.3,22.0,17.69,0.0
2018,5,13,19,15,53.5,9.0,0.5,10.1,11.0,8.85,0.0
2018,5,13,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.4,8.55,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.4,8.6,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.5,0.4,9.05,6.5,7.2,0.0
2018,5,14,5,30,0.0,11.0,0.4,9.5,11.0,10.61,2.01
2018,5,14,5,45,0.0,20.0,0.35,9.9,20.0,19.3,10.62
2018,5,14,6,0,0.0,29.0,0.3,10.3,29.0,27.99,18.44
2018,5,14,6,15,0.0,43.0,0.3,10.85,43.0,41.53,30.31
2018,5,14,6,30,0.0,57.0,0.3,11.4,57.0,55.13,42.03
2018,5,14,6,45,5.0,88.0,0.3,11.95,90.0,90.02,71.61
2018,5,14,7,0,10.0,119.0,0.3,12.5,123.0,125.5,100.89
2018,5,14,7,15,21.5,146.0,0.25,13.15,155.5,160.99,129.49
2018,5,14,7,30,33.0,173.0,0.2,13.8,188.0,204.2,163.45
2018,5,14,7,45,95.5,202.0,0.2,14.45,252.5,280.43,223.72
2018,5,14,8,0,158.0,231.0,0.2,15.1,317.0,369.07,290.88
2018,5,14,8,15,425.5,186.5,0.2,15.6,447.0,548.55,427.05
2018,5,14,8,30,693.0,142.0,0.2,16.1,577.0,731.47,554.8
2018,5,14,8,45,762.5,127.0,0.2,16.6,636.5,787.88,587.26
2018,5,14,9,0,832.0,112.0,0.2,17.1,696.0,849.09,623.94
2018,5,14,9,15,845.0,113.5,0.2,17.4,735.0,874.18,637.0
2018,5,14,9,30,858.0,115.0,0.2,17.7,774.0,902.48,652.62
2018,5,14,9,45,868.0,115.5,0.25,18.0,807.5,924.79,665.26
2018,5,14,10,0,878.0,116.0,0.3,18.3,841.0,944.68,676.55
2018,5,14,10,15,884.0,118.0,0.3,18.45,868.0,959.83,684.33
2018,5,14,10,30,890.0,120.0,0.3,18.6,895.0,972.2,690.52
2018,5,14,10,45,893.5,121.5,0.35,18.75,915.5,978.83,694.42
2018,5,14,11,0,897.0,123.0,0.4,18.9,936.0,982.56,696.76
2018,5,14,11,15,900.0,124.0,0.4,19.0,949.5,982.37,695.87
2018,5,14,11,30,903.0,125.0,0.4,19.1,963.0,979.25,693.36
2018,5,14,11,45,903.5,125.5,0.4,19.15,969.0,970.38,687.6
2018,5,14,12,0,904.0,126.0,0.4,19.2,975.0,958.69,680.29
2018,5,14,12,15,900.0,128.0,0.4,19.2,972.0,941.62,669.9
2018,5,14,12,30,896.0,130.0,0.4,19.2,969.0,921.99,658.04
2018,5,14,12,45,889.0,133.0,0.4,19.15,958.5,898.27,643.78
2018,5,14,13,0,882.0,136.0,0.4,19.1,948.0,872.35,628.17
2018,5,14,13,15,878.0,135.5,0.45,19.0,932.0,843.55,611.74
2018,5,14,13,30,874.0,135.0,0.5,18.9,916.0,812.73,593.83
2018,5,14,13,45,868.5,133.0,0.5,18.8,892.5,777.51,571.97
2018,5,14,14,0,863.0,131.0,0.5,18.7,869.0,740.66,548.85
2018,5,14,14,15,855.5,129.5,0.5,18.5,839.5,701.42,523.1
2018,5,14,14,30,848.0,128.0,0.5,18.3,810.0,661.01,495.29
2018,5,14,14,45,838.5,125.0,0.5,18.15,774.5,614.59,462.59
2018,5,14,15,0,829.0,122.0,0.5,18.0,739.0,569.66,430.0
2018,5,14,15,15,815.5,119.5,0.5,18.0,698.5,522.75,394.75
2018,5,14,15,30,802.0,117.0,0.5,18.0,658.0,476.01,358.61
2018,5,14,15,45,782.0,115.0,0.5,17.45,612.5,427.39,320.71
2018,5,14,16,0,762.0,113.0,0.5,16.9,567.0,379.96,282.56
2018,5,14,16,15,746.0,107.5,0.5,16.5,521.0,328.76,240.32
2018,5,14,16,30,730.0,102.0,0.5,16.1,475.0,281.93,200.53
2018,5,14,16,45,701.5,96.5,0.5,15.7,425.0,233.68,159.71
2018,5,14,17,0,673.0,91.0,0.5,15.3,375.0,188.22,121.74
