Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,17,15,635.0,85.0,0.5,14.75,325.0,144.07,87.17
2018,5,14,17,30,597.0,79.0,0.5,14.2,275.0,103.91,59.52
2018,5,14,17,45,542.5,71.5,0.55,13.7,226.5,66.08,40.06
2018,5,14,18,0,488.0,64.0,0.6,13.2,178.0,45.56,35.26
2018,5,14,18,15,406.5,54.5,0.6,12.7,134.0,40.51,30.54
2018,5,14,18,30,325.0,45.0,0.6,12.2,90.0,34.23,24.45
2018,5,14,18,45,212.5,32.0,0.55,11.75,56.5,24.89,14.61
2018,5,14,19,0,100.0,19.0,0.5,11.3,23.0,15.06,0.0
2018,5,14,19,15,50.0,9.5,0.5,11.0,11.5,9.34,0.0
2018,5,14,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.4,8.8,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.4,8.9,2.0,0.0,0.0
2018,5,15,5,15,3.0,5.5,0.4,9.35,5.5,6.23,0.0
2018,5,15,5,30,0.0,9.0,0.4,9.8,9.0,8.67,0.77
2018,5,15,5,45,0.0,16.0,0.4,10.25,16.0,15.43,7.37
2018,5,15,6,0,0.0,23.0,0.4,10.7,23.0,22.19,13.45
2018,5,15,6,15,0.0,36.0,0.4,11.15,36.0,34.76,24.44
2018,5,15,6,30,0.0,49.0,0.4,11.6,49.0,47.33,35.31
2018,5,15,6,45,0.5,82.0,0.35,12.1,82.0,81.04,63.93
2018,5,15,7,0,1.0,115.0,0.3,12.6,115.0,115.71,92.56
2018,5,15,7,15,2.0,130.5,0.3,13.0,131.0,131.69,105.19
2018,5,15,7,30,3.0,146.0,0.3,13.4,147.0,147.74,117.7
2018,5,15,7,45,11.5,170.5,0.3,13.85,176.5,178.75,142.24
2018,5,15,8,0,20.0,195.0,0.3,14.3,206.0,210.25,166.59
2018,5,15,8,15,43.0,232.5,0.3,14.65,259.0,275.66,217.21
2018,5,15,8,30,66.0,270.0,0.3,15.0,312.0,335.05,261.54
2018,5,15,8,45,80.5,295.5,0.3,15.35,350.0,374.89,290.06
2018,5,15,9,0,95.0,321.0,0.3,15.7,388.0,415.06,318.45
2018,5,15,9,15,225.0,313.5,0.35,16.05,483.5,539.3,410.61
2018,5,15,9,30,355.0,306.0,0.4,16.4,579.0,650.62,489.43
2018,5,15,9,45,465.0,272.5,0.4,16.7,646.5,728.11,542.24
2018,5,15,10,0,575.0,239.0,0.4,17.0,714.0,801.87,591.65
2018,5,15,10,15,449.5,302.5,0.4,17.15,681.5,750.87,551.95
2018,5,15,10,30,324.0,366.0,0.4,17.3,649.0,691.04,507.85
2018,5,15,10,45,324.0,375.0,0.45,17.5,663.5,698.61,513.42
2018,5,15,11,0,324.0,384.0,0.5,17.7,678.0,704.89,517.28
2018,5,15,11,15,437.5,340.5,0.5,17.75,743.5,769.59,563.11
2018,5,15,11,30,551.0,297.0,0.5,17.8,809.0,826.9,602.48
2018,5,15,11,45,664.0,244.0,0.5,17.85,865.0,871.98,633.48
2018,5,15,12,0,777.0,191.0,0.5,17.9,921.0,910.13,656.86
2018,5,15,12,15,841.5,157.0,0.5,17.9,947.0,920.9,663.05
2018,5,15,12,30,906.0,123.0,0.5,17.9,973.0,925.39,665.8
2018,5,15,12,45,908.5,119.5,0.5,17.85,964.5,903.57,652.25
2018,5,15,13,0,911.0,116.0,0.5,17.8,956.0,879.15,637.45
2018,5,15,13,15,907.0,115.0,0.55,17.7,939.5,849.28,620.17
2018,5,15,13,30,903.0,114.0,0.6,17.6,923.0,817.3,601.37
2018,5,15,13,45,897.0,113.5,0.6,17.5,899.5,782.32,579.51
2018,5,15,14,0,891.0,113.0,0.6,17.4,876.0,745.65,556.33
2018,5,15,14,15,883.0,112.0,0.6,17.2,846.0,705.63,530.59
2018,5,15,14,30,875.0,111.0,0.6,17.0,816.0,664.43,501.97
2018,5,15,14,45,864.5,109.5,0.6,16.8,780.5,620.26,470.52
2018,5,15,15,0,854.0,108.0,0.6,16.6,745.0,575.49,437.75
2018,5,15,15,15,841.0,105.5,0.6,16.6,704.0,528.14,401.85
2018,5,15,15,30,828.0,103.0,0.6,16.6,663.0,477.2,362.36
2018,5,15,15,45,807.0,102.5,0.6,16.05,617.5,428.33,323.87
2018,5,15,16,0,786.0,102.0,0.6,15.5,572.0,380.71,285.11
2018,5,15,16,15,620.5,134.5,0.6,15.15,486.5,313.27,232.71
2018,5,15,16,30,455.0,167.0,0.6,14.8,401.0,264.72,196.15
2018,5,15,16,45,374.0,164.0,0.6,14.4,343.0,219.63,161.24
2018,5,15,17,0,293.0,161.0,0.6,14.0,285.0,186.78,137.08
2018,5,15,17,15,310.5,137.0,0.6,13.6,253.0,153.01,109.03
2018,5,15,17,30,328.0,113.0,0.6,13.2,221.0,112.99,77.39
2018,5,15,17,45,310.5,95.0,0.6,12.75,183.5,80.07,56.18
2018,5,15,18,0,293.0,77.0,0.6,12.3,146.0,55.95,44.66
2018,5,15,18,15,242.5,62.0,0.55,11.95,110.0,46.1,35.62
2018,5,15,18,30,192.0,47.0,0.5,11.6,74.0,35.72,25.87
2018,5,15,18,45,122.5,32.5,0.5,11.3,47.0,26.93,16.55
2018,5,15,19,0,53.0,18.0,0.5,11.0,20.0,15.21,0.0
2018,5,15,19,15,26.5,9.0,0.5,10.8,10.0,8.85,0.0
2018,5,15,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,16,4,45,2.5,1.0,0.5,9.5,1.0,0.0,0.0
2018,5,16,5,0,5.0,2.0,0.5,9.6,2.0,1.97,0.0
2018,5,16,5,15,2.5,9.5,0.5,9.8,9.5,10.03,0.0
2018,5,16,5,30,0.0,17.0,0.5,10.0,17.0,16.4,6.72
2018,5,16,5,45,1.0,31.5,0.45,10.25,31.5,30.83,20.34
2018,5,16,6,0,2.0,46.0,0.4,10.5,46.0,46.1,33.9
2018,5,16,6,15,3.5,55.0,0.4,10.8,55.5,55.43,42.22
2018,5,16,6,30,5.0,64.0,0.4,11.1,65.0,65.01,50.55
2018,5,16,6,45,4.0,85.5,0.4,11.45,86.5,86.67,68.87
2018,5,16,7,0,3.0,107.0,0.4,11.8,108.0,108.17,86.61
2018,5,16,7,15,1.5,104.5,0.4,12.2,105.0,103.72,82.4
2018,5,16,7,30,0.0,102.0,0.4,12.6,102.0,99.62,78.56
2018,5,16,7,45,0.0,115.0,0.4,13.0,115.0,112.53,88.82
2018,5,16,8,0,0.0,128.0,0.4,13.4,128.0,125.43,98.85
2018,5,16,8,15,0.0,132.5,0.4,13.75,132.5,129.67,101.78
2018,5,16,8,30,0.0,137.0,0.4,14.1,137.0,133.95,104.76
2018,5,16,8,45,0.5,143.5,0.4,14.45,144.0,140.7,109.74
2018,5,16,9,0,1.0,150.0,0.4,14.8,151.0,147.48,114.7
2018,5,16,9,15,2.5,161.0,0.4,15.1,163.0,159.67,123.98
2018,5,16,9,30,4.0,172.0,0.4,15.4,175.0,171.89,133.19
2018,5,16,9,45,7.0,194.0,0.4,15.7,199.5,196.5,152.01
2018,5,16,10,0,10.0,216.0,0.4,16.0,224.0,221.12,170.53
2018,5,16,10,15,11.0,229.0,0.4,16.15,238.0,234.84,180.55
2018,5,16,10,30,12.0,242.0,0.4,16.3,252.0,248.5,190.52
2018,5,16,10,45,15.0,266.0,0.4,16.5,279.0,274.9,210.05
2018,5,16,11,0,18.0,290.0,0.4,16.7,306.0,301.15,229.15
2018,5,16,11,15,16.0,273.0,0.4,16.75,287.5,281.92,214.41
2018,5,16,11,30,14.0,256.0,0.4,16.8,269.0,262.81,200.07
2018,5,16,11,45,11.5,223.5,0.4,16.85,234.0,228.2,173.98
2018,5,16,12,0,9.0,191.0,0.4,16.9,199.0,193.83,147.88
2018,5,16,12,15,8.0,180.0,0.45,16.75,187.5,181.92,139.03
2018,5,16,12,30,7.0,169.0,0.5,16.6,176.0,170.06,130.05
2018,5,16,12,45,8.5,183.5,0.5,16.4,191.5,185.07,141.91
2018,5,16,13,0,10.0,198.0,0.5,16.2,207.0,199.92,153.49
2018,5,16,13,15,7.5,179.0,0.55,16.05,185.5,179.13,137.5
2018,5,16,13,30,5.0,160.0,0.6,15.9,164.0,158.54,121.7
2018,5,16,13,45,3.5,149.5,0.6,15.7,152.5,147.05,112.92
2018,5,16,14,0,2.0,139.0,0.6,15.5,141.0,135.7,104.16
2018,5,16,14,15,1.5,137.0,0.6,15.25,138.5,133.29,102.51
2018,5,16,14,30,1.0,135.0,0.6,15.0,136.0,130.91,100.87
2018,5,16,14,45,0.5,136.5,0.65,14.75,137.0,131.91,101.96
2018,5,16,15,0,0.0,138.0,0.7,14.5,138.0,132.91,103.09
2018,5,16,15,15,0.0,140.0,0.7,14.5,140.0,134.66,104.72
2018,5,16,15,30,0.0,142.0,0.7,14.5,142.0,136.34,106.33
2018,5,16,15,45,0.0,143.5,0.7,14.1,143.5,137.48,107.7
2018,5,16,16,0,0.0,145.0,0.7,13.7,145.0,138.52,109.02
2018,5,16,16,15,3.0,148.5,0.65,13.5,150.0,142.2,112.36
2018,5,16,16,30,6.0,152.0,0.6,13.3,155.0,145.29,115.19
2018,5,16,16,45,59.5,154.0,0.6,13.1,179.5,154.21,121.01
2018,5,16,17,0,113.0,156.0,0.6,12.9,204.0,156.1,120.45
2018,5,16,17,15,78.0,125.5,0.6,12.6,156.5,123.5,95.34
2018,5,16,17,30,43.0,95.0,0.6,12.3,109.0,90.26,69.72
2018,5,16,17,45,78.0,84.5,0.6,12.05,105.0,75.11,57.03
2018,5,16,18,0,113.0,74.0,0.6,11.8,101.0,62.7,50.79
2018,5,16,18,15,63.5,56.0,0.6,11.45,70.5,48.38,37.74
2018,5,16,18,30,14.0,38.0,0.6,11.1,40.0,35.48,25.75
2018,5,16,18,45,10.0,25.0,0.55,10.8,26.0,23.7,14.12
2018,5,16,19,0,6.0,12.0,0.5,10.5,12.0,11.67,0.0
2018,5,16,19,15,3.0,6.0,0.5,10.35,6.0,5.9,0.0
2018,5,16,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,4,45,7.0,1.5,0.6,9.6,1.5,0.0,0.0
2018,5,17,5,0,14.0,3.0,0.6,9.7,3.0,2.95,0.0
2018,5,17,5,15,11.5,9.0,0.6,10.15,9.5,12.03,0.0
2018,5,17,5,30,9.0,15.0,0.6,10.6,16.0,17.5,7.57
2018,5,17,5,45,4.5,26.0,0.6,11.05,26.5,26.77,16.84
2018,5,17,6,0,0.0,37.0,0.6,11.5,37.0,35.73,24.95
2018,5,17,6,15,4.0,59.5,0.6,12.2,60.5,60.55,46.35
2018,5,17,6,30,8.0,82.0,0.6,12.9,84.0,86.1,68.05
2018,5,17,6,45,32.5,112.5,0.55,13.55,124.0,137.23,110.86
2018,5,17,7,0,57.0,143.0,0.5,14.2,164.0,186.42,150.86
2018,5,17,7,15,49.5,159.0,0.5,14.7,179.0,199.73,160.58
2018,5,17,7,30,42.0,175.0,0.5,15.2,194.0,212.41,169.67
2018,5,17,7,45,65.0,199.0,0.45,15.7,232.5,255.31,203.0
2018,5,17,8,0,88.0,223.0,0.4,16.2,271.0,299.56,236.31
2018,5,17,8,15,164.0,236.0,0.4,16.6,336.0,382.66,299.83
2018,5,17,8,30,240.0,249.0,0.4,17.0,401.0,470.73,364.43
2018,5,17,8,45,268.0,260.5,0.4,17.4,441.0,511.62,392.16
2018,5,17,9,0,296.0,272.0,0.4,17.8,481.0,553.13,420.3
2018,5,17,9,15,497.0,224.5,0.4,18.05,599.0,693.77,521.13
2018,5,17,9,30,698.0,177.0,0.4,18.3,717.0,836.37,615.19
2018,5,17,9,45,782.5,148.0,0.4,18.55,777.5,889.4,645.42
2018,5,17,10,0,867.0,119.0,0.4,18.8,838.0,940.84,675.43
2018,5,17,10,15,873.5,120.5,0.4,18.9,865.5,955.8,682.74
2018,5,17,10,30,880.0,122.0,0.4,19.0,893.0,968.05,689.03
2018,5,17,10,45,884.5,123.0,0.4,19.1,913.0,975.08,692.23
2018,5,17,11,0,889.0,124.0,0.4,19.2,933.0,979.25,693.86
2018,5,17,11,15,892.0,124.5,0.45,19.2,946.5,978.61,694.08
2018,5,17,11,30,895.0,125.0,0.5,19.2,960.0,975.08,692.71
2018,5,17,11,45,896.0,125.5,0.5,19.15,966.0,966.81,687.56
2018,5,17,12,0,897.0,126.0,0.5,19.1,972.0,955.73,680.84
2018,5,17,12,15,897.5,126.0,0.55,19.0,971.0,940.98,673.15
2018,5,17,12,30,898.0,126.0,0.6,18.9,970.0,923.57,663.84
2018,5,17,12,45,897.5,124.0,0.6,18.8,961.0,900.81,650.14
2018,5,17,13,0,897.0,122.0,0.6,18.7,952.0,875.61,634.93
2018,5,17,13,15,893.0,122.0,0.65,18.55,936.0,847.08,618.57
2018,5,17,13,30,889.0,122.0,0.7,18.4,920.0,816.48,600.68
2018,5,17,13,45,884.0,120.5,0.7,18.25,897.0,781.81,579.08
2018,5,17,14,0,879.0,119.0,0.7,18.1,874.0,745.42,556.15
2018,5,17,14,15,871.5,117.5,0.7,17.9,844.5,705.78,530.54
2018,5,17,14,30,864.0,116.0,0.7,17.7,815.0,664.94,502.2
2018,5,17,14,45,854.5,113.5,0.75,17.55,779.5,620.97,471.39
2018,5,17,15,0,845.0,111.0,0.8,17.4,744.0,576.34,439.11
2018,5,17,15,15,832.0,109.0,0.8,17.4,703.5,526.58,401.48
2018,5,17,15,30,819.0,107.0,0.8,17.4,663.0,479.9,364.97
2018,5,17,15,45,803.0,103.5,0.8,17.0,618.5,430.91,326.18
2018,5,17,16,0,787.0,100.0,0.8,16.6,574.0,382.7,286.8
2018,5,17,16,15,766.0,96.5,0.8,16.35,526.5,333.84,245.78
2018,5,17,16,30,745.0,93.0,0.8,16.1,479.0,286.65,205.31
2018,5,17,16,45,717.0,89.0,0.8,15.85,429.5,236.0,162.09
2018,5,17,17,0,689.0,85.0,0.8,15.6,380.0,191.1,123.98
2018,5,17,17,15,637.5,82.0,0.8,15.2,327.5,146.76,89.18
2018,5,17,17,30,586.0,79.0,0.8,14.8,275.0,107.73,62.11
2018,5,17,17,45,546.5,70.5,0.8,14.45,229.5,69.79,40.74
2018,5,17,18,0,507.0,62.0,0.8,14.1,184.0,43.25,33.09
2018,5,17,18,15,430.0,53.5,0.8,13.65,140.0,39.02,29.15
2018,5,17,18,30,353.0,45.0,0.8,13.2,96.0,34.53,24.72
2018,5,17,18,45,238.5,33.0,0.8,12.8,61.5,25.51,15.63
2018,5,17,19,0,124.0,21.0,0.8,12.4,27.0,16.59,0.0
2018,5,17,19,15,62.0,10.5,0.75,12.2,13.5,10.32,0.0
2018,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,1.0,10.7,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,1.0,10.8,4.0,7.69,0.0
2018,5,18,5,15,101.0,16.0,0.9,11.4,24.0,43.88,0.0
2018,5,18,5,30,186.0,28.0,0.8,12.0,44.0,108.46,73.64
2018,5,18,5,45,205.5,38.0,0.7,12.55,66.5,134.28,102.76
2018,5,18,6,0,225.0,48.0,0.6,13.1,89.0,162.55,129.1
2018,5,18,6,15,190.5,65.0,0.6,13.75,107.0,168.34,136.01
2018,5,18,6,30,156.0,82.0,0.6,14.4,125.0,178.01,144.79
2018,5,18,6,45,159.5,104.0,0.55,15.05,156.0,211.3,172.02
2018,5,18,7,0,163.0,126.0,0.5,15.7,187.0,236.78,191.99
2018,5,18,7,15,197.5,143.5,0.5,16.25,228.0,291.61,235.07
2018,5,18,7,30,232.0,161.0,0.5,16.8,269.0,341.16,272.77
2018,5,18,7,45,252.0,181.5,0.5,17.35,310.5,385.78,305.39
2018,5,18,8,0,272.0,202.0,0.5,17.9,352.0,431.06,337.68
2018,5,18,8,15,344.0,212.5,0.45,18.25,419.5,506.36,392.08
2018,5,18,8,30,416.0,223.0,0.4,18.6,487.0,594.63,453.12
2018,5,18,8,45,573.5,185.5,0.4,18.95,576.5,699.95,526.8
2018,5,18,9,0,731.0,148.0,0.4,19.3,666.0,808.47,597.01
2018,5,18,9,15,809.5,126.0,0.4,19.55,729.0,865.9,630.72
2018,5,18,9,30,888.0,104.0,0.4,19.8,792.0,922.09,663.66
2018,5,18,9,45,897.5,104.5,0.4,20.1,825.5,944.51,674.85
2018,5,18,10,0,907.0,105.0,0.4,20.4,859.0,964.42,685.01
2018,5,18,10,15,912.5,106.5,0.4,20.6,886.0,978.97,692.18
2018,5,18,10,30,918.0,108.0,0.4,20.8,913.0,990.67,697.76
2018,5,18,10,45,921.5,109.5,0.4,20.95,933.5,997.55,700.66
2018,5,18,11,0,925.0,111.0,0.4,21.1,954.0,1001.44,701.94
2018,5,18,11,15,889.5,136.5,0.45,21.15,956.5,989.28,695.06
2018,5,18,11,30,854.0,162.0,0.5,21.2,959.0,978.57,689.4
2018,5,18,11,45,892.0,138.5,0.5,21.25,976.0,976.89,688.18
2018,5,18,12,0,930.0,115.0,0.5,21.3,993.0,976.59,687.78
2018,5,18,12,15,929.0,115.0,0.5,21.25,991.0,960.08,677.78
2018,5,18,12,30,928.0,115.0,0.5,21.2,989.0,940.88,666.41
2018,5,18,12,45,884.5,142.0,0.55,21.15,968.5,907.73,647.43
2018,5,18,13,0,841.0,169.0,0.6,21.1,948.0,875.35,628.88
2018,5,18,13,15,731.5,231.5,0.6,20.95,901.0,820.27,594.39
2018,5,18,13,30,622.0,294.0,0.6,20.8,854.0,767.76,558.11
2018,5,18,13,45,588.5,302.0,0.65,20.7,821.0,727.93,532.61
2018,5,18,14,0,555.0,310.0,0.7,20.6,788.0,687.8,506.23
2018,5,18,14,15,620.5,265.0,0.7,20.4,782.0,667.67,494.77
2018,5,18,14,30,686.0,220.0,0.7,20.2,776.0,642.5,479.01
2018,5,18,14,45,730.0,186.0,0.7,20.0,754.5,608.33,455.93
2018,5,18,15,0,774.0,152.0,0.7,19.8,733.0,572.36,430.66
2018,5,18,15,15,809.0,127.5,0.7,19.8,705.5,533.01,401.42
2018,5,18,15,30,844.0,103.0,0.7,19.8,678.0,489.76,368.14
2018,5,18,15,45,827.5,100.5,0.75,19.15,633.0,440.32,330.1
2018,5,18,16,0,811.0,98.0,0.8,18.5,588.0,391.69,291.29
2018,5,18,16,15,781.0,96.0,0.85,18.05,536.0,340.04,248.96
2018,5,18,16,30,751.0,94.0,0.9,17.6,484.0,290.92,207.72
2018,5,18,16,45,719.5,88.0,0.9,17.15,431.0,240.62,165.18
2018,5,18,17,0,688.0,82.0,0.9,16.7,378.0,190.08,122.89
2018,5,18,17,15,656.5,78.5,0.9,16.15,332.0,148.0,89.08
2018,5,18,17,30,625.0,75.0,0.9,15.6,286.0,109.23,61.36
2018,5,18,17,45,571.5,69.0,0.9,15.1,237.0,70.94,40.29
2018,5,18,18,0,518.0,63.0,0.9,14.6,188.0,43.97,33.66
2018,5,18,18,15,437.5,54.5,0.9,14.1,143.0,39.77,29.77
2018,5,18,18,30,357.0,46.0,0.9,13.6,98.0,35.32,25.39
2018,5,18,18,45,244.0,34.5,0.9,13.15,64.0,26.69,16.72
2018,5,18,19,0,131.0,23.0,0.9,12.7,30.0,18.24,0.0
2018,5,18,19,15,65.5,11.5,0.9,12.45,15.0,11.3,0.0
2018,5,18,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,19,4,45,6.0,2.0,0.8,10.05,2.0,0.0,0.0
2018,5,19,5,0,12.0,4.0,0.8,10.1,4.0,6.77,0.0
2018,5,19,5,15,94.0,19.0,0.8,10.35,27.0,55.5,0.0
2018,5,19,5,30,176.0,34.0,0.8,10.6,50.0,113.69,79.07
2018,5,19,5,45,290.5,45.0,0.8,10.8,90.5,175.62,136.22
2018,5,19,6,0,405.0,56.0,0.8,11.0,131.0,250.45,200.85
2018,5,19,6,15,396.5,70.5,0.8,11.45,162.5,279.71,227.99
2018,5,19,6,30,388.0,85.0,0.8,11.9,194.0,309.16,253.82
2018,5,19,6,45,352.5,107.5,0.8,12.35,221.5,331.55,272.22
2018,5,19,7,0,317.0,130.0,0.8,12.8,249.0,341.64,279.83
2018,5,19,7,15,327.5,149.0,0.8,13.3,287.5,381.58,310.62
2018,5,19,7,30,338.0,168.0,0.8,13.8,326.0,421.59,340.29
2018,5,19,7,45,396.5,176.5,0.8,14.3,381.5,493.12,393.68
2018,5,19,8,0,455.0,185.0,0.8,14.8,437.0,559.24,441.32
2018,5,19,8,15,577.0,165.0,0.8,15.35,513.0,650.23,506.99
2018,5,19,8,30,699.0,145.0,0.8,15.9,589.0,744.25,571.04
2018,5,19,8,45,688.0,161.0,0.75,16.5,623.5,770.63,584.37
2018,5,19,9,0,677.0,177.0,0.7,17.1,658.0,794.22,596.46
2018,5,19,9,15,769.0,148.0,0.7,17.45,722.5,854.52,634.08
2018,5,19,9,30,861.0,119.0,0.7,17.8,787.0,914.72,670.25
2018,5,19,9,45,871.5,120.0,0.7,18.15,821.0,938.03,682.2
2018,5,19,10,0,882.0,121.0,0.7,18.5,855.0,958.94,693.13
2018,5,19,10,15,885.0,124.5,0.75,18.6,881.5,972.81,701.4
2018,5,19,10,30,888.0,128.0,0.8,18.7,908.0,983.83,708.07
2018,5,19,10,45,888.5,131.5,0.8,18.85,927.0,989.58,710.41
2018,5,19,11,0,889.0,135.0,0.8,19.0,946.0,992.39,711.1
2018,5,19,11,15,887.5,139.0,0.8,19.05,958.5,990.86,709.52
2018,5,19,11,30,886.0,143.0,0.8,19.1,971.0,986.44,706.31
2018,5,19,11,45,882.0,146.5,0.8,19.15,975.5,976.34,699.72
2018,5,19,12,0,878.0,150.0,0.8,19.2,980.0,963.55,691.61
2018,5,19,12,15,879.5,149.0,0.85,19.15,979.5,948.9,683.68
2018,5,19,12,30,881.0,148.0,0.9,19.1,979.0,931.64,674.12
2018,5,19,12,45,882.0,145.5,0.9,19.1,970.5,909.99,660.73
2018,5,19,13,0,883.0,143.0,0.9,19.1,962.0,885.91,645.84
2018,5,19,13,15,877.5,143.0,0.9,19.0,945.5,856.46,627.68
2018,5,19,13,30,872.0,143.0,0.9,18.9,929.0,825.07,608.21
2018,5,19,13,45,863.5,143.5,0.9,18.8,905.0,790.08,586.2
2018,5,19,14,0,855.0,144.0,0.9,18.7,881.0,752.82,562.5
2018,5,19,14,15,844.0,143.5,0.9,18.5,850.5,712.04,535.3
2018,5,19,14,30,833.0,143.0,0.9,18.3,820.0,670.43,506.39
2018,5,19,14,45,812.5,145.0,0.9,18.15,781.5,624.71,473.68
2018,5,19,15,0,792.0,147.0,0.9,18.0,743.0,579.35,440.44
2018,5,19,15,15,757.5,149.5,0.9,18.0,694.5,524.85,399.57
2018,5,19,15,30,723.0,152.0,0.9,18.0,646.0,474.94,361.11
2018,5,19,15,45,703.0,144.0,0.95,17.4,598.0,424.33,322.25
2018,5,19,16,0,683.0,136.0,1.0,16.8,550.0,375.06,283.11
2018,5,19,16,15,660.0,132.5,1.0,16.4,505.5,330.24,245.92
2018,5,19,16,30,637.0,129.0,1.0,16.0,461.0,287.39,209.62
2018,5,19,16,45,539.0,134.0,1.0,15.55,395.5,237.14,169.82
2018,5,19,17,0,441.0,139.0,1.0,15.1,330.0,194.87,137.63
2018,5,19,17,15,415.5,124.0,1.0,14.6,285.5,155.58,106.32
2018,5,19,17,30,390.0,109.0,1.0,14.1,241.0,119.01,79.11
2018,5,19,17,45,378.5,91.5,1.0,13.65,202.5,83.78,55.77
2018,5,19,18,0,367.0,74.0,1.0,13.2,164.0,53.25,42.13
2018,5,19,18,15,301.5,66.0,1.0,12.8,128.5,48.94,38.09
2018,5,19,18,30,236.0,58.0,1.0,12.4,93.0,44.45,33.57
2018,5,19,18,45,150.5,41.0,0.95,12.05,60.5,33.52,22.69
2018,5,19,19,0,65.0,24.0,0.9,11.7,28.0,20.02,0.45
2018,5,19,19,15,32.5,12.0,0.9,11.55,14.0,11.8,0.0
2018,5,19,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,0.9,9.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,0.9,9.9,4.0,4.41,0.0
2018,5,20,5,15,1.0,11.0,0.9,10.1,11.0,10.89,0.0
2018,5,20,5,30,0.0,18.0,0.9,10.3,18.0,17.37,8.07
2018,5,20,5,45,0.0,28.0,0.9,10.55,28.0,27.03,17.22
2018,5,20,6,0,0.0,38.0,0.9,10.8,38.0,36.7,25.89
2018,5,20,6,15,2.5,58.5,0.9,11.05,59.0,58.58,44.91
2018,5,20,6,30,5.0,79.0,0.9,11.3,80.0,81.06,64.2
2018,5,20,6,45,15.5,105.0,0.9,11.55,110.5,114.14,92.22
2018,5,20,7,0,26.0,131.0,0.9,11.8,141.0,153.53,124.95
2018,5,20,7,15,21.5,135.0,0.9,12.1,144.0,148.79,120.37
2018,5,20,7,30,17.0,139.0,0.9,12.4,147.0,149.63,120.46
2018,5,20,7,45,11.5,144.0,0.85,12.7,149.5,150.67,120.59
2018,5,20,8,0,6.0,149.0,0.8,13.0,152.0,151.43,120.45
2018,5,20,8,15,8.5,172.5,0.8,13.4,177.5,177.23,140.76
2018,5,20,8,30,11.0,196.0,0.8,13.8,203.0,203.11,160.7
2018,5,20,8,45,24.0,236.0,0.8,14.25,252.5,255.0,201.0
2018,5,20,9,0,37.0,276.0,0.8,14.7,302.0,316.01,247.11
2018,5,20,9,15,192.0,282.5,0.8,15.15,430.5,468.69,365.22
2018,5,20,9,30,347.0,289.0,0.8,15.6,559.0,626.99,480.03
2018,5,20,9,45,543.0,236.0,0.8,16.0,679.0,767.06,578.52
2018,5,20,10,0,739.0,183.0,0.8,16.4,799.0,900.18,665.29
2018,5,20,10,15,687.0,215.5,0.8,16.7,802.5,890.41,655.35
2018,5,20,10,30,635.0,248.0,0.8,17.0,806.0,876.55,644.46
2018,5,20,10,45,668.5,237.5,0.8,17.3,837.0,897.51,657.43
2018,5,20,11,0,702.0,227.0,0.8,17.6,868.0,916.37,667.99
2018,5,20,11,15,694.0,236.5,0.8,17.75,878.0,913.5,665.07
2018,5,20,11,30,686.0,246.0,0.8,17.9,888.0,908.19,661.02
2018,5,20,11,45,630.5,288.5,0.8,18.0,881.5,888.3,646.16
2018,5,20,12,0,575.0,331.0,0.8,18.1,875.0,867.45,630.43
2018,5,20,12,15,636.5,294.5,0.8,18.1,896.0,874.91,637.41
2018,5,20,12,30,698.0,258.0,0.8,18.1,917.0,879.65,642.16
2018,5,20,12,45,763.0,215.0,0.85,18.15,929.0,877.03,641.63
2018,5,20,13,0,828.0,172.0,0.9,18.2,941.0,869.44,637.74
2018,5,20,13,15,789.0,190.0,0.9,18.15,913.0,830.23,612.65
2018,5,20,13,30,750.0,208.0,0.9,18.1,885.0,790.68,587.37
2018,5,20,13,45,636.5,258.5,0.9,18.1,823.0,724.97,540.71
2018,5,20,14,0,523.0,309.0,0.9,18.1,761.0,665.51,497.87
2018,5,20,14,15,442.5,332.0,0.9,17.95,705.5,608.89,457.65
2018,5,20,14,30,362.0,355.0,0.9,17.8,650.0,559.92,422.18
2018,5,20,14,45,345.5,343.0,0.95,17.65,614.5,521.72,395.66
2018,5,20,15,0,329.0,331.0,1.0,17.5,579.0,484.46,369.15
2018,5,20,15,15,332.5,310.5,1.0,17.5,549.5,451.34,344.88
2018,5,20,15,30,336.0,290.0,1.0,17.5,520.0,417.72,319.64
2018,5,20,15,45,343.0,266.0,1.0,17.05,487.5,382.15,292.86
2018,5,20,16,0,350.0,242.0,1.0,16.6,455.0,345.89,264.75
2018,5,20,16,15,428.5,200.5,1.0,16.35,439.5,313.76,237.6
2018,5,20,16,30,507.0,159.0,1.0,16.1,424.0,278.3,206.02
2018,5,20,16,45,564.5,132.0,1.0,15.8,399.5,242.12,172.94
2018,5,20,17,0,622.0,105.0,1.0,15.5,375.0,200.55,134.87
2018,5,20,17,15,568.5,99.0,1.0,15.15,322.0,156.48,100.2
2018,5,20,17,30,515.0,93.0,1.0,14.8,269.0,117.94,72.77
2018,5,20,17,45,453.5,83.0,1.0,14.4,219.5,81.41,51.15
2018,5,20,18,0,392.0,73.0,1.0,14.0,170.0,52.4,41.25
2018,5,20,18,15,317.0,62.5,1.0,13.65,129.5,46.06,35.43
2018,5,20,18,30,242.0,52.0,1.0,13.3,89.0,39.39,29.06
2018,5,20,18,45,163.0,37.5,1.0,12.9,58.5,29.01,18.94
2018,5,20,19,0,84.0,23.0,1.0,12.5,28.0,19.26,1.98
2018,5,20,19,15,42.0,11.5,1.0,12.35,14.0,11.3,0.0
2018,5,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,0.95,9.75,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,0.9,9.8,6.0,9.96,0.0
2018,5,21,5,15,70.5,18.5,0.85,10.4,24.5,45.24,0.0
2018,5,21,5,30,124.0,31.0,0.8,11.0,43.0,85.56,59.59
2018,5,21,5,45,213.5,45.0,0.75,11.65,79.5,147.1,114.09
2018,5,21,6,0,303.0,59.0,0.7,12.3,116.0,210.41,168.49
2018,5,21,6,15,292.0,76.5,0.65,12.95,145.0,238.71,193.8
2018,5,21,6,30,281.0,94.0,0.6,13.6,174.0,257.65,210.34
2018,5,21,6,45,379.0,103.0,0.6,14.25,233.0,342.03,278.6
2018,5,21,7,0,477.0,112.0,0.6,14.9,292.0,426.49,344.25
2018,5,21,7,15,595.0,103.0,0.55,15.55,360.5,514.72,410.43
2018,5,21,7,30,713.0,94.0,0.5,16.2,429.0,607.46,477.09
2018,5,21,7,45,743.0,97.0,0.5,16.8,479.5,655.55,508.47
2018,5,21,8,0,773.0,100.0,0.5,17.4,530.0,706.7,540.76
2018,5,21,8,15,792.0,103.0,0.5,17.8,577.0,749.3,566.75
2018,5,21,8,30,811.0,106.0,0.5,18.2,624.0,791.03,591.74
2018,5,21,8,45,825.5,108.5,0.5,18.65,667.0,827.28,612.55
2018,5,21,9,0,840.0,111.0,0.5,19.1,710.0,861.97,632.1
2018,5,21,9,15,854.0,112.0,0.5,19.4,749.5,887.56,645.95
2018,5,21,9,30,868.0,113.0,0.5,19.7,789.0,916.42,661.92
2018,5,21,9,45,880.5,113.0,0.55,20.0,823.5,940.7,675.89
2018,5,21,10,0,893.0,113.0,0.6,20.3,858.0,962.62,688.48
2018,5,21,10,15,898.5,114.5,0.6,20.5,885.0,976.97,695.59
2018,5,21,10,30,904.0,116.0,0.6,20.7,912.0,988.52,701.16
2018,5,21,10,45,907.5,118.0,0.6,20.9,932.5,995.81,704.24
2018,5,21,11,0,911.0,120.0,0.6,21.1,953.0,1000.16,705.68
2018,5,21,11,15,912.5,121.0,0.6,21.2,966.0,998.63,703.96
2018,5,21,11,30,914.0,122.0,0.6,21.3,979.0,994.16,700.65
2018,5,21,11,45,914.0,122.5,0.65,21.4,984.0,984.89,695.66
2018,5,21,12,0,914.0,123.0,0.7,21.5,989.0,972.79,689.05
2018,5,21,12,15,914.0,122.5,0.7,21.5,987.5,956.98,679.44
2018,5,21,12,30,914.0,122.0,0.7,21.5,986.0,938.5,668.27
2018,5,21,12,45,912.5,121.5,0.7,21.5,977.5,916.13,654.73
2018,5,21,13,0,911.0,121.0,0.7,21.5,969.0,891.31,639.69
2018,5,21,13,15,906.0,120.5,0.7,21.4,951.5,861.27,621.54
2018,5,21,13,30,901.0,120.0,0.7,21.3,934.0,829.21,602.03
2018,5,21,13,45,894.5,119.5,0.75,21.2,910.5,794.11,581.19
2018,5,21,14,0,888.0,119.0,0.8,21.1,887.0,757.38,558.95
2018,5,21,14,15,877.0,120.0,0.8,20.9,857.0,717.44,533.69
2018,5,21,14,30,866.0,121.0,0.8,20.7,827.0,676.53,505.59
2018,5,21,14,45,855.0,119.5,0.8,20.5,791.0,632.59,474.74
2018,5,21,15,0,844.0,118.0,0.8,20.3,755.0,585.25,440.73
2018,5,21,15,15,834.0,114.0,0.8,20.3,715.0,538.38,405.77
2018,5,21,15,30,824.0,110.0,0.8,20.3,675.0,491.36,369.63
2018,5,21,15,45,806.0,107.5,0.8,19.75,630.0,442.25,331.62
2018,5,21,16,0,788.0,105.0,0.8,19.2,585.0,394.11,293.12
2018,5,21,16,15,765.0,102.0,0.8,18.8,537.0,345.01,252.73
2018,5,21,16,30,742.0,99.0,0.8,18.4,489.0,297.77,212.96
2018,5,21,16,45,713.0,95.0,0.85,18.0,439.0,246.77,170.17
2018,5,21,17,0,684.0,91.0,0.9,17.6,389.0,201.81,132.38
2018,5,21,17,15,646.5,85.5,0.9,17.05,339.0,157.3,96.73
2018,5,21,17,30,609.0,80.0,0.9,16.5,289.0,116.69,67.21
2018,5,21,17,45,558.0,73.0,0.9,15.95,240.5,78.17,44.7
2018,5,21,18,0,507.0,66.0,0.9,15.4,192.0,46.1,35.45
2018,5,21,18,15,432.0,57.5,0.9,14.85,148.0,42.01,31.7
2018,5,21,18,30,357.0,49.0,0.9,14.3,104.0,37.68,27.48
2018,5,21,18,45,252.5,37.0,0.85,13.75,69.0,28.55,18.59
2018,5,21,19,0,148.0,25.0,0.8,13.2,34.0,19.76,3.65
2018,5,21,19,15,76.5,13.0,0.8,12.9,17.5,12.78,0.0
2018,5,21,19,30,5.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,0.8,12.35,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,22,4,45,21.5,4.0,0.85,11.15,4.0,0.0,0.0
2018,5,22,5,0,43.0,8.0,0.8,11.2,8.0,18.21,0.0
2018,5,22,5,15,150.5,20.5,0.7,11.65,33.0,74.78,0.0
2018,5,22,5,30,258.0,33.0,0.6,12.1,58.0,139.58,99.16
2018,5,22,5,45,352.5,43.0,0.5,12.6,98.0,198.92,153.53
2018,5,22,6,0,447.0,53.0,0.4,13.1,138.0,267.06,211.8
2018,5,22,6,15,511.0,60.0,0.4,13.7,184.5,325.82,261.54
2018,5,22,6,30,575.0,67.0,0.4,14.3,231.0,389.73,313.58
2018,5,22,6,45,620.0,72.5,0.35,14.9,280.5,446.08,357.41
2018,5,22,7,0,665.0,78.0,0.3,15.5,330.0,505.32,401.49
2018,5,22,7,15,697.5,82.0,0.3,16.0,380.0,557.27,439.01
2018,5,22,7,30,730.0,86.0,0.3,16.5,430.0,608.31,474.67
2018,5,22,7,45,754.0,89.5,0.25,17.05,478.5,655.88,504.79
2018,5,22,8,0,778.0,93.0,0.2,17.6,527.0,703.43,533.64
2018,5,22,8,15,796.5,96.0,0.25,17.9,573.5,745.78,560.16
2018,5,22,8,30,815.0,99.0,0.3,18.2,620.0,787.25,585.78
2018,5,22,8,45,828.5,102.0,0.3,18.55,663.0,823.36,606.57
2018,5,22,9,0,842.0,105.0,0.3,18.9,706.0,852.74,622.81
2018,5,22,9,15,854.5,106.0,0.3,19.1,744.5,882.31,639.45
2018,5,22,9,30,867.0,107.0,0.3,19.3,783.0,909.88,654.7
2018,5,22,9,45,877.0,108.0,0.35,19.55,816.5,932.95,667.98
2018,5,22,10,0,887.0,109.0,0.4,19.8,850.0,953.59,679.86
2018,5,22,10,15,893.0,110.0,0.4,19.95,877.0,967.88,687.06
2018,5,22,10,30,899.0,111.0,0.4,20.1,904.0,979.41,692.74
2018,5,22,10,45,903.5,112.0,0.4,20.25,924.5,986.68,695.93
2018,5,22,11,0,908.0,113.0,0.4,20.4,945.0,991.05,697.52
2018,5,22,11,15,910.5,113.5,0.45,20.4,958.0,990.07,697.54
2018,5,22,11,30,913.0,114.0,0.5,20.4,971.0,986.16,695.98
2018,5,22,11,45,913.5,115.0,0.5,20.45,977.0,977.97,690.67
2018,5,22,12,0,914.0,116.0,0.5,20.5,983.0,966.94,683.78
2018,5,22,12,15,912.5,117.0,0.5,20.45,981.5,951.31,674.43
2018,5,22,12,30,911.0,118.0,0.5,20.4,980.0,933.04,663.56
2018,5,22,12,45,907.0,119.5,0.5,20.35,971.0,910.52,650.09
2018,5,22,13,0,903.0,121.0,0.5,20.3,962.0,885.65,635.2
2018,5,22,13,15,900.0,120.0,0.5,20.15,946.0,857.05,618.13
2018,5,22,13,30,897.0,119.0,0.5,20.0,930.0,826.33,599.64
2018,5,22,13,45,892.0,118.0,0.55,19.9,907.5,792.09,579.47
2018,5,22,14,0,887.0,117.0,0.6,19.8,885.0,756.13,557.89
2018,5,22,14,15,880.5,115.0,0.6,19.6,856.0,716.64,533.07
2018,5,22,14,30,874.0,113.0,0.6,19.4,827.0,675.88,505.43
2018,5,22,14,45,865.0,111.0,0.6,19.2,792.0,632.47,475.05
2018,5,22,15,0,856.0,109.0,0.6,19.0,757.0,588.35,443.31
2018,5,22,15,15,844.0,107.0,0.6,19.0,717.0,542.11,408.8
2018,5,22,15,30,832.0,105.0,0.6,19.0,677.0,492.25,370.76
2018,5,22,15,45,816.5,102.0,0.6,18.5,632.5,443.45,332.97
2018,5,22,16,0,801.0,99.0,0.6,18.0,588.0,395.36,294.46
2018,5,22,16,15,781.0,95.5,0.6,17.65,540.5,346.22,253.92
2018,5,22,16,30,761.0,92.0,0.6,17.3,493.0,298.63,213.69
2018,5,22,16,45,734.5,88.0,0.6,17.0,443.5,250.76,172.96
2018,5,22,17,0,708.0,84.0,0.6,16.7,394.0,202.12,131.92
2018,5,22,17,15,671.5,79.5,0.6,16.2,344.0,157.4,95.87
2018,5,22,17,30,635.0,75.0,0.6,15.7,294.0,116.45,65.86
2018,5,22,17,45,584.5,69.0,0.6,15.2,245.5,77.45,42.88
2018,5,22,18,0,534.0,63.0,0.6,14.7,197.0,43.73,33.46
2018,5,22,18,15,459.5,55.5,0.6,14.25,152.5,40.02,30.05
2018,5,22,18,30,385.0,48.0,0.6,13.8,108.0,36.53,26.58
2018,5,22,18,45,278.0,37.0,0.6,13.3,72.5,28.49,18.69
2018,5,22,19,0,171.0,26.0,0.6,12.8,37.0,20.55,5.32
2018,5,22,19,15,89.0,14.0,0.55,12.55,19.5,13.76,0.0
2018,5,22,19,30,7.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.5,12.0,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,0.4,10.0,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,0.4,10.1,1.0,0.98,0.0
2018,5,23,5,15,0.0,4.5,0.4,10.5,4.5,4.33,0.0
2018,5,23,5,30,0.0,8.0,0.4,10.9,8.0,7.71,0.56
2018,5,23,5,45,0.0,13.0,0.35,11.3,13.0,12.53,5.0
2018,5,23,6,0,0.0,18.0,0.3,11.7,18.0,17.36,9.32
2018,5,23,6,15,0.0,25.5,0.3,12.05,25.5,24.6,15.67
2018,5,23,6,30,0.0,33.0,0.3,12.4,33.0,31.85,21.94
2018,5,23,6,45,0.0,54.5,0.3,12.75,54.5,52.65,39.7
2018,5,23,7,0,0.0,76.0,0.3,13.1,76.0,73.65,57.26
2018,5,23,7,15,0.5,100.5,0.35,13.35,100.5,98.76,77.92
2018,5,23,7,30,1.0,125.0,0.4,13.6,125.0,123.94,98.26
2018,5,23,7,45,1.0,133.0,0.4,13.8,133.5,131.64,104.0
2018,5,23,8,0,1.0,141.0,0.4,14.0,142.0,139.38,109.8
2018,5,23,8,15,1.5,151.5,0.4,14.25,152.5,150.1,117.94
2018,5,23,8,30,2.0,162.0,0.4,14.5,163.0,160.85,126.02
2018,5,23,8,45,3.0,165.5,0.4,14.75,167.5,164.95,128.8
2018,5,23,9,0,4.0,169.0,0.4,15.0,172.0,169.14,131.69
2018,5,23,9,15,6.0,185.0,0.4,15.15,189.5,186.85,145.27
2018,5,23,9,30,8.0,201.0,0.4,15.3,207.0,204.59,158.67
2018,5,23,9,45,10.5,224.5,0.45,15.4,233.0,230.33,178.25
2018,5,23,10,0,13.0,248.0,0.5,15.5,259.0,256.05,197.58
2018,5,23,10,15,15.5,269.0,0.5,15.5,282.5,279.19,214.72
2018,5,23,10,30,18.0,290.0,0.5,15.5,306.0,302.22,231.65
2018,5,23,10,45,18.0,297.0,0.5,15.5,313.5,308.74,236.1
2018,5,23,11,0,18.0,304.0,0.5,15.5,321.0,315.17,240.62
2018,5,23,11,15,19.5,317.5,0.5,15.5,336.0,329.38,250.96
2018,5,23,11,30,21.0,331.0,0.5,15.5,351.0,343.4,261.08
2018,5,23,11,45,24.0,346.5,0.5,15.5,369.5,364.38,276.31
2018,5,23,12,0,27.0,362.0,0.5,15.5,388.0,380.64,287.99
2018,5,23,12,15,30.0,372.5,0.5,15.6,401.0,391.6,295.75
2018,5,23,12,30,33.0,383.0,0.5,15.7,414.0,402.19,303.28
2018,5,23,12,45,31.5,376.5,0.5,15.8,406.0,392.09,295.79
2018,5,23,13,0,30.0,370.0,0.5,15.9,398.0,382.07,288.57
2018,5,23,13,15,30.5,364.0,0.5,15.9,392.0,374.27,283.15
2018,5,23,13,30,31.0,358.0,0.5,15.9,386.0,366.43,277.7
2018,5,23,13,45,23.5,317.5,0.5,15.9,338.5,320.29,243.89
2018,5,23,14,0,16.0,277.0,0.5,15.9,291.0,277.08,212.04
2018,5,23,14,15,12.5,241.0,0.55,15.75,251.5,239.64,184.39
2018,5,23,14,30,9.0,205.0,0.6,15.6,212.0,202.56,156.46
2018,5,23,14,45,6.0,180.5,0.6,15.45,185.0,176.97,136.97
2018,5,23,15,0,3.0,156.0,0.6,15.3,158.0,151.68,117.43
2018,5,23,15,15,2.0,153.0,0.6,15.3,154.5,148.0,114.83
2018,5,23,15,30,1.0,150.0,0.6,15.3,151.0,144.38,112.23
2018,5,23,15,45,1.5,155.5,0.6,14.75,156.5,149.38,116.78
2018,5,23,16,0,2.0,161.0,0.6,14.2,162.0,154.14,121.15
2018,5,23,16,15,9.5,168.5,0.6,13.8,173.5,162.77,128.51
2018,5,23,16,30,17.0,176.0,0.6,13.4,185.0,170.22,134.83
2018,5,23,16,45,54.5,172.0,0.6,13.0,196.5,169.48,133.5
2018,5,23,17,0,92.0,168.0,0.6,12.6,208.0,168.56,131.57
2018,5,23,17,15,186.0,146.0,0.6,12.2,214.5,153.47,115.4
2018,5,23,17,30,280.0,124.0,0.6,11.8,221.0,129.17,92.22
2018,5,23,17,45,284.5,104.5,0.6,11.45,189.5,98.35,69.82
2018,5,23,18,0,289.0,85.0,0.6,11.1,158.0,62.5,50.78
2018,5,23,18,15,240.5,69.5,0.55,10.75,121.0,51.3,40.61
2018,5,23,18,30,192.0,54.0,0.5,10.4,84.0,43.67,33.34
2018,5,23,18,45,131.0,39.0,0.5,10.1,56.5,32.06,22.14
2018,5,23,19,0,70.0,24.0,0.5,9.8,29.0,20.1,6.24
2018,5,23,19,15,40.0,13.0,0.5,9.7,15.5,12.78,0.0
2018,5,23,19,30,10.0,2.0,0.5,9.6,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.5,9.55,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,4,45,1.0,1.5,0.4,8.5,1.5,0.0,0.0
2018,5,24,5,0,2.0,3.0,0.4,8.7,3.0,3.44,0.0
2018,5,24,5,15,4.5,13.5,0.35,9.1,14.0,14.43,0.0
2018,5,24,5,30,7.0,24.0,0.3,9.5,25.0,26.69,15.93
2018,5,24,5,45,15.0,41.0,0.3,9.95,43.5,48.88,35.77
2018,5,24,6,0,23.0,58.0,0.3,10.4,62.0,71.22,55.41
2018,5,24,6,15,55.5,81.5,0.3,10.8,96.0,113.54,91.78
2018,5,24,6,30,88.0,105.0,0.3,11.2,130.0,164.57,134.75
2018,5,24,6,45,55.5,110.5,0.3,11.55,127.5,147.42,119.99
2018,5,24,7,0,23.0,116.0,0.3,11.9,125.0,134.32,108.37
2018,5,24,7,15,27.0,146.5,0.3,12.3,158.5,170.57,137.74
2018,5,24,7,30,31.0,177.0,0.3,12.7,192.0,206.89,166.19
2018,5,24,7,45,41.0,202.0,0.3,13.05,224.0,241.31,192.72
2018,5,24,8,0,51.0,227.0,0.3,13.4,256.0,276.17,219.05
2018,5,24,8,15,76.0,257.0,0.3,13.65,304.0,328.85,259.01
2018,5,24,8,30,101.0,287.0,0.3,13.9,352.0,382.66,298.7
2018,5,24,8,45,159.5,297.5,0.35,14.15,408.0,453.1,351.21
2018,5,24,9,0,218.0,308.0,0.4,14.4,464.0,517.36,397.95
2018,5,24,9,15,249.0,333.0,0.4,14.65,520.5,583.76,443.46
2018,5,24,9,30,280.0,358.0,0.4,14.9,577.0,641.29,481.81
2018,5,24,9,45,412.0,321.5,0.4,15.2,659.0,734.74,547.2
2018,5,24,10,0,544.0,285.0,0.4,15.5,741.0,823.87,607.19
2018,5,24,10,15,665.0,233.0,0.4,15.8,808.0,890.28,650.69
2018,5,24,10,30,786.0,181.0,0.4,16.1,875.0,950.65,686.47
2018,5,24,10,45,815.5,168.0,0.4,16.4,903.0,966.5,693.95
2018,5,24,11,0,845.0,155.0,0.4,16.7,931.0,979.84,700.64
2018,5,24,11,15,848.5,156.0,0.4,16.9,944.5,979.85,699.45
2018,5,24,11,30,852.0,157.0,0.4,17.1,958.0,972.32,693.93
2018,5,24,11,45,853.0,157.5,0.4,17.35,964.0,964.29,688.21
2018,5,24,12,0,854.0,158.0,0.4,17.6,970.0,953.64,680.96
2018,5,24,12,15,800.0,187.0,0.4,17.65,946.5,921.27,660.76
2018,5,24,12,30,746.0,216.0,0.4,17.7,923.0,885.48,638.63
2018,5,24,12,45,551.5,316.5,0.45,17.75,836.5,793.14,576.56
2018,5,24,13,0,357.0,417.0,0.5,17.8,750.0,705.51,514.87
2018,5,24,13,15,347.0,416.5,0.5,17.65,736.0,683.64,501.48
2018,5,24,13,30,337.0,416.0,0.5,17.5,722.0,661.51,486.93
2018,5,24,13,45,302.0,416.5,0.5,17.35,685.5,621.03,459.24
2018,5,24,14,0,267.0,417.0,0.5,17.2,649.0,582.17,432.56
2018,5,24,14,15,244.5,405.0,0.5,16.95,612.0,542.68,405.66
