Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,14,30,222.0,393.0,0.5,16.7,575.0,508.0,381.73
2018,5,24,14,45,171.5,372.5,0.55,16.45,509.5,447.06,338.66
2018,5,24,15,0,121.0,352.0,0.6,16.2,444.0,390.24,297.93
2018,5,24,15,15,96.5,325.5,0.6,16.2,396.5,350.47,268.93
2018,5,24,15,30,72.0,299.0,0.6,16.2,349.0,309.06,238.28
2018,5,24,15,45,63.0,272.0,0.6,15.5,313.5,276.41,214.58
2018,5,24,16,0,54.0,245.0,0.6,14.8,278.0,244.78,191.18
2018,5,24,16,15,34.0,209.5,0.6,14.35,229.5,203.23,159.58
2018,5,24,16,30,14.0,174.0,0.6,13.9,181.0,167.65,132.39
2018,5,24,16,45,8.0,135.5,0.6,13.5,139.5,130.3,102.93
2018,5,24,17,0,2.0,97.0,0.6,13.1,98.0,93.39,73.23
2018,5,24,17,15,6.0,91.5,0.6,12.75,93.5,88.4,69.32
2018,5,24,17,30,10.0,86.0,0.6,12.4,89.0,82.93,64.84
2018,5,24,17,45,69.0,82.5,0.6,12.0,100.5,75.47,56.97
2018,5,24,18,0,128.0,79.0,0.6,11.6,112.0,67.62,55.3
2018,5,24,18,15,82.5,66.5,0.55,11.35,86.0,56.59,45.24
2018,5,24,18,30,37.0,54.0,0.5,11.1,60.0,48.52,37.56
2018,5,24,18,45,29.0,38.0,0.5,10.8,41.5,34.63,24.36
2018,5,24,19,0,21.0,22.0,0.5,10.5,23.0,20.57,7.36
2018,5,24,19,15,11.5,12.0,0.5,10.4,12.5,11.8,0.0
2018,5,24,19,30,2.0,2.0,0.5,10.3,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.45,10.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.35,10.25,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.3,10.3,4.0,3.93,0.0
2018,5,25,5,15,0.0,13.0,0.3,10.4,13.0,12.54,0.0
2018,5,25,5,30,0.0,22.0,0.3,10.5,22.0,21.24,11.63
2018,5,25,5,45,0.0,33.0,0.3,10.6,33.0,31.87,21.47
2018,5,25,6,0,0.0,44.0,0.3,10.7,44.0,42.55,31.03
2018,5,25,6,15,0.5,59.5,0.3,10.8,59.5,58.52,44.95
2018,5,25,6,30,1.0,75.0,0.3,10.9,75.0,74.42,58.59
2018,5,25,6,45,9.5,97.0,0.3,11.0,100.5,101.81,81.79
2018,5,25,7,0,18.0,119.0,0.3,11.1,126.0,129.82,105.06
2018,5,25,7,15,11.0,122.0,0.3,11.2,126.5,128.03,102.95
2018,5,25,7,30,4.0,125.0,0.3,11.3,127.0,125.96,100.67
2018,5,25,7,45,12.5,161.5,0.3,11.35,168.5,169.65,136.25
2018,5,25,8,0,21.0,198.0,0.3,11.4,210.0,213.97,171.28
2018,5,25,8,15,16.5,201.5,0.3,11.45,211.5,213.64,170.01
2018,5,25,8,30,12.0,205.0,0.3,11.5,213.0,213.19,168.97
2018,5,25,8,45,10.5,186.5,0.3,11.6,193.5,192.63,152.21
2018,5,25,9,0,9.0,168.0,0.3,11.7,174.0,172.5,135.92
2018,5,25,9,15,4.5,142.5,0.3,11.7,145.5,143.0,112.02
2018,5,25,9,30,0.0,117.0,0.3,11.7,117.0,113.69,88.15
2018,5,25,9,45,0.5,117.0,0.3,11.75,117.5,114.16,88.5
2018,5,25,10,0,1.0,117.0,0.3,11.8,118.0,114.64,88.75
2018,5,25,10,15,2.0,125.0,0.3,11.85,127.0,123.45,95.75
2018,5,25,10,30,3.0,133.0,0.3,11.9,136.0,132.26,102.67
2018,5,25,10,45,2.0,121.0,0.3,11.95,123.0,119.53,92.28
2018,5,25,11,0,1.0,109.0,0.3,12.0,110.0,106.84,82.0
2018,5,25,11,15,3.5,137.5,0.3,12.05,141.0,137.05,106.27
2018,5,25,11,30,6.0,166.0,0.3,12.1,172.0,167.18,129.98
2018,5,25,11,45,6.5,169.0,0.3,12.15,175.5,170.42,132.3
2018,5,25,12,0,7.0,172.0,0.3,12.2,179.0,173.59,134.74
2018,5,25,12,15,7.0,170.5,0.3,12.25,177.5,171.89,133.35
2018,5,25,12,30,7.0,169.0,0.3,12.3,176.0,170.16,131.99
2018,5,25,12,45,4.5,148.5,0.35,12.3,153.0,147.85,114.42
2018,5,25,13,0,2.0,128.0,0.4,12.3,130.0,125.7,96.91
2018,5,25,13,15,23.0,187.5,0.4,12.3,208.5,200.05,156.62
2018,5,25,13,30,44.0,247.0,0.4,12.3,287.0,272.2,212.53
2018,5,25,13,45,48.0,283.5,0.4,12.3,326.0,307.33,238.71
2018,5,25,14,0,52.0,320.0,0.4,12.3,365.0,341.38,264.09
2018,5,25,14,15,26.5,218.0,0.4,12.25,241.0,225.91,175.86
2018,5,25,14,30,1.0,116.0,0.4,12.2,117.0,112.79,86.83
2018,5,25,14,45,4.5,139.5,0.4,12.15,143.0,137.26,107.22
2018,5,25,15,0,8.0,163.0,0.4,12.1,169.0,161.17,126.52
2018,5,25,15,15,34.5,207.5,0.4,12.1,231.5,213.12,168.06
2018,5,25,15,30,61.0,252.0,0.4,12.1,294.0,263.02,206.93
2018,5,25,15,45,119.0,263.0,0.4,11.9,338.5,289.33,227.1
2018,5,25,16,0,177.0,274.0,0.4,11.7,383.0,313.22,244.72
2018,5,25,16,15,206.0,248.0,0.45,11.55,365.0,290.51,226.29
2018,5,25,16,30,235.0,222.0,0.5,11.4,347.0,260.48,201.68
2018,5,25,16,45,274.5,194.5,0.5,11.25,326.5,233.84,178.47
2018,5,25,17,0,314.0,167.0,0.5,11.1,306.0,203.65,151.69
2018,5,25,17,15,317.5,143.0,0.5,10.95,269.0,167.31,121.36
2018,5,25,17,30,321.0,119.0,0.5,10.8,232.0,131.02,92.1
2018,5,25,17,45,318.0,101.0,0.5,10.7,198.0,94.08,64.81
2018,5,25,18,0,315.0,83.0,0.5,10.6,164.0,62.76,51.13
2018,5,25,18,15,195.5,69.5,0.5,10.5,116.0,55.21,44.2
2018,5,25,18,30,76.0,56.0,0.5,10.4,68.0,47.81,37.07
2018,5,25,18,45,71.0,39.5,0.5,10.35,48.0,34.31,24.21
2018,5,25,19,0,66.0,23.0,0.5,10.3,28.0,19.33,7.26
2018,5,25,19,15,37.0,12.5,0.5,10.25,15.0,12.29,0.0
2018,5,25,19,30,8.0,2.0,0.5,10.2,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,0.5,10.15,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,0.8,9.15,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,0.8,9.2,10.0,22.36,0.0
2018,5,26,5,15,159.5,20.5,0.8,9.4,34.5,79.05,19.43
2018,5,26,5,30,264.0,32.0,0.8,9.6,59.0,142.11,104.18
2018,5,26,5,45,185.5,26.0,0.85,9.75,50.0,111.07,86.14
2018,5,26,6,0,107.0,20.0,0.9,9.9,41.0,75.35,58.94
2018,5,26,6,15,53.5,24.0,0.85,10.35,34.5,54.17,41.62
2018,5,26,6,30,0.0,28.0,0.8,10.8,28.0,27.02,17.84
2018,5,26,6,45,0.0,40.5,0.8,11.2,40.5,39.11,28.25
2018,5,26,7,0,0.0,53.0,0.8,11.6,53.0,51.2,38.48
2018,5,26,7,15,0.0,59.5,0.75,12.2,59.5,57.5,43.59
2018,5,26,7,30,0.0,66.0,0.7,12.8,66.0,63.8,48.62
2018,5,26,7,45,0.0,78.5,0.7,13.4,78.5,75.92,58.44
2018,5,26,8,0,0.0,91.0,0.7,14.0,91.0,88.07,68.12
2018,5,26,8,15,2.0,130.0,0.65,14.5,131.5,128.63,100.9
2018,5,26,8,30,4.0,169.0,0.6,15.0,172.0,169.6,133.1
2018,5,26,8,45,10.5,206.0,0.6,15.5,213.5,212.57,166.32
2018,5,26,9,0,17.0,243.0,0.6,16.0,255.0,255.84,199.0
2018,5,26,9,15,19.0,260.5,0.6,16.35,274.5,275.21,212.84
2018,5,26,9,30,21.0,278.0,0.6,16.7,294.0,294.55,226.66
2018,5,26,9,45,24.0,299.5,0.55,17.05,319.0,318.85,243.88
2018,5,26,10,0,27.0,321.0,0.5,17.4,344.0,350.97,266.51
2018,5,26,10,15,28.0,331.0,0.5,17.7,355.5,361.18,273.06
2018,5,26,10,30,29.0,341.0,0.5,18.0,367.0,371.24,279.66
2018,5,26,10,45,37.0,368.5,0.5,18.35,402.0,405.78,304.03
2018,5,26,11,0,45.0,396.0,0.5,18.7,437.0,439.89,327.51
2018,5,26,11,15,59.0,421.0,0.55,18.85,476.0,476.68,353.44
2018,5,26,11,30,73.0,446.0,0.6,19.0,515.0,512.76,378.58
2018,5,26,11,45,319.0,370.5,0.6,19.15,674.0,675.06,497.53
2018,5,26,12,0,565.0,295.0,0.6,19.3,833.0,826.19,601.41
2018,5,26,12,15,748.5,206.5,0.65,19.35,918.5,894.48,646.62
2018,5,26,12,30,932.0,118.0,0.7,19.4,1004.0,955.91,685.32
2018,5,26,12,45,927.0,120.0,0.7,19.45,994.5,932.69,669.87
2018,5,26,13,0,922.0,122.0,0.7,19.5,985.0,907.12,654.21
2018,5,26,13,15,918.0,121.5,0.75,19.45,968.5,877.81,637.3
2018,5,26,13,30,914.0,121.0,0.8,19.4,952.0,846.4,618.86
2018,5,26,13,45,858.5,147.0,0.8,19.35,912.0,797.84,588.1
2018,5,26,14,0,803.0,173.0,0.8,19.3,872.0,750.41,557.52
2018,5,26,14,15,680.0,227.0,0.8,19.15,805.5,682.05,509.06
2018,5,26,14,30,557.0,281.0,0.8,19.0,739.0,622.79,466.23
2018,5,26,14,45,680.0,212.0,0.85,18.85,747.0,610.87,460.93
2018,5,26,15,0,803.0,143.0,0.9,18.7,755.0,591.53,448.68
2018,5,26,15,15,814.5,128.5,0.9,18.7,721.0,548.44,416.35
2018,5,26,15,30,826.0,114.0,0.9,18.7,687.0,503.42,381.75
2018,5,26,15,45,815.5,109.0,0.9,18.3,644.0,455.37,344.23
2018,5,26,16,0,805.0,104.0,0.9,17.9,601.0,407.59,305.7
2018,5,26,16,15,787.5,100.5,0.9,17.6,554.5,359.17,265.5
2018,5,26,16,30,770.0,97.0,0.9,17.3,508.0,312.05,225.41
2018,5,26,16,45,742.0,93.5,0.9,17.0,458.0,263.79,184.24
2018,5,26,17,0,714.0,90.0,0.9,16.7,408.0,214.65,142.59
2018,5,26,17,15,677.5,84.5,0.9,16.25,357.0,168.64,105.04
2018,5,26,17,30,641.0,79.0,0.9,15.8,306.0,126.4,73.2
2018,5,26,17,45,590.0,73.5,0.85,15.35,257.0,87.21,48.88
2018,5,26,18,0,539.0,68.0,0.8,14.9,208.0,53.37,35.58
2018,5,26,18,15,466.5,59.5,0.85,14.25,162.0,43.03,32.75
2018,5,26,18,30,394.0,51.0,0.9,13.6,116.0,38.73,28.63
2018,5,26,18,45,288.5,40.5,0.9,13.0,79.5,31.11,21.23
2018,5,26,19,0,183.0,30.0,0.9,12.4,43.0,23.7,10.72
2018,5,26,19,15,95.5,16.0,0.9,12.1,22.5,15.73,0.0
2018,5,26,19,30,8.0,2.0,0.9,11.8,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,0.9,11.5,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,4,45,28.0,4.5,1.05,10.2,5.0,0.0,0.0
2018,5,27,5,0,56.0,9.0,1.0,10.4,10.0,22.66,0.0
2018,5,27,5,15,114.0,21.0,0.85,11.2,30.5,66.8,18.89
2018,5,27,5,30,172.0,33.0,0.7,12.0,51.0,111.2,80.8
2018,5,27,5,45,275.5,45.0,0.55,12.85,91.5,171.91,133.68
2018,5,27,6,0,379.0,57.0,0.4,13.7,132.0,244.6,194.75
2018,5,27,6,15,502.0,60.0,0.4,14.35,189.0,324.34,260.52
2018,5,27,6,30,625.0,63.0,0.4,15.0,246.0,414.25,332.17
2018,5,27,6,45,673.5,66.5,0.4,15.6,297.5,472.44,377.07
2018,5,27,7,0,722.0,70.0,0.4,16.2,349.0,531.78,421.36
2018,5,27,7,15,752.0,73.5,0.4,16.75,399.5,584.06,458.7
2018,5,27,7,30,782.0,77.0,0.4,17.3,450.0,637.25,494.94
2018,5,27,7,45,805.0,79.5,0.35,17.85,499.5,684.83,524.19
2018,5,27,8,0,828.0,82.0,0.3,18.4,549.0,732.25,552.47
2018,5,27,8,15,845.0,84.5,0.3,18.9,596.0,769.79,574.26
2018,5,27,8,30,862.0,87.0,0.3,19.4,643.0,810.91,598.13
2018,5,27,8,45,875.5,89.0,0.3,19.9,686.5,847.22,618.36
2018,5,27,9,0,889.0,91.0,0.3,20.4,730.0,881.85,637.28
2018,5,27,9,15,898.5,92.5,0.3,20.8,768.0,910.45,652.41
2018,5,27,9,30,908.0,94.0,0.3,21.2,806.0,936.81,666.11
2018,5,27,9,45,915.0,95.5,0.3,21.6,839.0,958.45,676.84
2018,5,27,10,0,922.0,97.0,0.3,22.0,872.0,977.48,686.03
2018,5,27,10,15,927.5,98.0,0.35,22.3,899.0,991.82,693.8
2018,5,27,10,30,933.0,99.0,0.4,22.6,926.0,1003.31,700.05
2018,5,27,10,45,937.0,100.0,0.4,22.9,946.5,1010.43,702.66
2018,5,27,11,0,941.0,101.0,0.4,23.2,967.0,1014.57,703.65
2018,5,27,11,15,942.5,102.0,0.4,23.35,980.0,1013.29,701.96
2018,5,27,11,30,944.0,103.0,0.4,23.5,993.0,1009.0,698.67
2018,5,27,11,45,944.5,102.5,0.45,23.7,998.0,999.28,693.32
2018,5,27,12,0,945.0,102.0,0.5,23.9,1003.0,986.68,686.38
2018,5,27,12,15,946.0,101.5,0.5,24.0,1002.5,971.71,677.25
2018,5,27,12,30,947.0,101.0,0.5,24.1,1002.0,953.95,666.52
2018,5,27,12,45,946.5,100.0,0.5,24.2,993.5,931.68,653.11
2018,5,27,13,0,946.0,99.0,0.5,24.3,985.0,906.84,638.19
2018,5,27,13,15,942.0,98.5,0.5,24.3,968.5,877.09,620.46
2018,5,27,13,30,938.0,98.0,0.5,24.3,952.0,845.17,601.33
2018,5,27,13,45,933.0,97.0,0.5,24.35,928.5,809.98,579.88
2018,5,27,14,0,928.0,96.0,0.5,24.4,905.0,772.97,557.11
2018,5,27,14,15,921.5,95.0,0.5,24.35,876.0,733.26,532.55
2018,5,27,14,30,915.0,94.0,0.5,24.3,847.0,692.17,506.28
2018,5,27,14,45,906.5,92.5,0.5,24.25,812.0,648.19,476.07
2018,5,27,15,0,898.0,91.0,0.5,24.2,777.0,603.38,444.49
2018,5,27,15,15,887.0,89.5,0.5,24.2,737.0,556.59,410.51
2018,5,27,15,30,876.0,88.0,0.5,24.2,697.0,509.57,375.37
2018,5,27,15,45,862.0,85.5,0.5,23.95,652.5,460.31,337.9
2018,5,27,16,0,848.0,83.0,0.5,23.7,608.0,411.52,299.57
2018,5,27,16,15,829.5,80.5,0.5,23.45,560.0,361.81,259.48
2018,5,27,16,30,811.0,78.0,0.5,23.2,512.0,309.1,216.23
2018,5,27,16,45,787.0,75.0,0.5,22.95,462.5,260.29,175.4
2018,5,27,17,0,763.0,72.0,0.5,22.7,413.0,213.73,136.39
2018,5,27,17,15,730.5,68.0,0.55,22.15,362.5,167.39,99.22
2018,5,27,17,30,698.0,64.0,0.6,21.6,312.0,124.43,67.32
2018,5,27,17,45,652.5,59.5,0.6,21.0,263.0,83.76,42.44
2018,5,27,18,0,607.0,55.0,0.6,20.4,214.0,44.54,25.92
2018,5,27,18,15,539.5,49.0,0.7,19.8,168.0,33.69,23.87
2018,5,27,18,30,472.0,43.0,0.8,19.2,122.0,31.13,21.4
2018,5,27,18,45,366.5,34.5,0.85,18.55,84.0,26.1,16.51
2018,5,27,19,0,261.0,26.0,0.9,17.9,46.0,20.76,8.89
2018,5,27,19,15,143.5,15.0,0.95,17.6,25.0,14.74,0.0
2018,5,27,19,30,26.0,4.0,1.0,17.3,4.0,0.0,0.0
2018,5,27,19,45,13.0,2.0,1.0,16.95,2.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,28,4,45,46.0,5.5,0.75,13.8,6.5,0.0,0.0
2018,5,28,5,0,92.0,11.0,0.7,13.9,13.0,33.59,0.0
2018,5,28,5,15,224.0,21.5,0.65,14.75,41.5,100.52,33.95
2018,5,28,5,30,356.0,32.0,0.6,15.6,70.0,173.93,125.37
2018,5,28,5,45,447.5,40.0,0.5,16.4,112.5,234.87,179.5
2018,5,28,6,0,539.0,48.0,0.4,17.2,155.0,304.26,237.66
2018,5,28,6,15,598.0,53.0,0.4,17.85,203.0,362.55,286.07
2018,5,28,6,30,657.0,58.0,0.4,18.5,251.0,423.31,334.54
2018,5,28,6,45,697.5,62.0,0.4,19.1,301.5,479.23,377.39
2018,5,28,7,0,738.0,66.0,0.4,19.7,352.0,537.5,420.15
2018,5,28,7,15,767.0,69.0,0.4,20.25,402.5,589.16,456.52
2018,5,28,7,30,796.0,72.0,0.4,20.8,453.0,641.65,491.43
2018,5,28,7,45,818.0,75.0,0.4,21.4,502.5,689.6,521.08
2018,5,28,8,0,840.0,78.0,0.4,22.0,552.0,732.76,546.76
2018,5,28,8,15,856.5,80.0,0.35,22.5,599.0,774.37,570.24
2018,5,28,8,30,873.0,82.0,0.3,23.0,646.0,814.9,592.44
2018,5,28,8,45,885.5,84.5,0.3,23.55,689.5,851.27,612.26
2018,5,28,9,0,898.0,87.0,0.3,24.1,733.0,885.87,630.71
2018,5,28,9,15,907.0,89.0,0.3,24.45,771.5,914.82,645.92
2018,5,28,9,30,916.0,91.0,0.3,24.8,810.0,941.47,659.67
2018,5,28,9,45,923.0,92.5,0.3,25.15,843.0,963.28,670.43
2018,5,28,10,0,930.0,94.0,0.3,25.5,876.0,982.46,679.67
2018,5,28,10,15,935.0,95.0,0.35,25.75,903.0,996.45,687.24
2018,5,28,10,30,940.0,96.0,0.4,26.0,930.0,1007.56,693.29
2018,5,28,10,45,944.0,97.0,0.4,26.2,950.5,1014.77,696.17
2018,5,28,11,0,948.0,98.0,0.4,26.4,971.0,1018.97,697.43
2018,5,28,11,15,950.0,99.0,0.4,26.55,984.5,1018.2,696.06
2018,5,28,11,30,952.0,100.0,0.4,26.7,998.0,1014.41,693.1
2018,5,28,11,45,953.0,100.5,0.45,26.8,1004.5,1006.16,688.95
2018,5,28,12,0,954.0,101.0,0.5,26.9,1011.0,994.96,683.19
2018,5,28,12,15,951.5,101.5,0.5,26.95,1008.5,977.66,672.9
2018,5,28,12,30,949.0,102.0,0.5,27.0,1006.0,957.66,661.14
2018,5,28,12,45,944.0,103.5,0.5,27.05,996.0,933.82,647.11
2018,5,28,13,0,939.0,105.0,0.5,27.1,986.0,907.59,631.66
2018,5,28,13,15,936.0,104.5,0.5,27.05,970.0,878.87,614.9
2018,5,28,13,30,933.0,104.0,0.5,27.0,954.0,847.93,596.7
2018,5,28,13,45,928.0,103.0,0.5,27.0,931.0,812.91,575.7
2018,5,28,14,0,923.0,102.0,0.5,27.0,908.0,776.08,553.41
2018,5,28,14,15,916.5,101.0,0.5,26.95,879.0,736.56,529.26
2018,5,28,14,30,910.0,100.0,0.5,26.9,850.0,695.68,503.29
2018,5,28,14,45,901.0,98.5,0.5,26.85,814.5,651.6,473.38
2018,5,28,15,0,892.0,97.0,0.5,26.8,779.0,606.74,442.15
2018,5,28,15,15,880.5,95.0,0.5,26.8,738.5,559.49,408.3
2018,5,28,15,30,869.0,93.0,0.5,26.8,698.0,512.07,373.33
2018,5,28,15,45,854.5,90.5,0.5,26.35,653.5,462.91,336.67
2018,5,28,16,0,840.0,88.0,0.5,25.9,609.0,414.26,299.14
2018,5,28,16,15,821.5,85.5,0.55,25.6,561.5,360.75,257.07
2018,5,28,16,30,803.0,83.0,0.6,25.3,514.0,312.62,217.78
2018,5,28,16,45,779.0,79.5,0.6,24.95,464.5,263.75,177.29
2018,5,28,17,0,755.0,76.0,0.6,24.6,415.0,217.14,138.57
2018,5,28,17,15,723.0,71.5,0.6,23.9,364.5,170.8,101.6
2018,5,28,17,30,691.0,67.0,0.6,23.2,314.0,127.8,69.74
2018,5,28,17,45,646.0,62.5,0.65,22.55,265.0,84.14,42.24
2018,5,28,18,0,601.0,58.0,0.7,21.9,216.0,48.29,27.93
2018,5,28,18,15,534.0,51.5,0.8,21.25,170.0,35.7,25.45
2018,5,28,18,30,467.0,45.0,0.9,20.6,124.0,32.81,22.71
2018,5,28,18,45,363.0,36.0,1.0,19.95,85.5,27.4,17.53
2018,5,28,19,0,259.0,27.0,1.1,19.3,47.0,21.63,9.84
2018,5,28,19,15,144.0,15.5,1.15,19.0,25.5,15.24,0.0
2018,5,28,19,30,29.0,4.0,1.2,18.7,4.0,0.0,0.0
2018,5,28,19,45,14.5,2.0,1.2,18.4,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,1.35,14.8,7.0,0.0,0.0
2018,5,29,5,0,96.0,12.0,1.3,14.8,14.0,35.66,0.0
2018,5,29,5,15,230.5,23.0,1.2,15.25,43.5,104.35,38.92
2018,5,29,5,30,365.0,34.0,1.1,15.7,73.0,179.38,130.02
2018,5,29,5,45,457.0,41.5,0.95,16.2,116.0,240.64,184.94
2018,5,29,6,0,549.0,49.0,0.8,16.7,159.0,310.24,244.08
2018,5,29,6,15,608.0,54.0,0.8,17.25,207.5,369.04,293.58
2018,5,29,6,30,667.0,59.0,0.8,17.8,256.0,430.22,343.12
2018,5,29,6,45,707.0,63.5,0.75,18.35,307.0,486.9,386.85
2018,5,29,7,0,747.0,68.0,0.7,18.9,358.0,545.86,430.3
2018,5,29,7,15,775.5,71.5,0.7,19.55,409.0,598.16,467.35
2018,5,29,7,30,804.0,75.0,0.7,20.2,460.0,651.22,502.9
2018,5,29,7,45,825.0,78.0,0.7,20.8,510.0,698.73,532.57
2018,5,29,8,0,846.0,81.0,0.7,21.4,560.0,741.32,558.17
2018,5,29,8,15,862.5,83.5,0.7,21.75,607.0,783.66,583.62
2018,5,29,8,30,879.0,86.0,0.7,22.1,654.0,824.91,607.86
2018,5,29,8,45,891.0,88.0,0.7,22.4,697.5,860.42,628.1
2018,5,29,9,0,903.0,90.0,0.7,22.7,741.0,894.14,647.0
2018,5,29,9,15,916.0,90.5,0.7,22.95,781.0,925.11,664.1
2018,5,29,9,30,929.0,91.0,0.7,23.2,821.0,953.96,679.76
2018,5,29,9,45,940.0,90.0,0.7,23.4,855.5,977.01,691.9
2018,5,29,10,0,951.0,89.0,0.7,23.6,890.0,997.55,702.56
2018,5,29,10,15,956.0,90.0,0.75,23.75,917.0,1011.81,710.69
2018,5,29,10,30,961.0,91.0,0.8,23.9,944.0,1023.14,717.22
2018,5,29,10,45,964.5,91.5,0.8,24.0,964.0,1029.5,719.92
2018,5,29,11,0,968.0,92.0,0.8,24.1,984.0,1032.8,720.97
2018,5,29,11,15,970.0,92.5,0.8,24.15,997.5,1031.56,719.58
2018,5,29,11,30,972.0,93.0,0.8,24.2,1011.0,1027.25,716.51
2018,5,29,11,45,972.0,93.5,0.85,24.25,1016.5,1017.97,711.67
2018,5,29,12,0,972.0,94.0,0.9,24.3,1022.0,1005.72,705.13
2018,5,29,12,15,971.0,95.0,0.9,24.2,1021.0,990.12,696.03
2018,5,29,12,30,970.0,96.0,0.9,24.1,1020.0,971.7,685.29
2018,5,29,12,45,967.5,96.0,0.95,24.0,1011.0,948.28,672.43
2018,5,29,13,0,965.0,96.0,1.0,23.9,1002.0,922.3,657.91
2018,5,29,13,15,962.5,95.0,1.0,23.75,986.0,892.93,640.45
2018,5,29,13,30,960.0,94.0,1.0,23.6,970.0,861.27,621.44
2018,5,29,13,45,955.5,94.0,1.0,23.45,947.5,826.82,600.49
2018,5,29,14,0,951.0,94.0,1.0,23.3,925.0,790.46,578.12
2018,5,29,14,15,945.5,92.5,1.05,23.0,896.0,750.25,553.88
2018,5,29,14,30,940.0,91.0,1.1,22.7,867.0,708.56,527.96
2018,5,29,14,45,932.0,90.0,1.1,22.4,832.0,664.45,497.37
2018,5,29,15,0,924.0,89.0,1.1,22.1,797.0,619.42,465.25
2018,5,29,15,15,913.5,87.5,1.1,22.1,756.5,571.86,429.86
2018,5,29,15,30,903.0,86.0,1.1,22.1,716.0,523.99,393.22
2018,5,29,15,45,888.5,84.5,1.1,21.35,671.0,474.24,355.14
2018,5,29,16,0,874.0,83.0,1.1,20.6,626.0,424.95,316.06
2018,5,29,16,15,853.5,82.0,1.1,20.05,578.0,374.66,274.81
2018,5,29,16,30,833.0,81.0,1.1,19.5,530.0,321.53,230.4
2018,5,29,16,45,807.5,78.0,1.15,18.9,479.0,271.27,187.73
2018,5,29,17,0,782.0,75.0,1.2,18.3,428.0,223.4,146.87
2018,5,29,17,15,747.5,72.0,1.2,17.6,376.5,176.65,108.34
2018,5,29,17,30,713.0,69.0,1.2,16.9,325.0,133.5,75.37
2018,5,29,17,45,663.0,65.0,1.2,16.2,274.5,88.71,46.26
2018,5,29,18,0,613.0,61.0,1.2,15.5,224.0,52.35,31.06
2018,5,29,18,15,543.0,54.5,1.2,14.95,176.5,38.18,28.38
2018,5,29,18,30,473.0,48.0,1.2,14.4,129.0,35.44,25.7
2018,5,29,18,45,365.0,39.5,1.2,13.85,90.0,30.66,20.91
2018,5,29,19,0,257.0,31.0,1.2,13.3,51.0,25.66,13.59
2018,5,29,19,15,142.5,18.0,1.2,13.0,28.0,17.69,0.0
2018,5,29,19,30,28.0,5.0,1.2,12.7,5.0,4.91,0.0
2018,5,29,19,45,14.0,2.5,1.2,12.4,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,30,4,45,15.0,4.5,1.2,10.0,5.0,0.0,0.0
2018,5,30,5,0,30.0,9.0,1.2,10.0,10.0,16.33,0.0
2018,5,30,5,15,80.0,23.0,1.2,10.2,30.5,55.73,21.1
2018,5,30,5,30,130.0,37.0,1.2,10.4,51.0,95.84,70.41
2018,5,30,5,45,181.5,53.0,1.2,10.65,83.5,139.4,109.75
2018,5,30,6,0,233.0,69.0,1.2,10.9,116.0,187.51,152.21
2018,5,30,6,15,249.0,85.5,1.2,11.25,148.0,223.63,184.09
2018,5,30,6,30,265.0,102.0,1.2,11.6,180.0,260.84,215.89
2018,5,30,6,45,302.0,116.5,1.2,12.0,221.5,308.62,255.41
2018,5,30,7,0,339.0,131.0,1.2,12.4,263.0,367.64,302.55
2018,5,30,7,15,382.0,143.5,1.2,12.8,311.5,422.57,345.34
2018,5,30,7,30,425.0,156.0,1.2,13.2,360.0,480.12,388.98
2018,5,30,7,45,524.0,150.0,1.2,13.65,428.5,559.88,449.29
2018,5,30,8,0,623.0,144.0,1.2,14.1,497.0,650.09,514.96
2018,5,30,8,15,665.0,145.0,1.2,14.45,550.5,703.87,551.47
2018,5,30,8,30,707.0,146.0,1.2,14.8,604.0,758.43,587.17
2018,5,30,8,45,777.0,131.0,1.2,15.2,665.5,816.51,624.35
2018,5,30,9,0,847.0,116.0,1.2,15.6,727.0,879.47,663.89
2018,5,30,9,15,813.5,140.0,1.2,15.85,752.5,892.86,669.98
2018,5,30,9,30,780.0,164.0,1.2,16.1,778.0,901.73,673.78
2018,5,30,9,45,713.5,209.0,1.2,16.35,788.5,902.3,672.26
2018,5,30,10,0,647.0,254.0,1.2,16.6,799.0,893.43,663.95
2018,5,30,10,15,768.0,194.5,1.2,16.7,862.0,951.4,701.71
2018,5,30,10,30,889.0,135.0,1.2,16.8,925.0,1000.21,731.26
2018,5,30,10,45,906.5,129.5,1.2,16.95,950.5,1013.31,737.8
2018,5,30,11,0,924.0,124.0,1.2,17.1,976.0,1023.69,743.19
2018,5,30,11,15,926.5,125.5,1.2,17.15,990.5,1023.76,742.48
2018,5,30,11,30,929.0,127.0,1.2,17.2,1005.0,1020.87,740.16
2018,5,30,11,45,930.5,127.5,1.2,17.25,1012.0,1013.1,734.9
2018,5,30,12,0,932.0,128.0,1.2,17.3,1019.0,1002.46,728.0
2018,5,30,12,15,931.5,128.5,1.2,17.3,1018.0,987.16,718.4
2018,5,30,12,30,931.0,129.0,1.2,17.3,1017.0,969.17,707.2
2018,5,30,12,45,929.0,129.5,1.2,17.3,1009.0,947.26,693.54
2018,5,30,13,0,927.0,130.0,1.2,17.3,1001.0,922.9,678.34
2018,5,30,13,15,922.5,131.0,1.2,17.15,985.5,894.57,660.92
2018,5,30,13,30,918.0,132.0,1.2,17.0,970.0,864.14,642.05
2018,5,30,13,45,911.5,132.0,1.2,16.85,947.0,829.28,620.11
2018,5,30,14,0,905.0,132.0,1.2,16.7,924.0,792.75,596.87
2018,5,30,14,15,896.0,131.5,1.2,16.45,894.0,752.49,571.04
2018,5,30,14,30,887.0,131.0,1.2,16.2,864.0,711.1,542.51
2018,5,30,14,45,865.5,132.0,1.2,15.9,822.5,660.08,506.29
2018,5,30,15,0,844.0,133.0,1.2,15.6,781.0,611.25,470.7
2018,5,30,15,15,820.0,134.0,1.2,15.6,736.5,561.67,433.06
2018,5,30,15,30,796.0,135.0,1.2,15.6,692.0,513.14,395.26
2018,5,30,15,45,786.5,129.0,1.25,14.9,649.5,466.08,358.79
2018,5,30,16,0,777.0,123.0,1.3,14.2,607.0,419.24,321.1
2018,5,30,16,15,713.5,127.5,1.3,13.9,545.0,359.36,272.33
2018,5,30,16,30,650.0,132.0,1.3,13.6,483.0,308.49,230.16
2018,5,30,16,45,533.0,138.5,1.3,13.3,408.0,252.32,185.44
2018,5,30,17,0,416.0,145.0,1.3,13.0,333.0,205.77,149.67
2018,5,30,17,15,322.5,136.0,1.25,12.6,271.5,166.28,120.23
2018,5,30,17,30,229.0,127.0,1.2,12.2,210.0,130.74,95.34
2018,5,30,17,45,319.5,103.5,1.2,11.85,200.0,100.09,68.57
2018,5,30,18,0,410.0,80.0,1.2,11.5,190.0,66.25,45.48
2018,5,30,18,15,378.5,70.5,1.2,11.15,155.5,51.56,40.86
2018,5,30,18,30,347.0,61.0,1.2,10.8,121.0,45.93,35.46
2018,5,30,18,45,248.5,48.5,1.2,10.4,84.5,37.46,27.23
2018,5,30,19,0,150.0,36.0,1.2,10.0,48.0,29.51,17.16
2018,5,30,19,15,79.0,20.0,1.2,9.9,26.0,19.66,0.0
2018,5,30,19,30,8.0,4.0,1.2,9.8,4.0,3.93,0.0
2018,5,30,19,45,4.0,2.0,1.2,9.65,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,31,4,45,22.0,6.0,1.0,8.75,6.5,0.0,0.0
2018,5,31,5,0,44.0,12.0,1.0,8.8,13.0,22.81,0.0
2018,5,31,5,15,148.5,26.0,1.0,9.05,40.5,84.85,36.86
2018,5,31,5,30,253.0,40.0,1.0,9.3,68.0,148.49,111.1
2018,5,31,5,45,314.5,50.0,1.0,9.6,102.0,194.16,153.74
2018,5,31,6,0,376.0,60.0,1.0,9.9,136.0,245.95,200.02
2018,5,31,6,15,227.0,86.0,1.0,10.3,135.5,213.75,176.05
2018,5,31,6,30,78.0,112.0,1.0,10.7,135.0,161.44,132.55
2018,5,31,6,45,189.0,126.0,1.0,11.15,196.0,255.66,211.94
2018,5,31,7,0,300.0,140.0,1.0,11.6,257.0,345.97,285.45
2018,5,31,7,15,337.5,150.5,0.95,12.1,299.0,392.91,321.58
2018,5,31,7,30,375.0,161.0,0.9,12.6,341.0,451.37,365.6
2018,5,31,7,45,245.0,199.0,0.9,13.1,321.5,402.99,323.91
2018,5,31,8,0,115.0,237.0,0.9,13.6,302.0,344.61,274.51
2018,5,31,8,15,86.0,245.5,0.9,14.05,296.5,324.01,257.09
2018,5,31,8,30,57.0,254.0,0.9,14.5,291.0,310.06,244.41
2018,5,31,8,45,48.0,271.5,0.9,14.9,304.0,321.25,251.68
2018,5,31,9,0,39.0,289.0,0.9,15.3,317.0,331.76,258.2
2018,5,31,9,15,50.0,316.5,0.9,15.65,354.5,370.36,286.53
2018,5,31,9,30,61.0,344.0,0.9,16.0,392.0,409.03,314.23
2018,5,31,9,45,79.5,372.0,0.9,16.3,437.5,455.18,347.25
2018,5,31,10,0,98.0,400.0,0.9,16.6,483.0,501.34,379.6
2018,5,31,10,15,142.5,419.0,0.9,16.75,543.5,570.56,428.76
2018,5,31,10,30,187.0,438.0,0.9,16.9,604.0,631.53,470.94
2018,5,31,10,45,372.0,370.5,0.9,17.1,710.5,745.27,553.35
2018,5,31,11,0,557.0,303.0,0.9,17.3,817.0,858.69,631.74
2018,5,31,11,15,721.0,223.0,0.9,17.4,898.5,932.71,680.65
2018,5,31,11,30,885.0,143.0,0.9,17.5,980.0,995.17,718.63
2018,5,31,11,45,905.5,133.0,0.9,17.6,994.5,995.46,717.37
2018,5,31,12,0,926.0,123.0,0.9,17.7,1009.0,992.71,715.24
2018,5,31,12,15,925.5,123.5,0.9,17.7,1008.0,977.59,705.75
2018,5,31,12,30,925.0,124.0,0.9,17.7,1007.0,959.8,694.81
2018,5,31,12,45,922.0,125.0,0.9,17.7,998.5,937.69,681.18
2018,5,31,13,0,919.0,126.0,0.9,17.7,990.0,913.18,666.08
2018,5,31,13,15,916.5,125.0,0.9,17.7,974.5,884.94,648.54
2018,5,31,13,30,914.0,124.0,0.9,17.7,959.0,854.52,629.56
2018,5,31,13,45,910.0,122.0,0.9,17.65,936.5,819.97,607.85
2018,5,31,14,0,906.0,120.0,0.9,17.6,914.0,783.61,584.78
2018,5,31,14,15,899.0,118.5,0.9,17.45,884.5,743.93,559.44
2018,5,31,14,30,892.0,117.0,0.9,17.3,855.0,702.96,531.87
2018,5,31,14,45,883.0,115.0,0.9,17.15,820.0,659.18,500.91
2018,5,31,15,0,874.0,113.0,0.9,17.0,785.0,614.65,468.59
2018,5,31,15,15,862.0,111.0,0.9,17.0,745.0,567.92,433.52
2018,5,31,15,30,850.0,109.0,0.9,17.0,705.0,517.65,394.96
2018,5,31,15,45,836.0,105.5,0.9,16.55,660.5,468.46,356.66
2018,5,31,16,0,822.0,102.0,0.9,16.1,616.0,419.81,317.49
2018,5,31,16,15,804.0,98.5,0.9,15.8,568.5,370.49,276.5
2018,5,31,16,30,786.0,95.0,0.9,15.5,521.0,322.48,235.57
2018,5,31,16,45,760.5,91.0,0.9,15.2,471.0,273.59,193.55
2018,5,31,17,0,735.0,87.0,0.9,14.9,421.0,227.11,153.48
2018,5,31,17,15,700.5,82.5,0.9,14.5,370.5,177.77,112.48
2018,5,31,17,30,666.0,78.0,0.9,14.1,320.0,135.29,79.41
2018,5,31,17,45,617.5,72.5,0.9,13.7,270.0,94.69,52.6
2018,5,31,18,0,569.0,67.0,0.9,13.3,220.0,59.15,36.12
2018,5,31,18,15,498.5,59.5,0.9,12.7,173.5,42.3,32.37
2018,5,31,18,30,428.0,52.0,0.9,12.1,127.0,38.89,29.07
2018,5,31,18,45,324.0,42.0,0.85,11.55,88.5,32.81,23.11
2018,5,31,19,0,220.0,32.0,0.8,11.0,50.0,25.09,14.02
2018,5,31,19,15,120.5,18.5,0.8,10.65,27.5,18.18,0.0
2018,5,31,19,30,21.0,5.0,0.8,10.3,5.0,4.91,0.0
2018,5,31,19,45,10.5,2.5,0.8,10.0,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,1,4,45,38.0,6.0,0.95,8.8,7.0,0.0,0.0
2018,6,1,5,0,76.0,12.0,0.9,9.0,14.0,30.88,0.0
2018,6,1,5,15,199.5,24.5,0.85,9.8,43.5,98.26,44.97
2018,6,1,5,30,323.0,37.0,0.8,10.6,73.0,168.76,125.59
2018,6,1,5,45,416.5,44.5,0.7,11.35,114.5,229.16,179.64
2018,6,1,6,0,510.0,52.0,0.6,12.1,156.0,297.81,238.43
2018,6,1,6,15,571.0,58.0,0.6,12.7,204.0,357.15,288.7
2018,6,1,6,30,632.0,64.0,0.6,13.3,252.0,421.33,340.91
2018,6,1,6,45,675.5,68.0,0.55,13.9,302.5,477.65,384.67
2018,6,1,7,0,719.0,72.0,0.5,14.5,353.0,534.63,427.07
2018,6,1,7,15,749.5,75.5,0.5,15.0,404.0,587.14,464.98
2018,6,1,7,30,780.0,79.0,0.5,15.5,455.0,640.6,501.76
2018,6,1,7,45,804.0,81.5,0.45,16.05,504.5,688.84,531.76
2018,6,1,8,0,828.0,84.0,0.4,16.6,554.0,736.99,560.81
2018,6,1,8,15,845.5,86.0,0.4,17.05,601.0,774.33,582.76
2018,6,1,8,30,863.0,88.0,0.4,17.5,648.0,815.32,606.89
2018,6,1,8,45,877.0,89.5,0.4,18.0,691.5,851.54,627.29
2018,6,1,9,0,891.0,91.0,0.4,18.5,735.0,886.12,646.38
2018,6,1,9,15,903.0,91.5,0.4,18.9,774.0,915.96,662.46
2018,6,1,9,30,915.0,92.0,0.4,19.3,813.0,943.69,677.14
2018,6,1,9,45,925.5,91.5,0.4,19.7,847.0,966.64,688.77
2018,6,1,10,0,936.0,91.0,0.4,20.1,881.0,987.1,698.9
2018,6,1,10,15,941.5,92.0,0.4,20.45,908.0,1001.74,705.64
2018,6,1,10,30,947.0,93.0,0.4,20.8,935.0,1013.51,710.79
2018,6,1,10,45,950.5,94.0,0.4,21.1,955.5,1020.4,713.25
2018,6,1,11,0,954.0,95.0,0.4,21.4,976.0,1024.27,714.08
2018,6,1,11,15,956.0,95.0,0.45,21.65,989.0,1022.63,713.08
2018,6,1,11,30,958.0,95.0,0.5,21.9,1002.0,1017.97,710.47
2018,6,1,11,45,959.0,95.5,0.5,22.1,1008.5,1009.87,704.88
2018,6,1,12,0,960.0,96.0,0.5,22.3,1015.0,998.81,697.67
2018,6,1,12,15,958.5,96.5,0.5,22.35,1013.0,982.54,687.84
2018,6,1,12,30,957.0,97.0,0.5,22.4,1011.0,963.53,676.46
2018,6,1,12,45,953.5,98.0,0.55,22.5,1002.0,940.58,663.67
2018,6,1,13,0,950.0,99.0,0.6,22.6,993.0,915.16,649.31
2018,6,1,13,15,947.0,98.5,0.6,22.6,977.5,886.37,632.04
2018,6,1,13,30,944.0,98.0,0.6,22.6,962.0,855.35,613.3
2018,6,1,13,45,939.5,97.5,0.65,22.6,939.5,821.06,593.22
2018,6,1,14,0,935.0,97.0,0.7,22.6,917.0,784.9,571.65
2018,6,1,14,15,928.0,96.0,0.7,22.5,887.5,744.8,546.65
2018,6,1,14,30,921.0,95.0,0.7,22.4,858.0,703.36,520.27
2018,6,1,14,45,912.5,93.5,0.7,22.3,823.0,659.35,489.83
2018,6,1,15,0,904.0,92.0,0.7,22.2,788.0,614.49,457.99
2018,6,1,15,15,893.0,90.5,0.7,22.2,748.0,567.62,423.64
2018,6,1,15,30,882.0,89.0,0.7,22.2,708.0,520.51,388.12
2018,6,1,15,45,868.5,86.5,0.75,21.85,663.5,471.34,350.86
2018,6,1,16,0,855.0,84.0,0.8,21.5,619.0,422.57,312.55
2018,6,1,16,15,837.0,81.5,0.8,21.15,571.5,372.8,272.03
2018,6,1,16,30,819.0,79.0,0.8,20.8,524.0,319.96,228.21
2018,6,1,16,45,796.0,76.0,0.8,20.5,474.5,271.02,186.7
2018,6,1,17,0,773.0,73.0,0.8,20.2,425.0,224.22,146.79
2018,6,1,17,15,741.0,69.5,0.8,19.55,374.5,177.78,108.64
2018,6,1,17,30,709.0,66.0,0.8,18.9,324.0,134.67,75.47
2018,6,1,17,45,665.0,61.5,0.8,18.25,274.5,93.28,48.44
2018,6,1,18,0,621.0,57.0,0.8,17.6,225.0,53.16,28.9
2018,6,1,18,15,556.0,51.0,0.85,16.8,178.5,34.85,25.26
2018,6,1,18,30,491.0,45.0,0.9,16.0,132.0,32.34,22.86
2018,6,1,18,45,390.0,37.0,0.95,15.2,93.0,27.84,18.47
2018,6,1,19,0,289.0,29.0,1.0,14.4,54.0,23.09,12.47
2018,6,1,19,15,163.5,17.0,1.0,14.1,29.5,16.71,0.0
2018,6,1,19,30,38.0,5.0,1.0,13.8,5.0,4.91,0.0
2018,6,1,19,45,19.0,2.5,1.05,13.45,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,2,4,45,58.0,6.0,1.25,13.85,7.5,0.0,0.0
2018,6,2,5,0,116.0,12.0,1.2,14.0,15.0,40.99,0.0
2018,6,2,5,15,254.0,22.0,1.05,14.75,45.5,112.24,52.47
2018,6,2,5,30,392.0,32.0,0.9,15.5,76.0,187.65,137.06
2018,6,2,5,45,478.0,39.0,0.75,16.25,118.5,247.2,190.04
2018,6,2,6,0,564.0,46.0,0.6,17.0,161.0,314.65,246.95
2018,6,2,6,15,619.5,50.5,0.55,17.75,209.0,369.63,292.72
2018,6,2,6,30,675.0,55.0,0.5,18.5,257.0,431.52,341.68
2018,6,2,6,45,713.0,59.0,0.5,19.2,307.0,486.76,383.85
2018,6,2,7,0,751.0,63.0,0.5,19.9,357.0,544.15,425.8
2018,6,2,7,15,778.5,66.0,0.5,20.55,407.5,595.34,461.65
2018,6,2,7,30,806.0,69.0,0.5,21.2,458.0,647.24,495.66
2018,6,2,7,45,827.0,72.0,0.5,21.85,507.5,690.44,521.96
2018,6,2,8,0,848.0,75.0,0.5,22.5,557.0,737.63,550.37
2018,6,2,8,15,863.5,77.0,0.5,22.95,603.5,778.74,574.42
2018,6,2,8,30,879.0,79.0,0.5,23.4,650.0,818.71,597.33
2018,6,2,8,45,891.5,81.0,0.5,23.8,693.0,854.74,617.43
2018,6,2,9,0,904.0,83.0,0.5,24.2,736.0,889.02,636.18
2018,6,2,9,15,911.0,85.5,0.5,24.6,774.0,916.94,650.76
2018,6,2,9,30,918.0,88.0,0.5,25.0,812.0,942.48,663.84
2018,6,2,9,45,921.5,91.5,0.5,25.35,844.0,963.33,674.14
2018,6,2,10,0,925.0,95.0,0.5,25.7,876.0,981.42,682.83
2018,6,2,10,15,931.0,96.0,0.5,26.0,903.5,996.41,689.85
2018,6,2,10,30,937.0,97.0,0.5,26.3,931.0,1008.58,695.28
2018,6,2,10,45,941.0,98.0,0.5,26.6,951.5,1015.9,697.95
2018,6,2,11,0,945.0,99.0,0.5,26.9,972.0,1020.24,699.02
2018,6,2,11,15,947.5,99.0,0.5,27.15,985.5,1019.1,697.15
2018,6,2,11,30,950.0,99.0,0.5,27.4,999.0,1014.97,693.71
2018,6,2,11,45,951.0,99.0,0.5,27.6,1005.0,1006.43,687.97
2018,6,2,12,0,952.0,99.0,0.5,27.8,1011.0,994.98,680.66
2018,6,2,12,15,951.5,99.5,0.55,27.85,1010.0,979.77,672.76
2018,6,2,12,30,951.0,100.0,0.6,27.9,1009.0,961.81,663.26
2018,6,2,12,45,949.5,99.0,0.6,28.0,1000.0,938.85,649.6
2018,6,2,13,0,948.0,98.0,0.6,28.1,991.0,913.37,634.47
2018,6,2,13,15,944.5,98.0,0.6,28.05,975.5,884.75,617.78
2018,6,2,13,30,941.0,98.0,0.6,28.0,960.0,853.92,599.66
2018,6,2,13,45,936.5,97.0,0.6,27.95,937.5,819.31,579.06
2018,6,2,14,0,932.0,96.0,0.6,27.9,915.0,782.83,557.12
2018,6,2,14,15,925.0,95.0,0.6,27.8,885.5,742.9,532.83
2018,6,2,14,30,918.0,94.0,0.6,27.7,856.0,701.61,507.27
2018,6,2,14,45,909.0,93.0,0.6,27.55,821.0,657.91,477.87
2018,6,2,15,0,900.0,92.0,0.6,27.4,786.0,613.4,447.11
2018,6,2,15,15,889.5,90.0,0.6,27.4,746.0,566.56,413.61
2018,6,2,15,30,879.0,88.0,0.6,27.4,706.0,519.44,378.94
2018,6,2,15,45,865.5,85.5,0.65,26.95,662.0,470.44,342.85
2018,6,2,16,0,852.0,83.0,0.7,26.5,618.0,421.85,305.69
2018,6,2,16,15,834.0,81.0,0.7,26.15,571.0,372.67,266.51
2018,6,2,16,30,816.0,79.0,0.7,25.8,524.0,320.44,224.1
2018,6,2,16,45,793.0,76.0,0.65,25.5,474.5,271.64,183.47
2018,6,2,17,0,770.0,73.0,0.6,25.2,425.0,224.97,144.45
2018,6,2,17,15,738.5,69.5,0.65,24.45,375.0,178.74,107.33
2018,6,2,17,30,707.0,66.0,0.7,23.7,325.0,135.78,74.86
2018,6,2,17,45,663.5,61.5,0.7,22.95,275.5,94.46,48.16
2018,6,2,18,0,620.0,57.0,0.7,22.2,226.0,54.38,28.63
2018,6,2,18,15,555.5,51.0,0.8,21.5,179.5,34.75,24.64
2018,6,2,18,30,491.0,45.0,0.9,20.8,133.0,32.23,22.27
2018,6,2,18,45,391.5,37.0,1.0,20.05,93.5,27.72,17.97
2018,6,2,19,0,292.0,29.0,1.1,19.3,54.0,22.96,12.24
2018,6,2,19,15,165.5,17.5,1.1,19.1,30.0,17.2,0.0
2018,6,2,19,30,39.0,6.0,1.1,18.9,6.0,5.9,0.0
2018,6,2,19,45,19.5,3.0,1.1,18.65,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.0,1.2,15.8,7.5,0.0,0.0
2018,6,3,5,0,108.0,12.0,1.1,15.9,15.0,39.03,0.0
2018,6,3,5,15,243.5,22.5,1.0,16.6,45.5,109.96,52.59
2018,6,3,5,30,379.0,33.0,0.9,17.3,76.0,184.46,134.06
2018,6,3,5,45,466.0,40.0,0.75,18.05,118.5,243.91,186.41
2018,6,3,6,0,553.0,47.0,0.6,18.8,161.0,311.3,242.82
2018,6,3,6,15,609.5,53.0,0.55,19.5,209.5,370.33,291.31
2018,6,3,6,30,666.0,59.0,0.5,20.2,258.0,431.64,339.48
2018,6,3,6,45,705.0,62.5,0.45,20.95,308.0,486.56,380.62
2018,6,3,7,0,744.0,66.0,0.4,21.7,358.0,543.68,421.42
2018,6,3,7,15,771.5,69.5,0.4,22.2,408.5,595.18,457.33
2018,6,3,7,30,799.0,73.0,0.4,22.7,459.0,647.41,491.62
2018,6,3,7,45,819.5,76.0,0.4,23.2,508.0,694.37,520.5
2018,6,3,8,0,840.0,79.0,0.4,23.7,557.0,736.43,545.41
2018,6,3,8,15,855.5,81.5,0.4,24.05,603.5,777.82,569.72
2018,6,3,8,30,871.0,84.0,0.4,24.4,650.0,818.08,592.84
2018,6,3,8,45,882.0,86.5,0.45,24.75,692.5,853.13,613.2
2018,6,3,9,0,893.0,89.0,0.5,25.1,735.0,886.37,632.31
2018,6,3,9,15,903.0,90.5,0.5,25.35,773.5,915.6,648.06
2018,6,3,9,30,913.0,92.0,0.5,25.6,812.0,942.63,662.38
2018,6,3,9,45,920.5,93.0,0.5,25.8,845.0,964.41,673.59
2018,6,3,10,0,928.0,94.0,0.5,26.0,878.0,983.61,683.31
2018,6,3,10,15,933.5,95.0,0.55,26.2,905.0,998.19,691.45
2018,6,3,10,30,939.0,96.0,0.6,26.4,932.0,1009.93,698.04
2018,6,3,10,45,942.5,97.5,0.6,26.55,953.0,1017.33,701.2
2018,6,3,11,0,946.0,99.0,0.6,26.7,974.0,1021.75,702.73
2018,6,3,11,15,948.0,99.5,0.6,26.75,987.0,1020.67,701.44
2018,6,3,11,30,950.0,100.0,0.6,26.8,1000.0,1016.59,698.56
