Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,11,45,950.5,101.0,0.6,26.9,1006.5,1008.6,693.38
2018,6,3,12,0,951.0,102.0,0.6,27.0,1013.0,997.7,686.61
2018,6,3,12,15,951.5,101.0,0.65,27.0,1012.0,981.97,678.44
2018,6,3,12,30,952.0,100.0,0.7,27.0,1011.0,963.5,668.65
2018,6,3,12,45,929.0,114.0,0.7,26.95,996.5,935.89,652.44
2018,6,3,13,0,906.0,128.0,0.7,26.9,982.0,906.46,635.17
2018,6,3,13,15,911.5,120.5,0.7,26.75,968.0,879.29,619.47
2018,6,3,13,30,917.0,113.0,0.7,26.6,954.0,849.59,602.06
2018,6,3,13,45,876.5,134.0,0.75,26.5,922.0,808.05,577.68
2018,6,3,14,0,836.0,155.0,0.8,26.4,890.0,766.27,552.84
2018,6,3,14,15,799.0,169.5,0.8,26.15,853.5,722.14,524.45
2018,6,3,14,30,762.0,184.0,0.8,25.9,817.0,677.08,494.18
2018,6,3,14,45,835.5,136.0,0.85,25.65,803.5,649.61,477.68
2018,6,3,15,0,909.0,88.0,0.9,25.4,790.0,616.28,455.92
2018,6,3,15,15,898.5,87.0,0.9,25.4,750.5,570.01,422.07
2018,6,3,15,30,888.0,86.0,0.9,25.4,711.0,523.44,387.13
2018,6,3,15,45,875.5,83.0,0.9,24.7,667.0,474.09,350.16
2018,6,3,16,0,863.0,80.0,0.9,24.0,623.0,425.03,312.08
2018,6,3,16,15,847.5,77.5,0.9,23.55,576.5,375.84,272.35
2018,6,3,16,30,832.0,75.0,0.9,23.1,530.0,327.62,232.29
2018,6,3,16,45,810.5,72.0,0.9,22.65,480.5,274.18,187.68
2018,6,3,17,0,789.0,69.0,0.9,22.2,431.0,227.0,147.67
2018,6,3,17,15,759.5,66.0,0.9,21.5,381.0,180.6,109.51
2018,6,3,17,30,730.0,63.0,0.9,20.8,331.0,137.26,76.0
2018,6,3,17,45,688.0,58.5,0.9,20.15,281.0,94.89,47.92
2018,6,3,18,0,646.0,54.0,0.9,19.5,231.0,56.99,30.01
2018,6,3,18,15,583.5,49.0,0.9,18.75,184.5,33.03,23.44
2018,6,3,18,30,521.0,44.0,0.9,18.0,138.0,31.26,21.74
2018,6,3,18,45,422.5,36.5,0.9,17.2,98.0,27.15,17.77
2018,6,3,19,0,324.0,29.0,0.9,16.4,58.0,22.84,12.53
2018,6,3,19,15,186.0,17.5,0.9,16.0,32.0,14.07,0.0
2018,6,3,19,30,48.0,6.0,0.9,15.6,6.0,5.9,0.0
2018,6,3,19,45,24.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,1.0,11.9,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,1.0,11.9,16.0,38.56,0.0
2018,6,4,5,15,235.5,24.0,1.0,12.3,46.5,109.36,54.78
2018,6,4,5,30,369.0,35.0,1.0,12.7,77.0,183.28,135.92
2018,6,4,5,45,453.0,42.5,1.0,13.05,119.0,241.9,188.95
2018,6,4,6,0,537.0,50.0,1.0,13.4,161.0,308.07,246.51
2018,6,4,6,15,600.5,55.5,1.0,13.9,210.5,369.23,298.57
2018,6,4,6,30,664.0,61.0,1.0,14.4,260.0,435.46,352.73
2018,6,4,6,45,704.0,65.5,1.0,14.9,311.0,489.69,395.66
2018,6,4,7,0,744.0,70.0,1.0,15.4,362.0,548.57,440.4
2018,6,4,7,15,774.0,73.5,1.0,15.8,413.5,601.74,479.37
2018,6,4,7,30,804.0,77.0,1.0,16.2,465.0,655.8,516.92
2018,6,4,7,45,826.0,80.0,1.0,16.65,515.5,704.04,548.2
2018,6,4,8,0,848.0,83.0,1.0,17.1,566.0,747.4,575.36
2018,6,4,8,15,864.5,85.5,0.95,17.5,613.5,789.81,600.76
2018,6,4,8,30,881.0,88.0,0.9,17.9,661.0,831.13,624.8
2018,6,4,8,45,893.5,90.5,0.9,18.3,705.0,867.71,645.99
2018,6,4,9,0,906.0,93.0,0.9,18.7,749.0,902.52,665.79
2018,6,4,9,15,915.5,95.0,0.9,19.0,788.0,932.11,682.25
2018,6,4,9,30,925.0,97.0,0.9,19.3,827.0,959.44,697.2
2018,6,4,9,45,932.0,99.0,0.9,19.6,860.5,981.99,709.08
2018,6,4,10,0,939.0,101.0,0.9,19.9,894.0,1001.9,719.35
2018,6,4,10,15,945.0,102.0,0.9,20.1,922.0,1017.03,726.97
2018,6,4,10,30,951.0,103.0,0.9,20.3,950.0,1029.29,732.94
2018,6,4,10,45,955.0,103.5,0.9,20.45,970.5,1036.15,735.85
2018,6,4,11,0,959.0,104.0,0.9,20.6,991.0,1040.0,737.1
2018,6,4,11,15,961.5,104.0,0.95,20.65,1004.5,1038.84,736.79
2018,6,4,11,30,964.0,104.0,1.0,20.7,1018.0,1034.66,734.78
2018,6,4,11,45,964.0,104.5,1.0,20.75,1023.5,1025.57,728.86
2018,6,4,12,0,964.0,105.0,1.0,20.8,1029.0,1013.55,721.3
2018,6,4,12,15,964.0,104.5,1.0,20.8,1028.0,997.68,711.6
2018,6,4,12,30,964.0,104.0,1.0,20.8,1027.0,979.03,700.27
2018,6,4,12,45,961.5,104.0,1.0,20.75,1018.0,955.93,686.36
2018,6,4,13,0,959.0,104.0,1.0,20.7,1009.0,930.32,670.88
2018,6,4,13,15,956.5,103.5,1.05,20.6,993.5,901.83,654.5
2018,6,4,13,30,954.0,103.0,1.1,20.5,978.0,871.05,636.47
2018,6,4,13,45,949.5,101.0,1.1,20.4,954.5,835.16,614.16
2018,6,4,14,0,945.0,99.0,1.1,20.3,931.0,797.39,590.45
2018,6,4,14,15,939.0,98.0,1.1,20.1,902.0,757.76,565.46
2018,6,4,14,30,933.0,97.0,1.1,19.9,873.0,716.69,539.13
2018,6,4,14,45,925.0,95.5,1.1,19.7,838.0,672.63,508.23
2018,6,4,15,0,917.0,94.0,1.1,19.5,803.0,627.66,475.85
2018,6,4,15,15,906.5,92.5,1.1,19.5,763.0,580.59,440.69
2018,6,4,15,30,896.0,91.0,1.1,19.5,723.0,533.22,404.3
2018,6,4,15,45,879.5,89.5,1.1,18.95,677.5,483.01,365.54
2018,6,4,16,0,863.0,88.0,1.1,18.4,632.0,433.44,325.99
2018,6,4,16,15,844.5,86.0,1.1,18.0,584.5,383.55,284.83
2018,6,4,16,30,826.0,84.0,1.1,17.6,537.0,330.7,240.4
2018,6,4,16,45,799.5,82.0,1.1,17.2,486.5,281.36,198.1
2018,6,4,17,0,773.0,80.0,1.1,16.8,436.0,234.49,157.68
2018,6,4,17,15,736.0,77.5,1.1,16.25,384.5,188.03,118.97
2018,6,4,17,30,699.0,75.0,1.1,15.7,333.0,141.92,82.73
2018,6,4,17,45,646.5,71.0,1.1,15.2,282.0,100.43,54.83
2018,6,4,18,0,594.0,67.0,1.1,14.7,231.0,64.39,37.28
2018,6,4,18,15,522.0,60.5,1.1,14.15,183.5,42.7,32.55
2018,6,4,18,30,450.0,54.0,1.1,13.6,136.0,40.23,30.13
2018,6,4,18,45,341.5,44.0,1.1,13.05,95.5,34.22,24.31
2018,6,4,19,0,233.0,34.0,1.1,12.5,55.0,26.56,15.95
2018,6,4,19,15,132.0,21.0,1.1,12.2,31.5,16.73,0.0
2018,6,4,19,30,31.0,8.0,1.1,11.9,8.0,7.86,0.0
2018,6,4,19,45,15.5,4.0,1.05,11.6,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,5,4,45,18.5,5.5,1.0,9.8,6.0,0.0,0.0
2018,6,5,5,0,37.0,11.0,1.0,9.9,12.0,20.18,0.0
2018,6,5,5,15,120.0,26.0,1.0,10.2,38.0,77.43,39.32
2018,6,5,5,30,203.0,41.0,1.0,10.5,64.0,132.77,99.63
2018,6,5,5,45,294.0,53.0,1.0,10.85,104.5,190.44,150.63
2018,6,5,6,0,385.0,65.0,1.0,11.2,145.0,256.8,208.08
2018,6,5,6,15,439.5,74.5,0.95,11.7,188.5,310.66,254.28
2018,6,5,6,30,494.0,84.0,0.9,12.2,232.0,372.0,304.85
2018,6,5,6,45,509.0,96.0,0.9,12.75,273.0,415.33,339.43
2018,6,5,7,0,524.0,108.0,0.9,13.3,314.0,459.1,373.09
2018,6,5,7,15,536.0,119.5,0.9,13.85,355.0,500.61,403.79
2018,6,5,7,30,548.0,131.0,0.9,14.4,396.0,541.95,433.34
2018,6,5,7,45,571.5,140.0,0.85,14.95,442.0,588.63,465.67
2018,6,5,8,0,595.0,149.0,0.8,15.5,488.0,635.58,497.07
2018,6,5,8,15,594.0,166.0,0.8,16.1,528.5,671.69,519.76
2018,6,5,8,30,593.0,183.0,0.8,16.7,569.0,706.0,540.75
2018,6,5,8,45,595.0,199.5,0.75,17.3,608.5,740.46,560.78
2018,6,5,9,0,597.0,216.0,0.7,17.9,648.0,773.12,579.05
2018,6,5,9,15,599.5,232.0,0.7,18.45,685.5,803.81,596.54
2018,6,5,9,30,602.0,248.0,0.7,19.0,723.0,832.55,612.49
2018,6,5,9,45,611.0,258.5,0.65,19.55,758.0,859.71,626.6
2018,6,5,10,0,620.0,269.0,0.6,20.1,793.0,885.0,639.24
2018,6,5,10,15,689.5,240.0,0.6,20.5,840.0,926.01,664.62
2018,6,5,10,30,759.0,211.0,0.6,20.9,887.0,965.52,686.85
2018,6,5,10,45,744.5,225.0,0.6,21.25,901.0,966.46,685.24
2018,6,5,11,0,730.0,239.0,0.6,21.6,915.0,964.57,682.6
2018,6,5,11,15,683.5,275.0,0.6,21.75,915.0,951.02,673.08
2018,6,5,11,30,637.0,311.0,0.6,21.9,915.0,934.57,660.66
2018,6,5,11,45,660.5,299.0,0.6,22.1,929.0,936.19,661.85
2018,6,5,12,0,684.0,287.0,0.6,22.3,943.0,935.33,661.28
2018,6,5,12,15,747.0,244.0,0.65,22.3,960.0,938.44,665.02
2018,6,5,12,30,810.0,201.0,0.7,22.3,977.0,935.89,664.48
2018,6,5,12,45,744.5,242.0,0.7,22.35,950.5,899.41,641.75
2018,6,5,13,0,679.0,283.0,0.7,22.4,924.0,861.11,616.54
2018,6,5,13,15,649.5,295.5,0.7,22.3,900.5,827.16,594.8
2018,6,5,13,30,620.0,308.0,0.7,22.2,877.0,793.15,572.68
2018,6,5,13,45,635.5,288.0,0.75,22.1,859.0,764.51,555.94
2018,6,5,14,0,651.0,268.0,0.8,22.0,841.0,733.69,537.25
2018,6,5,14,15,715.5,222.5,0.8,21.85,833.5,712.02,524.81
2018,6,5,14,30,780.0,177.0,0.8,21.7,826.0,686.57,509.1
2018,6,5,14,45,803.0,156.0,0.8,21.5,800.0,649.55,484.11
2018,6,5,15,0,826.0,135.0,0.8,21.3,774.0,609.51,456.32
2018,6,5,15,15,823.5,126.0,0.8,21.3,735.5,563.43,422.69
2018,6,5,15,30,821.0,117.0,0.8,21.3,697.0,516.58,387.55
2018,6,5,15,45,803.5,112.5,0.85,20.75,650.5,466.29,349.86
2018,6,5,16,0,786.0,108.0,0.9,20.2,604.0,416.9,311.49
2018,6,5,16,15,773.5,101.0,0.9,19.75,558.0,368.19,271.99
2018,6,5,16,30,761.0,94.0,0.9,19.3,512.0,320.3,232.01
2018,6,5,16,45,737.0,91.0,0.9,18.85,464.5,273.86,192.65
2018,6,5,17,0,713.0,88.0,0.9,18.4,417.0,226.38,152.38
2018,6,5,17,15,690.5,83.5,0.95,17.8,372.0,183.33,116.34
2018,6,5,17,30,668.0,79.0,1.0,17.2,327.0,142.65,84.1
2018,6,5,17,45,621.5,73.5,1.0,16.6,277.5,101.78,56.3
2018,6,5,18,0,575.0,68.0,1.0,16.0,228.0,65.75,38.04
2018,6,5,18,15,509.0,60.5,1.0,15.35,181.5,42.57,32.27
2018,6,5,18,30,443.0,53.0,1.0,14.7,135.0,39.15,29.05
2018,6,5,18,45,346.0,43.5,0.95,14.05,96.0,33.58,23.68
2018,6,5,19,0,249.0,34.0,0.9,13.4,57.0,26.51,16.01
2018,6,5,19,15,143.5,21.0,0.9,13.0,32.5,16.69,0.0
2018,6,5,19,30,38.0,8.0,0.9,12.6,8.0,7.86,0.0
2018,6,5,19,45,19.0,4.0,0.9,12.2,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.0,0.9,11.2,5.5,0.0,0.0
2018,6,6,5,0,20.0,10.0,0.9,11.3,11.0,14.9,0.0
2018,6,6,5,15,56.0,24.5,0.9,11.55,30.5,51.27,24.95
2018,6,6,5,30,92.0,39.0,0.9,11.8,50.0,85.26,62.76
2018,6,6,5,45,131.5,56.5,0.9,12.1,79.5,124.53,97.62
2018,6,6,6,0,171.0,74.0,0.9,12.4,109.0,167.05,134.74
2018,6,6,6,15,272.0,85.5,0.9,12.9,159.0,235.24,192.43
2018,6,6,6,30,373.0,97.0,0.9,13.4,209.0,320.5,262.54
2018,6,6,6,45,372.0,113.0,0.85,13.9,242.0,353.55,288.55
2018,6,6,7,0,371.0,129.0,0.8,14.4,275.0,385.85,313.17
2018,6,6,7,15,504.0,123.5,0.8,15.05,350.5,480.59,386.6
2018,6,6,7,30,637.0,118.0,0.8,15.7,426.0,589.51,466.96
2018,6,6,7,45,698.5,114.0,0.8,16.35,484.5,652.58,510.5
2018,6,6,8,0,760.0,110.0,0.8,17.0,543.0,715.57,551.42
2018,6,6,8,15,778.0,113.5,0.75,17.65,589.0,757.56,575.89
2018,6,6,8,30,796.0,117.0,0.7,18.3,635.0,798.67,599.34
2018,6,6,8,45,809.5,120.5,0.7,18.9,677.5,834.83,619.89
2018,6,6,9,0,823.0,124.0,0.7,19.5,720.0,869.43,639.15
2018,6,6,9,15,836.0,126.0,0.7,19.8,759.0,900.19,656.41
2018,6,6,9,30,849.0,128.0,0.7,20.1,798.0,929.0,672.32
2018,6,6,9,45,860.0,128.0,0.7,20.45,831.5,946.12,680.65
2018,6,6,10,0,871.0,128.0,0.7,20.8,865.0,966.56,691.25
2018,6,6,10,15,876.5,130.0,0.7,20.9,891.5,981.36,698.96
2018,6,6,10,30,882.0,132.0,0.7,21.0,918.0,993.48,705.16
2018,6,6,10,45,885.5,134.0,0.7,21.1,938.5,1000.91,708.59
2018,6,6,11,0,889.0,136.0,0.7,21.2,959.0,1005.5,710.45
2018,6,6,11,15,891.5,137.0,0.7,21.25,972.5,1005.28,709.66
2018,6,6,11,30,894.0,138.0,0.7,21.3,986.0,1002.23,707.32
2018,6,6,11,45,895.5,138.0,0.75,21.35,992.5,994.44,703.3
2018,6,6,12,0,897.0,138.0,0.8,21.4,999.0,983.91,697.72
2018,6,6,12,15,887.0,144.5,0.8,21.4,995.0,966.26,686.92
2018,6,6,12,30,877.0,151.0,0.8,21.4,991.0,946.27,674.8
2018,6,6,12,45,862.0,159.0,0.8,21.35,979.0,921.06,659.57
2018,6,6,13,0,847.0,167.0,0.8,21.3,967.0,896.25,644.63
2018,6,6,13,15,843.0,166.0,0.8,21.2,951.5,868.04,627.57
2018,6,6,13,30,839.0,165.0,0.8,21.1,936.0,837.96,609.25
2018,6,6,13,45,833.0,164.0,0.8,21.0,914.0,804.59,588.67
2018,6,6,14,0,827.0,163.0,0.8,20.9,892.0,769.75,566.96
2018,6,6,14,15,817.5,162.0,0.85,20.7,863.0,731.11,542.62
2018,6,6,14,30,808.0,161.0,0.9,20.5,834.0,691.58,516.44
2018,6,6,14,45,796.0,158.5,0.9,20.3,799.0,648.4,486.48
2018,6,6,15,0,784.0,156.0,0.9,20.1,764.0,604.91,455.58
2018,6,6,15,15,770.0,153.5,0.9,20.1,725.0,560.23,422.65
2018,6,6,15,30,756.0,151.0,0.9,20.1,686.0,512.67,386.87
2018,6,6,15,45,734.5,149.0,0.95,19.3,642.0,465.36,351.66
2018,6,6,16,0,713.0,147.0,1.0,18.5,598.0,419.4,316.2
2018,6,6,16,15,685.0,144.0,1.0,17.95,550.5,371.73,277.97
2018,6,6,16,30,657.0,141.0,1.0,17.4,503.0,326.44,240.77
2018,6,6,16,45,623.5,136.5,1.0,16.85,454.0,280.91,203.04
2018,6,6,17,0,590.0,132.0,1.0,16.3,405.0,238.66,167.89
2018,6,6,17,15,550.0,124.0,1.0,15.75,355.5,195.48,132.92
2018,6,6,17,30,510.0,116.0,1.0,15.2,306.0,155.9,102.39
2018,6,6,17,45,458.5,106.0,1.0,14.6,258.0,117.8,76.12
2018,6,6,18,0,407.0,96.0,1.0,14.0,210.0,84.82,57.57
2018,6,6,18,15,340.5,83.5,1.0,13.6,166.0,61.26,49.11
2018,6,6,18,30,274.0,71.0,1.0,13.2,122.0,53.5,41.94
2018,6,6,18,45,189.0,53.5,0.95,12.75,84.0,43.22,32.25
2018,6,6,19,0,104.0,36.0,0.9,12.3,46.0,29.63,18.8
2018,6,6,19,15,56.5,21.0,0.9,12.1,26.0,17.61,0.0
2018,6,6,19,30,9.0,6.0,0.9,11.9,6.0,5.9,0.0
2018,6,6,19,45,4.5,3.0,0.9,11.65,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,7,4,45,15.0,5.5,0.8,10.25,6.0,0.0,0.0
2018,6,7,5,0,30.0,11.0,0.8,10.3,12.0,18.43,0.0
2018,6,7,5,15,87.0,24.0,0.8,10.7,33.0,59.84,30.23
2018,6,7,5,30,144.0,37.0,0.8,11.1,54.0,100.34,74.4
2018,6,7,5,45,137.5,42.5,0.8,11.45,64.5,108.22,84.34
2018,6,7,6,0,131.0,48.0,0.8,11.8,75.0,116.44,93.22
2018,6,7,6,15,65.5,51.0,0.8,12.45,64.5,87.38,69.52
2018,6,7,6,30,0.0,54.0,0.8,13.1,54.0,52.17,39.13
2018,6,7,6,45,8.0,86.5,0.8,13.7,89.5,89.54,70.76
2018,6,7,7,0,16.0,119.0,0.8,14.3,125.0,128.4,102.81
2018,6,7,7,15,80.5,161.5,0.75,14.9,199.5,222.38,179.92
2018,6,7,7,30,145.0,204.0,0.7,15.5,274.0,324.5,259.93
2018,6,7,7,45,336.0,190.0,0.7,16.1,375.0,459.62,365.02
2018,6,7,8,0,527.0,176.0,0.7,16.7,476.0,609.68,475.17
2018,6,7,8,15,655.5,151.5,0.7,17.25,556.5,705.21,541.27
2018,6,7,8,30,784.0,127.0,0.7,17.8,637.0,799.81,601.96
2018,6,7,8,45,809.0,127.0,0.65,18.35,684.0,841.67,624.79
2018,6,7,9,0,834.0,127.0,0.6,18.9,731.0,882.55,647.13
2018,6,7,9,15,851.0,126.0,0.65,19.25,771.0,913.9,665.39
2018,6,7,9,30,868.0,125.0,0.7,19.6,811.0,937.9,679.03
2018,6,7,9,45,883.5,123.0,0.7,20.0,846.0,963.07,692.33
2018,6,7,10,0,899.0,121.0,0.7,20.4,881.0,986.05,704.17
2018,6,7,10,15,907.0,121.0,0.7,20.5,909.0,1001.55,712.2
2018,6,7,10,30,915.0,121.0,0.7,20.6,937.0,1014.36,718.75
2018,6,7,10,45,922.5,120.0,0.7,20.75,958.5,1022.86,722.65
2018,6,7,11,0,930.0,119.0,0.7,20.9,980.0,1028.51,724.97
2018,6,7,11,15,933.0,119.0,0.75,20.9,994.0,1027.88,725.16
2018,6,7,11,30,936.0,119.0,0.8,20.9,1008.0,1024.31,723.75
2018,6,7,11,45,937.5,119.0,0.8,20.95,1014.5,1016.37,718.57
2018,6,7,12,0,939.0,119.0,0.8,21.0,1021.0,1005.57,711.8
2018,6,7,12,15,938.0,119.5,0.8,20.95,1019.5,990.12,702.55
2018,6,7,12,30,937.0,120.0,0.8,20.9,1018.0,972.0,691.76
2018,6,7,12,45,934.0,120.5,0.8,20.85,1009.5,949.51,678.31
2018,6,7,13,0,931.0,121.0,0.8,20.8,1001.0,924.6,663.39
2018,6,7,13,15,928.5,120.0,0.8,20.7,986.0,896.4,646.49
2018,6,7,13,30,926.0,119.0,0.8,20.6,971.0,866.0,628.12
2018,6,7,13,45,922.5,117.5,0.85,20.55,949.0,832.28,608.18
2018,6,7,14,0,919.0,116.0,0.9,20.5,927.0,796.67,586.74
2018,6,7,14,15,913.0,114.5,0.9,20.3,898.5,757.56,562.27
2018,6,7,14,30,907.0,113.0,0.9,20.1,870.0,717.05,536.13
2018,6,7,14,45,899.0,110.5,0.9,19.9,835.0,673.14,505.71
2018,6,7,15,0,891.0,108.0,0.9,19.7,800.0,628.37,473.87
2018,6,7,15,15,879.0,106.0,0.9,19.7,759.5,581.16,439.03
2018,6,7,15,30,867.0,104.0,0.9,19.7,719.0,533.81,403.1
2018,6,7,15,45,845.5,104.0,0.9,19.2,672.5,480.24,362.37
2018,6,7,16,0,824.0,104.0,0.9,18.7,626.0,431.33,323.77
2018,6,7,16,15,805.0,100.0,0.9,18.3,578.0,381.16,282.96
2018,6,7,16,30,786.0,96.0,0.9,17.9,530.0,332.39,242.17
2018,6,7,16,45,764.5,93.0,0.9,17.5,482.5,285.42,202.09
2018,6,7,17,0,743.0,90.0,0.9,17.1,435.0,240.46,163.42
2018,6,7,17,15,710.0,85.0,0.85,16.6,384.0,190.31,121.72
2018,6,7,17,30,677.0,80.0,0.8,16.1,333.0,146.91,87.38
2018,6,7,17,45,632.5,74.0,0.8,15.55,283.0,105.23,58.5
2018,6,7,18,0,588.0,68.0,0.8,15.0,233.0,68.21,38.95
2018,6,7,18,15,520.5,61.0,0.8,14.35,186.0,42.8,32.63
2018,6,7,18,30,453.0,54.0,0.8,13.7,139.0,39.85,29.84
2018,6,7,18,45,355.5,44.0,0.8,13.1,99.0,33.82,24.05
2018,6,7,19,0,258.0,34.0,0.8,12.5,59.0,26.41,16.26
2018,6,7,19,15,149.0,21.0,0.8,12.15,33.5,16.61,0.0
2018,6,7,19,30,40.0,8.0,0.8,11.8,8.0,7.86,0.0
2018,6,7,19,45,20.0,4.0,0.8,11.45,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,8,4,45,37.0,6.5,0.7,10.5,7.5,0.0,0.0
2018,6,8,5,0,74.0,13.0,0.7,10.7,15.0,31.59,0.0
2018,6,8,5,15,185.0,26.5,0.7,11.3,44.5,97.92,52.42
2018,6,8,5,30,296.0,40.0,0.7,11.9,74.0,163.69,122.29
2018,6,8,5,45,383.5,49.0,0.65,12.5,115.0,222.03,173.91
2018,6,8,6,0,471.0,58.0,0.6,13.1,156.0,288.57,230.75
2018,6,8,6,15,532.0,64.5,0.6,13.85,203.0,346.99,279.76
2018,6,8,6,30,593.0,71.0,0.6,14.6,250.0,410.19,330.7
2018,6,8,6,45,638.0,76.0,0.6,15.4,300.0,466.99,374.67
2018,6,8,7,0,683.0,81.0,0.6,16.2,350.0,526.62,418.99
2018,6,8,7,15,715.0,84.5,0.6,16.85,400.0,578.49,456.1
2018,6,8,7,30,747.0,88.0,0.6,17.5,450.0,629.38,491.27
2018,6,8,7,45,772.0,90.5,0.6,18.15,499.0,677.21,521.61
2018,6,8,8,0,797.0,93.0,0.6,18.8,548.0,725.07,551.18
2018,6,8,8,15,815.5,95.5,0.6,19.2,594.5,767.54,576.88
2018,6,8,8,30,834.0,98.0,0.6,19.6,641.0,809.11,601.55
2018,6,8,8,45,849.0,99.5,0.6,20.05,684.0,840.42,618.94
2018,6,8,9,0,864.0,101.0,0.6,20.5,727.0,875.21,638.51
2018,6,8,9,15,875.5,102.0,0.65,20.75,765.5,904.6,655.8
2018,6,8,9,30,887.0,103.0,0.7,21.0,804.0,931.94,671.8
2018,6,8,9,45,897.0,103.5,0.7,21.3,837.5,955.12,684.03
2018,6,8,10,0,907.0,104.0,0.7,21.6,871.0,975.89,694.78
2018,6,8,10,15,913.0,104.5,0.7,21.75,898.0,990.26,702.02
2018,6,8,10,30,919.0,105.0,0.7,21.9,925.0,1001.89,707.73
2018,6,8,10,45,923.5,105.5,0.7,22.1,945.5,1009.23,710.81
2018,6,8,11,0,928.0,106.0,0.7,22.3,966.0,1013.67,712.29
2018,6,8,11,15,930.5,107.0,0.7,22.35,980.0,1013.74,711.67
2018,6,8,11,30,933.0,108.0,0.7,22.4,994.0,1010.87,709.44
2018,6,8,11,45,934.5,107.5,0.7,22.45,1000.0,1002.62,704.1
2018,6,8,12,0,936.0,107.0,0.7,22.5,1006.0,991.51,697.18
2018,6,8,12,15,935.5,107.0,0.75,22.45,1005.0,976.24,689.15
2018,6,8,12,30,935.0,107.0,0.8,22.4,1004.0,958.29,679.51
2018,6,8,12,45,933.0,106.5,0.8,22.35,995.5,935.92,666.15
2018,6,8,13,0,931.0,106.0,0.8,22.3,987.0,911.1,651.3
2018,6,8,13,15,930.0,104.0,0.8,22.2,972.0,883.36,634.7
2018,6,8,13,30,929.0,102.0,0.8,22.1,957.0,853.34,616.58
2018,6,8,13,45,927.0,100.0,0.8,21.95,936.0,820.36,596.56
2018,6,8,14,0,925.0,98.0,0.8,21.8,915.0,785.4,575.09
2018,6,8,14,15,920.0,96.5,0.8,21.6,887.0,746.92,551.16
2018,6,8,14,30,915.0,95.0,0.8,21.4,859.0,706.96,525.96
2018,6,8,14,45,909.5,91.5,0.8,21.15,825.0,663.53,496.34
2018,6,8,15,0,904.0,88.0,0.8,20.9,791.0,619.03,464.94
2018,6,8,15,15,893.5,87.0,0.8,20.9,752.0,573.14,431.12
2018,6,8,15,30,883.0,86.0,0.8,20.9,713.0,526.94,396.11
2018,6,8,15,45,871.5,83.0,0.75,20.35,669.5,478.4,358.81
2018,6,8,16,0,860.0,80.0,0.7,19.8,626.0,430.07,320.47
2018,6,8,16,15,843.5,78.0,0.7,19.45,579.5,381.17,280.62
2018,6,8,16,30,827.0,76.0,0.7,19.1,533.0,333.31,240.5
2018,6,8,16,45,804.0,73.0,0.7,18.75,483.5,279.72,195.38
2018,6,8,17,0,781.0,70.0,0.7,18.4,434.0,232.49,154.9
2018,6,8,17,15,749.0,67.0,0.65,18.0,383.5,185.93,115.9
2018,6,8,17,30,717.0,64.0,0.6,17.6,333.0,142.65,81.56
2018,6,8,17,45,671.5,60.5,0.6,17.15,283.5,101.23,53.08
2018,6,8,18,0,626.0,57.0,0.6,16.7,234.0,61.37,31.58
2018,6,8,18,15,563.0,52.0,0.6,16.15,187.5,35.06,25.55
2018,6,8,18,30,500.0,47.0,0.6,15.6,141.0,33.41,23.95
2018,6,8,18,45,403.5,39.0,0.55,15.1,101.0,28.96,19.65
2018,6,8,19,0,307.0,31.0,0.5,14.6,61.0,24.25,14.44
2018,6,8,19,15,183.5,19.5,0.5,14.25,35.0,15.61,0.0
2018,6,8,19,30,60.0,8.0,0.5,13.9,9.0,7.86,0.0
2018,6,8,19,45,30.0,4.0,0.5,13.6,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,9,4,45,19.5,5.0,0.8,10.65,5.5,0.0,0.0
2018,6,9,5,0,39.0,10.0,0.8,10.6,11.0,19.75,0.0
2018,6,9,5,15,38.5,18.5,0.85,10.6,21.0,33.38,14.97
2018,6,9,5,30,38.0,27.0,0.9,10.6,31.0,44.49,30.64
2018,6,9,5,45,19.0,25.0,0.9,10.6,27.0,31.8,21.37
2018,6,9,6,0,0.0,23.0,0.9,10.6,23.0,22.19,13.55
2018,6,9,6,15,0.0,38.0,0.9,10.65,38.0,36.69,26.21
2018,6,9,6,30,0.0,53.0,0.9,10.7,53.0,51.2,38.76
2018,6,9,6,45,4.0,90.0,0.9,10.8,91.5,90.95,72.69
2018,6,9,7,0,8.0,127.0,0.9,10.9,130.0,132.1,107.07
2018,6,9,7,15,15.5,147.0,0.9,11.0,154.0,157.48,127.81
2018,6,9,7,30,23.0,167.0,0.9,11.1,178.0,183.34,148.69
2018,6,9,7,45,20.0,180.5,0.9,11.25,191.0,195.06,157.44
2018,6,9,8,0,17.0,194.0,0.9,11.4,204.0,206.56,165.95
2018,6,9,8,15,28.5,224.0,0.9,11.7,242.0,254.48,203.72
2018,6,9,8,30,40.0,254.0,0.9,12.0,280.0,296.01,235.52
2018,6,9,8,45,68.0,287.0,0.9,12.25,335.0,355.26,280.98
2018,6,9,9,0,96.0,320.0,0.9,12.5,390.0,415.54,326.0
2018,6,9,9,15,178.5,340.5,0.9,12.85,478.5,521.06,404.83
2018,6,9,9,30,261.0,361.0,0.9,13.2,567.0,629.08,481.98
2018,6,9,9,45,315.5,363.0,0.9,13.6,622.5,683.99,519.25
2018,6,9,10,0,370.0,365.0,0.9,14.0,678.0,739.51,556.72
2018,6,9,10,15,382.0,373.0,0.95,14.15,705.0,760.61,570.22
2018,6,9,10,30,394.0,381.0,1.0,14.3,732.0,780.55,583.34
2018,6,9,10,45,378.0,397.0,1.0,14.45,740.0,780.25,581.32
2018,6,9,11,0,362.0,413.0,1.0,14.6,748.0,778.31,578.53
2018,6,9,11,15,343.0,428.0,1.0,14.85,749.5,770.94,571.91
2018,6,9,11,30,324.0,443.0,1.0,15.1,751.0,762.25,564.55
2018,6,9,11,45,382.0,428.5,1.05,15.35,794.0,796.67,589.37
2018,6,9,12,0,440.0,414.0,1.1,15.6,837.0,831.26,613.47
2018,6,9,12,15,557.0,349.0,1.1,15.7,884.0,866.49,639.91
2018,6,9,12,30,674.0,284.0,1.1,15.8,931.0,896.1,662.29
2018,6,9,12,45,751.5,236.0,1.1,15.95,951.5,902.25,666.86
2018,6,9,13,0,829.0,188.0,1.1,16.1,972.0,902.63,666.91
2018,6,9,13,15,785.0,211.0,1.1,16.0,944.0,863.73,641.9
2018,6,9,13,30,741.0,234.0,1.1,15.9,916.0,825.1,616.88
2018,6,9,13,45,670.5,266.5,1.15,15.8,872.5,774.58,582.15
2018,6,9,14,0,600.0,299.0,1.2,15.7,829.0,727.86,549.49
2018,6,9,14,15,659.5,254.5,1.2,15.55,820.0,704.56,535.59
2018,6,9,14,30,719.0,210.0,1.2,15.4,811.0,677.13,517.96
2018,6,9,14,45,737.0,190.0,1.2,15.25,784.0,640.11,491.97
2018,6,9,15,0,755.0,170.0,1.2,15.1,757.0,600.68,463.58
2018,6,9,15,15,770.5,150.0,1.2,15.1,723.0,560.2,433.2
2018,6,9,15,30,786.0,130.0,1.2,15.1,689.0,514.88,398.31
2018,6,9,15,45,811.5,114.0,1.2,14.65,659.5,475.72,367.31
2018,6,9,16,0,837.0,98.0,1.2,14.2,630.0,433.62,332.64
2018,6,9,16,15,813.0,96.0,1.2,13.95,580.5,382.8,290.15
2018,6,9,16,30,789.0,94.0,1.2,13.7,531.0,333.83,248.21
2018,6,9,16,45,750.0,92.0,1.2,13.4,476.5,282.79,204.47
2018,6,9,17,0,711.0,90.0,1.2,13.1,422.0,232.1,161.01
2018,6,9,17,15,691.0,82.5,1.2,12.75,375.0,187.01,122.08
2018,6,9,17,30,671.0,75.0,1.2,12.4,328.0,144.06,86.67
2018,6,9,17,45,628.5,73.0,1.2,12.1,282.5,106.08,59.86
2018,6,9,18,0,586.0,71.0,1.2,11.8,237.0,72.63,42.37
2018,6,9,18,15,512.0,65.0,1.15,11.5,189.5,46.14,36.03
2018,6,9,18,30,438.0,59.0,1.1,11.2,142.0,44.36,34.2
2018,6,9,18,45,331.5,49.0,1.1,10.9,101.5,37.26,27.35
2018,6,9,19,0,225.0,39.0,1.1,10.6,61.0,30.52,20.05
2018,6,9,19,15,128.0,24.0,1.05,10.45,35.0,19.1,0.0
2018,6,9,19,30,31.0,9.0,1.0,10.3,9.0,8.85,0.0
2018,6,9,19,45,15.5,4.5,1.0,10.1,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,6,10,4,45,36.5,6.5,0.75,7.1,7.5,0.0,0.0
2018,6,10,5,0,73.0,13.0,0.7,7.3,15.0,31.36,0.0
2018,6,10,5,15,192.0,26.5,0.7,7.95,45.5,100.15,55.26
2018,6,10,5,30,311.0,40.0,0.7,8.6,76.0,168.46,127.49
2018,6,10,5,45,403.5,48.5,0.7,9.2,118.0,229.44,181.95
2018,6,10,6,0,496.0,57.0,0.7,9.8,160.0,298.52,241.71
2018,6,10,6,15,557.0,63.5,0.65,10.65,208.0,358.02,291.96
2018,6,10,6,30,618.0,70.0,0.6,11.5,256.0,422.3,343.9
2018,6,10,6,45,661.5,74.0,0.6,12.4,306.0,478.12,387.37
2018,6,10,7,0,705.0,78.0,0.6,13.3,356.0,536.62,431.08
2018,6,10,7,15,735.5,82.0,0.6,13.95,406.5,586.78,467.28
2018,6,10,7,30,766.0,86.0,0.6,14.6,457.0,640.33,504.39
2018,6,10,7,45,789.5,88.5,0.6,15.3,506.0,687.75,534.49
2018,6,10,8,0,813.0,91.0,0.6,16.0,555.0,735.08,563.77
2018,6,10,8,15,832.0,93.0,0.55,16.5,602.0,777.91,588.84
2018,6,10,8,30,851.0,95.0,0.5,17.0,649.0,814.94,609.42
2018,6,10,8,45,866.5,95.5,0.5,17.45,692.0,851.06,630.09
2018,6,10,9,0,882.0,96.0,0.5,17.9,735.0,885.7,649.48
2018,6,10,9,15,893.0,96.5,0.5,18.25,773.0,914.57,665.2
2018,6,10,9,30,904.0,97.0,0.5,18.6,811.0,941.35,679.55
2018,6,10,9,45,913.5,96.5,0.5,18.95,844.0,963.37,690.86
2018,6,10,10,0,923.0,96.0,0.5,19.3,877.0,982.94,700.69
2018,6,10,10,15,930.0,95.5,0.55,19.45,904.0,997.51,709.18
2018,6,10,10,30,937.0,95.0,0.6,19.6,931.0,1009.33,716.15
2018,6,10,10,45,943.0,93.5,0.6,19.8,951.5,1016.3,718.99
2018,6,10,11,0,949.0,92.0,0.6,20.0,972.0,1020.35,720.23
2018,6,10,11,15,952.0,92.0,0.65,20.05,985.5,1020.07,720.56
2018,6,10,11,30,955.0,92.0,0.7,20.1,999.0,1016.79,719.21
2018,6,10,11,45,956.0,92.0,0.7,20.15,1005.5,1008.62,713.88
2018,6,10,12,0,957.0,92.0,0.7,20.2,1012.0,997.52,706.92
2018,6,10,12,15,955.5,92.5,0.75,20.2,1010.5,981.73,698.39
2018,6,10,12,30,954.0,93.0,0.8,20.2,1009.0,963.22,688.21
2018,6,10,12,45,950.0,94.0,0.8,20.2,1000.0,940.32,674.3
2018,6,10,13,0,946.0,95.0,0.8,20.2,991.0,914.99,658.9
2018,6,10,13,15,943.0,94.5,0.8,20.1,975.5,886.76,641.88
2018,6,10,13,30,940.0,94.0,0.8,20.0,960.0,856.3,623.36
2018,6,10,13,45,936.5,93.0,0.85,19.95,938.5,822.88,603.48
2018,6,10,14,0,933.0,92.0,0.9,19.9,917.0,787.54,582.06
2018,6,10,14,15,927.5,90.0,0.9,19.7,888.5,748.07,557.21
2018,6,10,14,30,922.0,88.0,0.9,19.5,860.0,707.13,531.07
2018,6,10,14,45,914.0,87.0,0.9,19.35,826.0,664.24,501.57
2018,6,10,15,0,906.0,86.0,0.9,19.2,792.0,620.44,470.09
2018,6,10,15,15,895.5,84.5,0.9,19.2,752.5,574.08,435.64
2018,6,10,15,30,885.0,83.0,0.9,19.2,713.0,527.41,399.99
2018,6,10,15,45,872.5,81.0,0.95,18.65,670.0,479.27,363.28
2018,6,10,16,0,860.0,79.0,1.0,18.1,627.0,431.41,325.38
2018,6,10,16,15,843.5,76.5,1.0,17.75,580.0,382.11,284.69
2018,6,10,16,30,827.0,74.0,1.0,17.4,533.0,333.85,243.75
2018,6,10,16,45,805.5,71.5,1.0,17.0,484.5,285.44,202.07
2018,6,10,17,0,784.0,69.0,1.0,16.6,436.0,234.56,158.21
2018,6,10,17,15,755.0,66.0,1.0,16.15,386.5,188.35,118.92
2018,6,10,17,30,726.0,63.0,1.0,15.7,337.0,145.12,83.96
2018,6,10,17,45,685.5,59.0,1.0,15.25,288.0,103.15,54.22
2018,6,10,18,0,645.0,55.0,1.0,14.8,239.0,65.48,33.94
2018,6,10,18,15,586.0,50.0,0.95,14.3,192.5,33.29,24.19
2018,6,10,18,30,527.0,45.0,0.9,13.8,146.0,31.52,22.48
2018,6,10,18,45,435.5,38.0,0.9,13.25,105.5,27.88,18.9
2018,6,10,19,0,344.0,31.0,0.9,12.7,65.0,24.06,14.57
2018,6,10,19,15,209.0,20.0,0.9,12.35,37.5,15.94,0.0
2018,6,10,19,30,74.0,9.0,0.9,12.0,10.0,8.85,0.0
2018,6,10,19,45,37.0,4.5,0.85,11.7,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,11,4,45,55.0,6.5,0.7,10.95,8.0,0.0,0.0
2018,6,11,5,0,110.0,13.0,0.7,11.1,16.0,40.76,0.0
2018,6,11,5,15,242.0,23.5,0.65,11.7,47.0,111.95,61.1
2018,6,11,5,30,374.0,34.0,0.6,12.3,78.0,184.42,137.22
2018,6,11,5,45,458.5,41.5,0.6,12.9,120.0,243.38,189.82
2018,6,11,6,0,543.0,49.0,0.6,13.5,162.0,310.02,247.01
2018,6,11,6,15,599.0,54.0,0.55,14.25,209.5,367.19,294.85
2018,6,11,6,30,655.0,59.0,0.5,15.0,257.0,426.61,342.46
2018,6,11,6,45,693.0,63.5,0.5,15.8,306.5,481.61,384.82
2018,6,11,7,0,731.0,68.0,0.5,16.6,356.0,538.77,426.97
2018,6,11,7,15,759.5,71.5,0.5,17.3,406.5,590.42,463.54
2018,6,11,7,30,788.0,75.0,0.5,18.0,457.0,642.89,498.58
2018,6,11,7,45,809.0,78.5,0.45,18.7,506.0,690.43,527.49
2018,6,11,8,0,830.0,82.0,0.4,19.4,555.0,733.09,552.17
2018,6,11,8,15,846.5,84.5,0.4,19.9,602.0,774.99,576.95
2018,6,11,8,30,863.0,87.0,0.4,20.4,649.0,815.88,600.55
2018,6,11,8,45,875.5,90.0,0.4,20.95,692.5,852.64,620.93
2018,6,11,9,0,888.0,93.0,0.4,21.5,736.0,887.69,639.95
2018,6,11,9,15,895.5,95.5,0.4,21.95,774.0,915.79,654.6
2018,6,11,9,30,903.0,98.0,0.4,22.4,812.0,941.59,667.8
2018,6,11,9,45,907.5,102.0,0.4,22.85,845.0,963.78,678.72
2018,6,11,10,0,912.0,106.0,0.4,23.3,878.0,983.3,688.03
2018,6,11,10,15,919.0,106.5,0.4,23.65,905.5,998.76,695.2
2018,6,11,10,30,926.0,107.0,0.4,24.0,933.0,1011.48,700.83
2018,6,11,10,45,930.5,107.5,0.45,24.35,954.0,1018.95,704.61
2018,6,11,11,0,935.0,108.0,0.5,24.7,975.0,1023.49,706.85
2018,6,11,11,15,938.5,108.0,0.5,24.9,989.0,1023.61,705.84
2018,6,11,11,30,942.0,108.0,0.5,25.1,1003.0,1020.77,703.25
2018,6,11,11,45,944.0,107.5,0.55,25.35,1010.0,1013.05,698.94
2018,6,11,12,0,946.0,107.0,0.6,25.6,1017.0,1002.44,693.05
2018,6,11,12,15,947.5,105.5,0.6,25.65,1016.5,987.55,684.12
2018,6,11,12,30,949.0,104.0,0.6,25.7,1016.0,969.91,673.64
2018,6,11,12,45,949.5,102.5,0.65,25.8,1008.5,948.68,661.97
2018,6,11,13,0,950.0,101.0,0.7,25.9,1001.0,924.86,648.69
2018,6,11,13,15,947.5,100.5,0.7,25.85,986.0,896.95,632.24
2018,6,11,13,30,945.0,100.0,0.7,25.8,971.0,866.78,614.35
2018,6,11,13,45,941.0,99.0,0.7,25.8,949.5,832.82,593.85
2018,6,11,14,0,937.0,98.0,0.7,25.8,928.0,796.96,572.0
2018,6,11,14,15,931.0,97.0,0.7,25.7,899.5,757.92,548.1
2018,6,11,14,30,925.0,96.0,0.7,25.6,871.0,717.44,522.98
2018,6,11,14,45,917.0,94.5,0.75,25.5,836.5,673.96,494.45
2018,6,11,15,0,909.0,93.0,0.8,25.4,802.0,629.57,464.05
2018,6,11,15,15,899.0,91.0,0.8,25.4,762.5,582.89,430.44
2018,6,11,15,30,889.0,89.0,0.8,25.4,723.0,535.87,395.61
2018,6,11,15,45,875.5,87.5,0.8,24.95,679.5,487.51,359.41
2018,6,11,16,0,862.0,86.0,0.8,24.5,636.0,439.51,322.26
2018,6,11,16,15,845.5,83.5,0.8,24.15,589.0,390.06,282.79
2018,6,11,16,30,829.0,81.0,0.8,23.8,542.0,337.43,239.91
2018,6,11,16,45,807.0,77.5,0.8,23.4,492.5,287.81,198.58
2018,6,11,17,0,785.0,74.0,0.8,23.0,443.0,240.19,158.46
2018,6,11,17,15,756.0,70.5,0.8,22.35,393.0,193.47,119.94
2018,6,11,17,30,727.0,67.0,0.8,21.7,343.0,149.74,85.53
2018,6,11,17,45,686.0,62.5,0.8,21.0,293.0,107.23,56.05
2018,6,11,18,0,645.0,58.0,0.8,20.3,243.0,65.81,32.98
2018,6,11,18,15,585.0,53.0,0.85,19.35,196.0,35.67,25.72
2018,6,11,18,30,525.0,48.0,0.9,18.4,149.0,34.05,24.22
2018,6,11,18,45,431.5,40.5,0.9,17.4,108.0,30.1,20.46
2018,6,11,19,0,338.0,33.0,0.9,16.4,67.0,25.95,15.92
2018,6,11,19,15,204.0,21.5,0.9,16.0,39.0,17.39,0.0
2018,6,11,19,30,70.0,10.0,0.9,15.6,11.0,9.83,0.0
2018,6,11,19,45,35.0,5.0,0.85,15.2,5.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,4,45,68.0,6.5,1.15,13.85,8.5,0.0,0.0
2018,6,12,5,0,136.0,13.0,1.1,14.1,17.0,47.36,0.0
2018,6,12,5,15,281.0,22.5,1.0,15.0,49.5,122.61,66.31
2018,6,12,5,30,426.0,32.0,0.9,15.9,82.0,200.18,146.99
2018,6,12,5,45,510.5,38.5,0.8,16.75,125.5,260.22,200.05
2018,6,12,6,0,595.0,45.0,0.7,17.6,169.0,325.5,255.26
2018,6,12,6,15,648.5,49.5,0.65,18.35,217.5,383.57,303.3
2018,6,12,6,30,702.0,54.0,0.6,19.1,266.0,445.65,352.23
2018,6,12,6,45,739.0,57.5,0.6,19.85,316.5,500.87,394.16
2018,6,12,7,0,776.0,61.0,0.6,20.6,367.0,558.12,435.79
2018,6,12,7,15,802.0,64.5,0.6,21.25,418.0,609.92,471.91
2018,6,12,7,30,828.0,68.0,0.6,21.9,469.0,658.05,502.88
2018,6,12,7,45,847.5,70.0,0.6,22.5,518.0,704.12,531.19
2018,6,12,8,0,867.0,72.0,0.6,23.1,567.0,749.81,558.52
2018,6,12,8,15,882.0,74.5,0.6,23.5,614.0,791.82,583.21
2018,6,12,8,30,897.0,77.0,0.6,23.9,661.0,832.64,606.69
2018,6,12,8,45,908.5,79.0,0.6,24.3,704.5,868.48,626.58
2018,6,12,9,0,920.0,81.0,0.6,24.7,748.0,902.5,645.1
2018,6,12,9,15,929.0,82.5,0.6,24.95,786.5,931.69,660.79
2018,6,12,9,30,938.0,84.0,0.6,25.2,825.0,958.59,675.03
2018,6,12,9,45,945.0,85.0,0.6,25.45,858.5,980.63,686.25
2018,6,12,10,0,952.0,86.0,0.6,25.7,892.0,1000.02,695.93
2018,6,12,10,15,957.0,87.5,0.6,25.9,919.5,1015.27,703.31
2018,6,12,10,30,962.0,89.0,0.6,26.1,947.0,1027.62,709.08
2018,6,12,10,45,965.0,90.0,0.65,26.3,968.0,1034.51,712.89
2018,6,12,11,0,968.0,91.0,0.7,26.5,989.0,1038.37,715.08
2018,6,12,11,15,970.0,91.5,0.7,26.55,1002.5,1037.69,714.02
2018,6,12,11,30,972.0,92.0,0.7,26.6,1016.0,1033.95,711.32
2018,6,12,11,45,972.5,93.0,0.7,26.65,1023.0,1026.24,706.42
2018,6,12,12,0,973.0,94.0,0.7,26.7,1030.0,1015.56,699.9
2018,6,12,12,15,972.5,94.0,0.7,26.6,1029.0,1000.05,691.03
2018,6,12,12,30,972.0,94.0,0.7,26.5,1028.0,981.74,680.59
2018,6,12,12,45,970.5,94.0,0.75,26.4,1020.0,959.82,669.03
2018,6,12,13,0,969.0,94.0,0.8,26.3,1012.0,935.32,655.84
2018,6,12,13,15,966.5,93.5,0.8,26.1,997.0,907.01,639.54
2018,6,12,13,30,964.0,93.0,0.8,25.9,982.0,876.38,621.73
2018,6,12,13,45,960.0,92.0,0.8,25.75,960.0,841.92,601.25
2018,6,12,14,0,956.0,91.0,0.8,25.6,938.0,805.51,579.35
2018,6,12,14,15,950.5,90.0,0.8,25.35,909.5,766.23,555.58
2018,6,12,14,30,945.0,89.0,0.8,25.1,881.0,725.43,530.49
2018,6,12,14,45,938.0,87.5,0.85,24.9,847.0,681.88,502.3
2018,6,12,15,0,931.0,86.0,0.9,24.7,813.0,637.29,471.78
2018,6,12,15,15,921.0,85.0,0.9,24.7,773.5,590.65,437.99
2018,6,12,15,30,911.0,84.0,0.9,24.7,734.0,543.61,402.94
2018,6,12,15,45,898.5,82.0,0.9,24.1,690.0,494.33,366.11
2018,6,12,16,0,886.0,80.0,0.9,23.5,646.0,445.3,328.16
2018,6,12,16,15,870.0,77.5,0.95,23.05,598.5,394.97,288.04
2018,6,12,16,30,854.0,75.0,1.0,22.6,551.0,345.62,247.4
2018,6,12,16,45,833.0,72.5,1.0,22.2,501.5,296.04,205.62
2018,6,12,17,0,812.0,70.0,1.0,21.8,452.0,243.95,161.6
2018,6,12,17,15,782.5,67.0,1.0,21.2,401.0,196.27,121.89
2018,6,12,17,30,753.0,64.0,1.0,20.6,350.0,151.61,86.38
2018,6,12,17,45,712.5,60.5,1.0,20.0,300.0,108.72,56.34
2018,6,12,18,0,672.0,57.0,1.0,19.4,250.0,70.17,35.66
2018,6,12,18,15,611.0,51.5,1.0,18.65,201.5,34.4,24.68
2018,6,12,18,30,550.0,46.0,1.0,17.9,153.0,32.25,22.71
2018,6,12,18,45,455.5,39.5,0.95,17.15,111.5,29.1,19.64
2018,6,12,19,0,361.0,33.0,0.9,16.4,70.0,25.87,15.91
2018,6,12,19,15,220.5,21.5,0.95,15.9,40.5,17.31,0.64
2018,6,12,19,30,80.0,10.0,1.0,15.4,11.0,9.83,0.0
2018,6,12,19,45,40.0,5.0,1.0,14.9,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,57.0,7.0,1.1,12.75,8.5,0.0,0.0
2018,6,13,5,0,114.0,14.0,1.1,13.0,17.0,42.74,0.0
2018,6,13,5,15,251.5,24.5,1.1,13.6,48.5,115.73,62.98
2018,6,13,5,30,389.0,35.0,1.1,14.2,80.0,190.56,141.15
2018,6,13,5,45,478.0,42.0,1.05,14.75,123.5,251.47,195.4
2018,6,13,6,0,567.0,49.0,1.0,15.3,167.0,320.39,254.44
2018,6,13,6,15,622.5,53.5,1.0,16.0,215.0,377.78,302.92
2018,6,13,6,30,678.0,58.0,1.0,16.7,263.0,437.43,351.35
2018,6,13,6,45,717.0,62.0,1.0,17.45,313.5,493.4,394.85
2018,6,13,7,0,756.0,66.0,1.0,18.2,364.0,551.58,438.19
2018,6,13,7,15,783.5,69.0,1.0,18.8,414.5,602.98,475.09
2018,6,13,7,30,811.0,72.0,1.0,19.4,465.0,655.11,510.2
2018,6,13,7,45,831.5,75.0,1.0,20.0,514.5,698.13,537.16
2018,6,13,8,0,852.0,78.0,1.0,20.6,564.0,745.14,566.3
2018,6,13,8,15,867.0,80.0,1.0,21.05,610.0,786.05,590.89
2018,6,13,8,30,882.0,82.0,1.0,21.5,656.0,825.82,614.32
2018,6,13,8,45,893.5,84.5,1.0,21.95,699.5,861.78,634.86
2018,6,13,9,0,905.0,87.0,1.0,22.4,743.0,895.95,653.98
2018,6,13,9,15,913.5,89.5,0.95,22.7,781.5,925.43,669.4
