Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,9,30,922.0,92.0,0.9,23.0,820.0,952.63,683.21
2018,6,13,9,45,927.5,93.5,0.9,23.3,852.5,973.49,693.89
2018,6,13,10,0,933.0,95.0,0.9,23.6,885.0,991.72,703.03
2018,6,13,10,15,938.5,96.5,0.9,23.8,912.5,1007.19,710.8
2018,6,13,10,30,944.0,98.0,0.9,24.0,940.0,1019.83,716.93
2018,6,13,10,45,947.5,98.5,0.9,24.2,960.5,1026.57,719.59
2018,6,13,11,0,951.0,99.0,0.9,24.4,981.0,1030.33,720.63
2018,6,13,11,15,953.0,100.0,0.9,24.45,995.0,1030.15,719.86
2018,6,13,11,30,955.0,101.0,0.9,24.5,1009.0,1026.96,717.44
2018,6,13,11,45,955.5,101.0,0.9,24.55,1015.0,1018.35,711.89
2018,6,13,12,0,956.0,101.0,0.9,24.6,1021.0,1006.84,704.74
2018,6,13,12,15,952.5,103.5,0.95,24.55,1019.5,991.2,696.45
2018,6,13,12,30,949.0,106.0,1.0,24.5,1018.0,972.89,686.55
2018,6,13,12,45,943.0,108.5,1.0,24.4,1008.5,949.76,672.9
2018,6,13,13,0,937.0,111.0,1.0,24.3,999.0,924.29,657.82
2018,6,13,13,15,933.5,110.5,1.05,24.05,983.5,895.9,642.04
2018,6,13,13,30,930.0,110.0,1.1,23.8,968.0,865.33,624.69
2018,6,13,13,45,925.0,108.5,1.1,23.6,945.5,830.61,603.61
2018,6,13,14,0,920.0,107.0,1.1,23.4,923.0,794.1,581.18
2018,6,13,14,15,913.5,106.5,1.1,23.1,895.0,755.79,557.52
2018,6,13,14,30,907.0,106.0,1.1,22.8,867.0,716.1,532.63
2018,6,13,14,45,898.5,104.5,1.1,22.5,832.5,673.02,503.11
2018,6,13,15,0,890.0,103.0,1.1,22.2,798.0,629.09,472.15
2018,6,13,15,15,878.5,101.0,1.1,22.2,758.5,582.38,437.82
2018,6,13,15,30,867.0,99.0,1.1,22.2,719.0,535.48,402.41
2018,6,13,15,45,853.0,96.5,1.1,21.55,675.0,486.96,365.73
2018,6,13,16,0,839.0,94.0,1.1,20.9,631.0,438.87,328.12
2018,6,13,16,15,821.5,91.0,1.1,20.45,584.0,385.59,285.28
2018,6,13,16,30,804.0,88.0,1.1,20.0,537.0,337.44,245.13
2018,6,13,16,45,781.5,84.5,1.1,19.6,488.0,288.84,203.9
2018,6,13,17,0,759.0,81.0,1.1,19.2,439.0,242.31,164.02
2018,6,13,17,15,728.0,77.0,1.05,18.7,389.0,195.99,125.17
2018,6,13,17,30,697.0,73.0,1.0,18.2,339.0,152.87,90.63
2018,6,13,17,45,655.0,68.0,1.0,17.7,289.5,107.78,58.23
2018,6,13,18,0,613.0,63.0,1.0,17.2,240.0,70.29,37.29
2018,6,13,18,15,552.5,57.0,1.0,16.65,193.5,38.84,28.83
2018,6,13,18,30,492.0,51.0,1.0,16.1,147.0,36.53,26.67
2018,6,13,18,45,397.0,43.0,1.0,15.55,106.5,32.26,22.54
2018,6,13,19,0,302.0,35.0,1.0,15.0,66.0,27.77,17.67
2018,6,13,19,15,185.5,23.0,1.0,14.6,39.0,18.11,1.74
2018,6,13,19,30,69.0,11.0,1.0,14.2,12.0,10.81,0.0
2018,6,13,19,45,34.5,5.5,1.0,13.85,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,6.5,0.9,11.85,7.5,0.0,0.0
2018,6,14,5,0,85.0,13.0,0.9,12.2,15.0,34.37,0.0
2018,6,14,5,15,211.5,25.0,0.9,13.0,45.5,104.13,56.52
2018,6,14,5,30,338.0,37.0,0.9,13.8,76.0,174.82,129.7
2018,6,14,5,45,408.5,46.0,0.85,14.6,115.5,228.49,177.7
2018,6,14,6,0,479.0,55.0,0.8,15.4,155.0,288.5,229.19
2018,6,14,6,15,568.0,58.5,0.75,16.1,207.5,357.18,286.02
2018,6,14,6,30,657.0,62.0,0.7,16.8,260.0,433.07,346.27
2018,6,14,6,45,697.0,66.0,0.65,17.5,310.0,486.36,386.95
2018,6,14,7,0,737.0,70.0,0.6,18.2,360.0,544.36,429.36
2018,6,14,7,15,765.5,73.5,0.6,18.8,410.5,596.26,466.12
2018,6,14,7,30,794.0,77.0,0.6,19.4,461.0,648.98,501.46
2018,6,14,7,45,815.5,80.0,0.55,20.0,510.5,696.54,530.48
2018,6,14,8,0,837.0,83.0,0.5,20.6,560.0,739.25,555.32
2018,6,14,8,15,853.0,86.0,0.5,21.15,607.0,781.58,580.19
2018,6,14,8,30,869.0,89.0,0.5,21.7,654.0,822.84,603.83
2018,6,14,8,45,881.0,91.0,0.45,22.2,697.0,858.27,622.44
2018,6,14,9,0,893.0,93.0,0.4,22.7,740.0,891.98,639.64
2018,6,14,9,15,904.5,94.0,0.4,23.1,779.0,922.22,655.66
2018,6,14,9,30,916.0,95.0,0.4,23.5,818.0,950.36,670.27
2018,6,14,9,45,926.0,95.0,0.4,23.9,852.5,973.73,681.89
2018,6,14,10,0,936.0,95.0,0.4,24.3,887.0,994.62,692.04
2018,6,14,10,15,941.0,96.0,0.45,24.55,914.0,1009.16,699.97
2018,6,14,10,30,946.0,97.0,0.5,24.8,941.0,1020.85,706.4
2018,6,14,10,45,949.0,98.5,0.5,25.0,962.0,1028.2,709.35
2018,6,14,11,0,952.0,100.0,0.5,25.2,983.0,1032.55,710.69
2018,6,14,11,15,954.0,100.5,0.55,25.3,996.5,1031.89,710.67
2018,6,14,11,30,956.0,101.0,0.6,25.4,1010.0,1028.23,709.05
2018,6,14,11,45,956.0,102.5,0.6,25.5,1017.0,1020.68,704.09
2018,6,14,12,0,956.0,104.0,0.6,25.6,1024.0,1010.19,697.55
2018,6,14,12,15,955.0,104.0,0.6,25.55,1022.5,994.46,688.39
2018,6,14,12,30,954.0,104.0,0.6,25.5,1021.0,976.0,677.72
2018,6,14,12,45,951.0,104.5,0.65,25.5,1012.5,953.6,665.62
2018,6,14,13,0,948.0,105.0,0.7,25.5,1004.0,928.73,651.98
2018,6,14,13,15,945.0,104.5,0.7,25.45,989.0,900.55,635.37
2018,6,14,13,30,942.0,104.0,0.7,25.4,974.0,870.14,617.33
2018,6,14,13,45,938.5,103.0,0.7,25.35,952.5,836.77,597.31
2018,6,14,14,0,935.0,102.0,0.7,25.3,931.0,801.47,575.91
2018,6,14,14,15,879.0,128.5,0.7,25.15,888.5,751.91,545.23
2018,6,14,14,30,823.0,155.0,0.7,25.0,846.0,702.82,512.84
2018,6,14,14,45,866.5,124.5,0.7,24.85,826.0,671.41,492.63
2018,6,14,15,0,910.0,94.0,0.7,24.7,806.0,633.77,467.23
2018,6,14,15,15,899.5,92.5,0.7,24.7,766.5,587.29,433.79
2018,6,14,15,30,889.0,91.0,0.7,24.7,727.0,540.5,399.23
2018,6,14,15,45,876.0,89.0,0.7,24.25,683.5,491.96,363.04
2018,6,14,16,0,863.0,87.0,0.7,23.8,640.0,443.74,325.85
2018,6,14,16,15,845.5,85.0,0.75,23.4,593.0,394.32,286.81
2018,6,14,16,30,828.0,83.0,0.8,23.0,546.0,341.82,244.3
2018,6,14,16,45,805.5,80.0,0.8,22.6,496.5,292.52,203.17
2018,6,14,17,0,783.0,77.0,0.8,22.2,447.0,245.26,163.26
2018,6,14,17,15,751.5,73.5,0.8,21.55,396.0,198.11,124.36
2018,6,14,17,30,720.0,70.0,0.8,20.9,345.0,154.19,89.64
2018,6,14,17,45,676.5,66.0,0.8,20.25,295.0,112.12,60.15
2018,6,14,18,0,633.0,62.0,0.8,19.6,245.0,71.09,36.7
2018,6,14,18,15,549.5,58.0,0.8,18.8,195.5,39.61,29.24
2018,6,14,18,30,466.0,54.0,0.8,18.0,146.0,39.16,28.75
2018,6,14,18,45,374.5,44.5,0.8,17.2,105.5,33.59,23.55
2018,6,14,19,0,283.0,35.0,0.8,16.4,65.0,27.67,17.53
2018,6,14,19,15,177.5,23.5,0.8,15.9,39.0,18.51,2.52
2018,6,14,19,30,72.0,12.0,0.8,15.4,13.0,11.8,0.0
2018,6,14,19,45,36.0,6.0,0.8,14.9,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,15,4,45,35.0,6.0,0.9,12.4,7.0,0.0,0.0
2018,6,15,5,0,70.0,12.0,0.9,12.6,14.0,29.56,0.0
2018,6,15,5,15,204.5,24.5,0.9,13.1,45.0,101.46,54.78
2018,6,15,5,30,339.0,37.0,0.9,13.6,76.0,175.05,129.94
2018,6,15,5,45,430.5,44.0,0.85,14.1,118.0,234.82,182.83
2018,6,15,6,0,522.0,51.0,0.8,14.6,160.0,302.67,240.87
2018,6,15,6,15,579.5,56.5,0.8,15.2,207.0,360.21,289.44
2018,6,15,6,30,637.0,62.0,0.8,15.8,254.0,422.29,339.78
2018,6,15,6,45,676.5,67.0,0.8,16.4,304.0,475.55,381.45
2018,6,15,7,0,716.0,72.0,0.8,17.0,354.0,533.54,424.98
2018,6,15,7,15,744.5,75.5,0.75,17.55,403.5,584.61,461.34
2018,6,15,7,30,773.0,79.0,0.7,18.1,453.0,636.53,496.4
2018,6,15,7,45,794.5,82.0,0.7,18.6,501.5,683.33,526.26
2018,6,15,8,0,816.0,85.0,0.7,19.1,550.0,729.93,555.27
2018,6,15,8,15,832.5,87.5,0.7,19.6,596.0,766.77,577.0
2018,6,15,8,30,849.0,90.0,0.7,20.1,642.0,807.28,600.9
2018,6,15,8,45,862.0,92.0,0.65,20.6,685.0,843.02,620.3
2018,6,15,9,0,875.0,94.0,0.6,21.1,728.0,877.15,638.29
2018,6,15,9,15,886.5,95.5,0.6,21.45,767.0,907.56,654.94
2018,6,15,9,30,898.0,97.0,0.6,21.8,806.0,935.92,670.18
2018,6,15,9,45,908.0,96.5,0.6,22.15,839.5,958.47,681.74
2018,6,15,10,0,918.0,96.0,0.6,22.5,873.0,978.61,691.86
2018,6,15,10,15,924.0,97.0,0.6,22.65,900.5,993.95,699.61
2018,6,15,10,30,930.0,98.0,0.6,22.8,928.0,1006.51,705.8
2018,6,15,10,45,935.0,98.0,0.6,23.0,949.0,1014.21,709.03
2018,6,15,11,0,940.0,98.0,0.6,23.2,970.0,1019.0,710.67
2018,6,15,11,15,943.0,99.0,0.6,23.3,984.5,1019.91,710.41
2018,6,15,11,30,946.0,100.0,0.6,23.4,999.0,1017.84,708.52
2018,6,15,11,45,948.0,100.0,0.65,23.45,1006.5,1010.84,705.09
2018,6,15,12,0,950.0,100.0,0.7,23.5,1014.0,1000.93,700.04
2018,6,15,12,15,948.5,101.5,0.7,23.5,1014.0,986.36,691.29
2018,6,15,12,30,947.0,103.0,0.7,23.5,1014.0,969.08,681.02
2018,6,15,12,45,943.5,104.0,0.7,23.45,1005.5,946.9,667.93
2018,6,15,13,0,940.0,105.0,0.7,23.4,997.0,922.29,653.39
2018,6,15,13,15,937.5,105.0,0.75,23.25,983.0,895.26,638.49
2018,6,15,13,30,935.0,105.0,0.8,23.1,969.0,865.98,622.02
2018,6,15,13,45,930.5,104.5,0.8,22.95,947.5,832.54,601.86
2018,6,15,14,0,926.0,104.0,0.8,22.8,926.0,797.24,580.34
2018,6,15,14,15,920.0,103.0,0.85,22.65,898.0,758.7,557.17
2018,6,15,14,30,914.0,102.0,0.9,22.5,870.0,718.74,532.65
2018,6,15,14,45,906.0,101.0,0.9,22.3,836.5,676.24,503.77
2018,6,15,15,0,898.0,100.0,0.9,22.1,803.0,632.83,473.2
2018,6,15,15,15,887.5,98.0,0.9,22.1,763.5,586.4,439.32
2018,6,15,15,30,877.0,96.0,0.9,22.1,724.0,539.66,404.27
2018,6,15,15,45,863.5,94.5,0.9,21.7,681.0,491.86,367.98
2018,6,15,16,0,850.0,93.0,0.9,21.3,638.0,444.41,330.76
2018,6,15,16,15,831.0,91.0,0.9,21.0,591.0,390.95,287.94
2018,6,15,16,30,812.0,89.0,0.9,20.7,544.0,342.73,247.92
2018,6,15,16,45,790.0,86.0,0.9,20.4,495.5,294.32,207.03
2018,6,15,17,0,768.0,83.0,0.9,20.1,447.0,247.91,167.42
2018,6,15,17,15,736.5,79.5,0.9,19.55,396.5,201.48,128.75
2018,6,15,17,30,705.0,76.0,0.9,19.0,346.0,154.9,91.57
2018,6,15,17,45,661.5,71.0,0.85,18.45,296.0,112.43,61.34
2018,6,15,18,0,618.0,66.0,0.8,17.9,246.0,74.49,39.91
2018,6,15,18,15,552.5,60.5,0.8,17.05,198.5,41.67,31.29
2018,6,15,18,30,487.0,55.0,0.8,16.2,151.0,40.01,29.74
2018,6,15,18,45,388.5,46.5,0.8,15.35,110.0,35.45,25.38
2018,6,15,19,0,290.0,38.0,0.8,14.5,69.0,29.44,19.23
2018,6,15,19,15,175.0,25.0,0.8,14.1,41.0,19.76,3.76
2018,6,15,19,30,60.0,12.0,0.8,13.7,13.0,11.8,0.0
2018,6,15,19,45,30.0,6.0,0.8,13.25,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,16,4,45,47.5,6.5,0.55,12.95,8.0,0.0,0.0
2018,6,16,5,0,95.0,13.0,0.5,13.3,16.0,36.86,0.0
2018,6,16,5,15,223.0,25.0,0.4,13.95,47.0,107.31,57.52
2018,6,16,5,30,351.0,37.0,0.3,14.6,78.0,179.06,131.76
2018,6,16,5,45,440.5,44.5,0.25,15.25,120.0,239.13,184.05
2018,6,16,6,0,530.0,52.0,0.2,15.9,162.0,307.14,240.93
2018,6,16,6,15,589.5,58.0,0.2,16.5,210.5,366.62,289.88
2018,6,16,6,30,649.0,64.0,0.2,17.1,259.0,430.8,340.54
2018,6,16,6,45,691.0,68.5,0.2,17.75,310.0,485.3,381.9
2018,6,16,7,0,733.0,73.0,0.2,18.4,361.0,544.86,425.24
2018,6,16,7,15,763.5,76.0,0.25,18.9,412.0,597.37,462.56
2018,6,16,7,30,794.0,79.0,0.3,19.4,463.0,650.84,498.86
2018,6,16,7,45,817.5,82.0,0.3,19.95,513.5,699.88,529.25
2018,6,16,8,0,841.0,85.0,0.3,20.5,564.0,748.82,558.79
2018,6,16,8,15,858.5,87.5,0.35,20.8,611.5,787.28,582.08
2018,6,16,8,30,876.0,90.0,0.4,21.1,659.0,829.42,607.62
2018,6,16,8,45,890.0,91.5,0.4,21.45,703.0,866.22,628.29
2018,6,16,9,0,904.0,93.0,0.4,21.8,747.0,901.41,647.7
2018,6,16,9,15,915.0,94.5,0.45,22.0,787.0,932.05,665.49
2018,6,16,9,30,926.0,96.0,0.5,22.2,827.0,960.53,681.95
2018,6,16,9,45,935.0,97.0,0.5,22.45,861.5,984.27,694.25
2018,6,16,10,0,944.0,98.0,0.5,22.7,896.0,1005.46,705.04
2018,6,16,10,15,950.0,98.5,0.55,22.8,924.0,1020.56,713.78
2018,6,16,10,30,956.0,99.0,0.6,22.9,952.0,1032.81,721.0
2018,6,16,10,45,961.5,99.5,0.65,23.0,974.5,1041.66,726.31
2018,6,16,11,0,967.0,100.0,0.7,23.1,997.0,1047.51,729.98
2018,6,16,11,15,971.0,99.5,0.7,23.05,1011.5,1047.83,729.74
2018,6,16,11,30,975.0,99.0,0.7,23.0,1026.0,1045.11,727.88
2018,6,16,11,45,977.5,99.0,0.75,23.0,1034.0,1038.4,724.78
2018,6,16,12,0,980.0,99.0,0.8,23.0,1042.0,1028.68,719.99
2018,6,16,12,15,979.0,100.0,0.8,22.9,1042.0,1013.72,711.29
2018,6,16,12,30,978.0,101.0,0.8,22.8,1042.0,995.94,701.0
2018,6,16,12,45,975.5,102.0,0.85,22.65,1034.0,974.09,689.41
2018,6,16,13,0,973.0,103.0,0.9,22.5,1026.0,949.67,676.18
2018,6,16,13,15,971.5,102.0,0.9,22.35,1012.0,921.74,659.74
2018,6,16,13,30,970.0,101.0,0.9,22.2,998.0,891.44,641.75
2018,6,16,13,45,967.0,100.0,0.95,22.0,976.5,857.69,622.35
2018,6,16,14,0,964.0,99.0,1.0,21.8,955.0,821.92,601.36
2018,6,16,14,15,959.5,97.5,1.0,21.5,927.0,782.71,577.31
2018,6,16,14,30,955.0,96.0,1.0,21.2,899.0,741.9,551.88
2018,6,16,14,45,948.0,95.0,1.0,20.95,865.0,698.49,522.79
2018,6,16,15,0,941.0,94.0,1.0,20.7,831.0,654.02,491.47
2018,6,16,15,15,931.5,92.0,1.0,20.7,791.0,606.38,456.57
2018,6,16,15,30,922.0,90.0,1.0,20.7,751.0,558.29,420.35
2018,6,16,15,45,908.5,88.5,1.05,19.9,706.5,508.51,383.3
2018,6,16,16,0,895.0,87.0,1.1,19.1,662.0,459.05,344.97
2018,6,16,16,15,876.0,85.5,1.05,18.65,613.5,408.02,303.28
2018,6,16,16,30,857.0,84.0,1.0,18.2,565.0,354.02,258.32
2018,6,16,16,45,833.5,81.0,1.0,17.75,514.0,303.04,215.01
2018,6,16,17,0,810.0,78.0,1.0,17.3,463.0,254.18,172.96
2018,6,16,17,15,777.5,75.5,1.0,16.8,411.0,206.38,132.57
2018,6,16,17,30,745.0,73.0,1.0,16.3,359.0,161.93,96.61
2018,6,16,17,45,698.0,69.0,1.0,15.75,307.0,114.86,62.46
2018,6,16,18,0,651.0,65.0,1.0,15.2,255.0,75.85,40.32
2018,6,16,18,15,580.5,60.0,0.95,14.6,205.5,41.2,31.2
2018,6,16,18,30,510.0,55.0,0.9,14.0,156.0,39.95,29.98
2018,6,16,18,45,404.5,47.0,0.9,13.4,113.5,35.86,25.97
2018,6,16,19,0,299.0,39.0,0.9,12.8,71.0,30.24,20.11
2018,6,16,19,15,181.0,26.0,0.85,12.4,42.5,20.58,4.78
2018,6,16,19,30,63.0,13.0,0.8,12.0,14.0,12.78,0.0
2018,6,16,19,45,31.5,6.5,0.8,11.6,7.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,4,45,35.5,6.5,0.5,10.45,7.5,0.0,0.0
2018,6,17,5,0,71.0,13.0,0.5,10.6,15.0,30.75,0.0
2018,6,17,5,15,183.0,26.5,0.45,11.0,44.5,97.04,52.2
2018,6,17,5,30,295.0,40.0,0.4,11.4,74.0,162.85,121.58
2018,6,17,5,45,355.5,50.0,0.4,11.85,110.0,211.42,165.56
2018,6,17,6,0,416.0,60.0,0.4,12.3,146.0,265.8,212.88
2018,6,17,6,15,294.0,86.5,0.4,12.8,155.5,254.02,205.88
2018,6,17,6,30,172.0,113.0,0.4,13.3,165.0,218.35,177.65
2018,6,17,6,45,220.0,130.5,0.4,13.8,209.0,278.63,226.81
2018,6,17,7,0,268.0,148.0,0.4,14.3,253.0,335.78,271.54
2018,6,17,7,15,416.0,138.5,0.4,14.85,327.0,439.5,352.12
2018,6,17,7,30,564.0,129.0,0.4,15.4,401.0,550.25,434.22
2018,6,17,7,45,668.5,114.5,0.4,15.95,470.5,630.48,490.86
2018,6,17,8,0,773.0,100.0,0.4,16.5,540.0,713.68,545.78
2018,6,17,8,15,797.5,101.0,0.35,17.05,588.0,758.58,571.61
2018,6,17,8,30,822.0,102.0,0.3,17.6,636.0,803.03,596.96
2018,6,17,8,45,835.5,105.0,0.3,18.2,679.0,839.6,617.32
2018,6,17,9,0,849.0,108.0,0.3,18.8,722.0,869.4,633.11
2018,6,17,9,15,861.0,109.0,0.3,19.3,760.5,899.08,648.96
2018,6,17,9,30,873.0,110.0,0.3,19.8,799.0,926.8,663.42
2018,6,17,9,45,882.0,111.5,0.3,20.3,832.5,950.1,675.03
2018,6,17,10,0,891.0,113.0,0.3,20.8,866.0,971.01,685.17
2018,6,17,10,15,895.5,115.0,0.3,21.15,893.0,985.58,691.88
2018,6,17,10,30,900.0,117.0,0.3,21.5,920.0,997.42,697.07
2018,6,17,10,45,902.5,119.0,0.3,21.85,940.0,1004.52,699.53
2018,6,17,11,0,905.0,121.0,0.3,22.2,960.0,1008.75,700.43
2018,6,17,11,15,907.0,122.5,0.3,22.35,974.0,1009.11,699.71
2018,6,17,11,30,909.0,124.0,0.3,22.5,988.0,1006.59,697.45
2018,6,17,11,45,908.5,125.0,0.3,22.65,994.0,998.33,691.9
2018,6,17,12,0,908.0,126.0,0.3,22.8,1000.0,987.32,684.9
2018,6,17,12,15,907.5,125.5,0.35,22.85,999.0,972.18,676.88
2018,6,17,12,30,907.0,125.0,0.4,22.9,998.0,954.47,667.4
2018,6,17,12,45,905.5,125.0,0.4,22.9,990.5,933.83,655.23
2018,6,17,13,0,904.0,125.0,0.4,22.9,983.0,910.81,641.64
2018,6,17,13,15,900.0,124.5,0.4,22.8,968.0,882.91,625.26
2018,6,17,13,30,896.0,124.0,0.4,22.7,953.0,852.95,607.56
2018,6,17,13,45,889.0,124.0,0.4,22.6,930.5,819.15,587.32
2018,6,17,14,0,882.0,124.0,0.4,22.5,908.0,783.75,565.89
2018,6,17,14,15,875.0,123.0,0.4,22.25,880.0,746.0,543.03
2018,6,17,14,30,868.0,122.0,0.4,22.0,852.0,706.97,518.59
2018,6,17,14,45,859.0,120.0,0.4,21.8,818.0,664.67,490.1
2018,6,17,15,0,850.0,118.0,0.4,21.6,784.0,621.62,460.36
2018,6,17,15,15,838.0,116.0,0.4,21.6,745.5,576.33,427.88
2018,6,17,15,30,826.0,114.0,0.4,21.6,707.0,527.64,392.19
2018,6,17,15,45,812.5,111.0,0.45,21.1,664.5,480.49,357.62
2018,6,17,16,0,799.0,108.0,0.5,20.6,622.0,433.81,322.05
2018,6,17,16,15,782.5,103.5,0.45,20.25,576.0,385.33,283.18
2018,6,17,16,30,766.0,99.0,0.4,19.9,530.0,337.99,244.22
2018,6,17,16,45,743.0,95.5,0.4,19.6,482.0,291.02,205.12
2018,6,17,17,0,720.0,92.0,0.4,19.3,434.0,242.83,164.75
2018,6,17,17,15,689.5,87.0,0.4,18.85,385.0,197.33,127.16
2018,6,17,17,30,659.0,82.0,0.4,18.4,336.0,154.95,93.44
2018,6,17,17,45,617.0,76.0,0.4,17.95,287.0,113.86,64.08
2018,6,17,18,0,575.0,70.0,0.4,17.5,238.0,77.16,42.86
2018,6,17,18,15,515.0,63.0,0.4,16.9,192.5,44.0,33.38
2018,6,17,18,30,455.0,56.0,0.4,16.3,147.0,40.76,30.42
2018,6,17,18,45,369.0,46.5,0.4,15.65,107.5,35.28,25.25
2018,6,17,19,0,283.0,37.0,0.4,15.0,68.0,28.54,18.53
2018,6,17,19,15,174.5,24.5,0.4,14.55,40.5,19.28,4.49
2018,6,17,19,30,66.0,12.0,0.4,14.1,13.0,11.8,0.0
2018,6,17,19,45,33.0,6.0,0.35,13.6,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,18,4,45,55.0,6.5,0.35,11.65,8.0,0.0,0.0
2018,6,18,5,0,110.0,13.0,0.3,12.0,16.0,40.57,0.0
2018,6,18,5,15,240.0,23.5,0.3,12.7,46.5,110.57,58.54
2018,6,18,5,30,370.0,34.0,0.3,13.4,77.0,182.23,134.35
2018,6,18,5,45,454.5,41.0,0.25,14.1,118.5,240.25,185.48
2018,6,18,6,0,539.0,48.0,0.2,14.8,160.0,305.92,240.89
2018,6,18,6,15,594.5,53.5,0.2,15.5,207.0,363.13,288.32
2018,6,18,6,30,650.0,59.0,0.2,16.2,254.0,422.57,335.65
2018,6,18,6,45,689.0,63.0,0.15,16.9,303.5,477.31,377.02
2018,6,18,7,0,728.0,67.0,0.1,17.6,353.0,534.3,418.22
2018,6,18,7,15,756.0,71.0,0.1,18.2,403.0,586.08,454.45
2018,6,18,7,30,784.0,75.0,0.1,18.8,453.0,638.68,489.29
2018,6,18,7,45,805.5,77.5,0.1,19.35,501.5,685.33,518.09
2018,6,18,8,0,827.0,80.0,0.1,19.9,550.0,727.21,543.0
2018,6,18,8,15,843.0,82.0,0.1,20.4,596.0,768.18,566.91
2018,6,18,8,30,859.0,84.0,0.1,20.9,642.0,808.14,589.67
2018,6,18,8,45,871.0,86.5,0.1,21.4,684.5,843.99,609.38
2018,6,18,9,0,883.0,89.0,0.1,21.9,727.0,878.15,627.78
2018,6,18,9,15,885.0,94.0,0.1,22.35,763.0,904.16,641.01
2018,6,18,9,30,887.0,99.0,0.1,22.8,799.0,927.66,652.7
2018,6,18,9,45,885.5,106.5,0.15,23.2,830.0,947.94,663.34
2018,6,18,10,0,884.0,114.0,0.2,23.6,861.0,965.36,672.43
2018,6,18,10,15,890.0,115.0,0.2,23.8,888.0,980.28,679.7
2018,6,18,10,30,896.0,116.0,0.2,24.0,915.0,992.53,685.46
2018,6,18,10,45,899.5,117.5,0.25,24.2,935.5,1000.12,689.59
2018,6,18,11,0,903.0,119.0,0.3,24.4,956.0,1004.87,692.27
2018,6,18,11,15,905.5,119.5,0.3,24.45,969.5,1004.77,691.55
2018,6,18,11,30,908.0,120.0,0.3,24.5,983.0,1001.82,689.31
2018,6,18,11,45,908.5,121.0,0.3,24.6,990.0,994.61,684.57
2018,6,18,12,0,909.0,122.0,0.3,24.7,997.0,984.63,678.33
2018,6,18,12,15,909.5,121.0,0.35,24.65,996.5,970.0,670.92
2018,6,18,12,30,910.0,120.0,0.4,24.6,996.0,952.77,662.03
2018,6,18,12,45,909.0,119.5,0.4,24.55,988.5,932.12,650.05
2018,6,18,13,0,908.0,119.0,0.4,24.5,981.0,909.06,636.63
2018,6,18,13,15,905.0,118.5,0.4,24.4,966.5,881.98,620.85
2018,6,18,13,30,902.0,118.0,0.4,24.3,952.0,852.77,603.72
2018,6,18,13,45,897.0,117.0,0.45,24.15,930.5,819.51,584.93
2018,6,18,14,0,892.0,116.0,0.5,24.0,909.0,784.5,564.78
2018,6,18,14,15,886.0,114.5,0.5,23.8,881.5,746.73,541.83
2018,6,18,14,30,880.0,113.0,0.5,23.6,854.0,707.6,517.62
2018,6,18,14,45,872.0,111.0,0.5,23.45,820.5,665.54,489.25
2018,6,18,15,0,864.0,109.0,0.5,23.3,787.0,622.62,459.56
2018,6,18,15,15,852.5,107.5,0.5,23.3,748.5,577.53,427.26
2018,6,18,15,30,841.0,106.0,0.5,23.3,710.0,532.25,393.92
2018,6,18,15,45,827.5,103.0,0.5,22.75,667.0,481.07,356.28
2018,6,18,16,0,814.0,100.0,0.5,22.2,624.0,433.73,320.08
2018,6,18,16,15,797.5,96.0,0.55,21.85,578.0,385.01,281.73
2018,6,18,16,30,781.0,92.0,0.6,21.5,532.0,337.42,243.03
2018,6,18,16,45,758.5,88.5,0.6,21.1,484.0,289.87,203.44
2018,6,18,17,0,736.0,85.0,0.6,20.7,436.0,244.37,165.08
2018,6,18,17,15,707.0,80.5,0.6,20.25,387.0,198.97,127.43
2018,6,18,17,30,678.0,76.0,0.6,19.8,338.0,153.2,90.89
2018,6,18,17,45,638.0,70.5,0.6,19.35,289.5,111.79,61.18
2018,6,18,18,0,598.0,65.0,0.6,18.9,241.0,74.56,39.62
2018,6,18,18,15,540.0,58.5,0.6,18.3,195.0,40.67,30.25
2018,6,18,18,30,482.0,52.0,0.6,17.7,149.0,37.09,27.02
2018,6,18,18,45,396.0,43.5,0.55,17.1,109.0,32.37,22.57
2018,6,18,19,0,310.0,35.0,0.5,16.5,69.0,27.38,17.45
2018,6,18,19,15,193.5,23.0,0.5,16.05,41.0,18.42,4.34
2018,6,18,19,30,77.0,11.0,0.5,15.6,13.0,10.81,0.0
2018,6,18,19,45,38.5,5.5,0.5,15.1,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,19,4,45,22.0,5.5,0.5,13.55,6.0,0.0,0.0
2018,6,19,5,0,44.0,11.0,0.5,13.9,12.0,21.91,0.0
2018,6,19,5,15,103.5,24.5,0.5,14.65,34.5,65.24,32.5
2018,6,19,5,30,163.0,38.0,0.5,15.4,57.0,114.53,83.91
2018,6,19,5,45,276.5,49.5,0.45,16.15,99.0,178.5,137.82
2018,6,19,6,0,390.0,61.0,0.4,16.9,141.0,253.21,199.61
2018,6,19,6,15,512.5,61.5,0.4,17.4,196.5,332.69,264.31
2018,6,19,6,30,635.0,62.0,0.4,17.9,252.0,420.13,333.22
2018,6,19,6,45,591.0,81.0,0.35,18.45,283.0,444.25,350.96
2018,6,19,7,0,547.0,100.0,0.3,19.0,314.0,463.25,364.07
2018,6,19,7,15,561.0,113.0,0.3,19.3,358.5,508.7,396.98
2018,6,19,7,30,575.0,126.0,0.3,19.6,403.0,554.1,428.48
2018,6,19,7,45,689.0,106.5,0.3,19.95,473.0,635.73,486.29
2018,6,19,8,0,803.0,87.0,0.3,20.3,543.0,721.24,541.64
2018,6,19,8,15,698.5,133.5,0.3,20.6,554.0,718.44,536.25
2018,6,19,8,30,594.0,180.0,0.3,20.9,565.0,703.09,522.8
2018,6,19,8,45,620.5,184.0,0.25,21.2,610.5,745.46,549.28
2018,6,19,9,0,647.0,188.0,0.2,21.5,656.0,787.39,573.75
2018,6,19,9,15,632.5,209.0,0.2,21.85,686.5,809.74,585.3
2018,6,19,9,30,618.0,230.0,0.2,22.2,717.0,829.21,594.9
2018,6,19,9,45,713.0,192.0,0.2,22.55,777.0,886.65,629.71
2018,6,19,10,0,808.0,154.0,0.2,22.9,837.0,941.0,660.47
2018,6,19,10,15,863.5,128.5,0.2,23.3,879.5,968.87,674.56
2018,6,19,10,30,919.0,103.0,0.2,23.7,922.0,1001.24,691.65
2018,6,19,10,45,929.0,100.0,0.25,24.05,944.5,1010.75,696.17
2018,6,19,11,0,939.0,97.0,0.3,24.4,967.0,1017.46,699.57
2018,6,19,11,15,942.5,97.0,0.35,24.65,981.5,1018.03,699.79
2018,6,19,11,30,946.0,97.0,0.4,24.9,996.0,1015.63,698.48
2018,6,19,11,45,948.0,96.5,0.4,25.1,1003.5,1008.33,693.41
2018,6,19,12,0,950.0,96.0,0.4,25.3,1011.0,998.13,686.78
2018,6,19,12,15,948.5,98.0,0.45,25.3,1011.0,984.27,679.76
2018,6,19,12,30,947.0,100.0,0.5,25.3,1011.0,967.67,671.17
2018,6,19,12,45,943.5,101.0,0.5,25.35,1003.0,945.68,658.14
2018,6,19,13,0,940.0,102.0,0.5,25.4,995.0,921.25,643.7
2018,6,19,13,15,937.5,101.5,0.55,25.25,980.5,893.92,628.94
2018,6,19,13,30,935.0,101.0,0.6,25.1,966.0,864.34,612.63
2018,6,19,13,45,931.0,100.0,0.6,24.95,944.5,830.99,592.87
2018,6,19,14,0,927.0,99.0,0.6,24.8,923.0,795.75,571.74
2018,6,19,14,15,921.5,97.5,0.6,24.6,895.5,757.22,548.37
2018,6,19,14,30,916.0,96.0,0.6,24.4,868.0,717.22,523.76
2018,6,19,14,45,908.5,95.0,0.65,24.2,834.5,675.1,496.67
2018,6,19,15,0,901.0,94.0,0.7,24.0,801.0,632.01,467.41
2018,6,19,15,15,891.0,92.0,0.7,24.0,762.0,585.83,434.21
2018,6,19,15,30,881.0,90.0,0.7,24.0,723.0,539.3,399.81
2018,6,19,15,45,869.0,88.0,0.7,23.45,680.5,491.66,364.36
2018,6,19,16,0,857.0,86.0,0.7,22.9,638.0,444.23,327.83
2018,6,19,16,15,841.5,83.5,0.7,22.55,592.0,395.43,288.87
2018,6,19,16,30,826.0,81.0,0.7,22.2,546.0,347.56,249.51
2018,6,19,16,45,805.0,77.5,0.7,21.8,497.0,294.09,205.25
2018,6,19,17,0,784.0,74.0,0.7,21.4,448.0,246.71,165.14
2018,6,19,17,15,755.5,71.0,0.7,20.9,398.5,200.39,126.51
2018,6,19,17,30,727.0,68.0,0.7,20.4,349.0,156.99,91.71
2018,6,19,17,45,688.0,63.5,0.7,19.85,299.5,114.34,61.07
2018,6,19,18,0,649.0,59.0,0.7,19.3,250.0,75.83,38.95
2018,6,19,18,15,593.0,53.5,0.7,18.6,203.0,37.14,27.12
2018,6,19,18,30,537.0,48.0,0.7,17.9,156.0,33.56,23.91
2018,6,19,18,45,451.0,41.0,0.65,17.2,115.0,30.04,20.54
2018,6,19,19,0,365.0,34.0,0.6,16.5,74.0,26.35,16.61
2018,6,19,19,15,234.0,23.5,0.6,16.0,44.5,18.89,4.91
2018,6,19,19,30,103.0,13.0,0.6,15.5,15.0,12.78,0.0
2018,6,19,19,45,51.5,6.5,0.6,14.95,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,4,45,54.5,6.5,0.7,11.8,8.0,0.0,0.0
2018,6,20,5,0,109.0,13.0,0.7,12.1,16.0,40.2,0.0
2018,6,20,5,15,245.5,24.0,0.65,12.75,47.5,112.14,57.91
2018,6,20,5,30,382.0,35.0,0.6,13.4,79.0,186.96,137.92
2018,6,20,5,45,462.0,42.5,0.6,14.1,120.5,244.38,189.29
2018,6,20,6,0,542.0,50.0,0.6,14.8,162.0,308.99,244.62
2018,6,20,6,15,546.5,61.5,0.6,15.45,200.0,348.79,279.12
2018,6,20,6,30,551.0,73.0,0.6,16.1,238.0,388.41,311.77
2018,6,20,6,45,547.5,85.0,0.6,16.75,274.0,423.68,339.4
2018,6,20,7,0,544.0,97.0,0.6,17.4,310.0,457.78,364.83
2018,6,20,7,15,576.5,108.0,0.55,17.95,361.0,512.98,404.82
2018,6,20,7,30,609.0,119.0,0.5,18.5,412.0,569.6,444.06
2018,6,20,7,45,722.0,102.0,0.5,19.1,485.5,654.24,503.25
2018,6,20,8,0,835.0,85.0,0.5,19.7,559.0,743.01,560.47
2018,6,20,8,15,862.5,84.5,0.5,20.1,610.0,785.9,585.44
2018,6,20,8,30,890.0,84.0,0.5,20.5,661.0,833.13,613.37
2018,6,20,8,45,903.5,85.5,0.5,20.95,705.0,870.05,633.9
2018,6,20,9,0,917.0,87.0,0.5,21.4,749.0,905.3,653.19
2018,6,20,9,15,924.5,89.5,0.5,21.65,788.0,934.37,668.89
2018,6,20,9,30,932.0,92.0,0.5,21.9,827.0,961.09,683.1
2018,6,20,9,45,936.5,95.0,0.55,22.2,860.0,983.06,695.34
2018,6,20,10,0,941.0,98.0,0.6,22.5,893.0,1002.3,706.02
2018,6,20,10,15,947.5,98.5,0.6,22.65,921.0,1018.01,713.9
2018,6,20,10,30,954.0,99.0,0.6,22.8,949.0,1030.9,720.2
2018,6,20,10,45,958.5,99.0,0.6,23.0,970.0,1038.42,723.24
2018,6,20,11,0,963.0,99.0,0.6,23.2,991.0,1042.95,724.68
2018,6,20,11,15,965.5,99.0,0.65,23.2,1005.0,1042.52,725.05
2018,6,20,11,30,968.0,99.0,0.7,23.2,1019.0,1039.07,723.78
2018,6,20,11,45,969.5,98.5,0.7,23.2,1026.0,1031.13,718.81
2018,6,20,12,0,971.0,98.0,0.7,23.2,1033.0,1020.25,712.22
2018,6,20,12,15,969.5,98.5,0.75,23.1,1032.0,1004.63,704.26
2018,6,20,12,30,968.0,99.0,0.8,23.0,1031.0,986.25,694.65
2018,6,20,12,45,964.5,100.0,0.8,22.9,1022.5,963.89,681.58
2018,6,20,13,0,961.0,101.0,0.8,22.8,1014.0,939.02,666.99
2018,6,20,13,15,959.0,100.0,0.8,22.65,999.5,911.15,650.62
2018,6,20,13,30,957.0,99.0,0.8,22.5,985.0,880.95,632.72
2018,6,20,13,45,954.5,97.0,0.8,22.35,963.5,847.21,612.44
2018,6,20,14,0,952.0,95.0,0.8,22.2,942.0,811.45,590.7
2018,6,20,14,15,947.0,94.0,0.8,22.0,914.5,772.91,567.02
2018,6,20,14,30,942.0,93.0,0.8,21.8,887.0,732.81,542.01
2018,6,20,14,45,935.5,91.0,0.8,21.6,853.0,689.44,513.29
2018,6,20,15,0,929.0,89.0,0.8,21.4,819.0,644.98,482.19
2018,6,20,15,15,919.5,87.5,0.8,21.4,780.0,598.4,448.32
2018,6,20,15,30,910.0,86.0,0.8,21.4,741.0,551.36,413.15
2018,6,20,15,45,898.0,84.0,0.8,20.95,697.5,502.45,376.22
2018,6,20,16,0,886.0,82.0,0.8,20.5,654.0,453.72,338.15
2018,6,20,16,15,871.0,79.5,0.8,20.15,607.0,403.79,297.86
2018,6,20,16,30,856.0,77.0,0.8,19.8,560.0,354.72,257.05
2018,6,20,16,45,835.0,74.5,0.8,19.5,510.5,304.98,214.93
2018,6,20,17,0,814.0,72.0,0.8,19.2,461.0,252.72,170.47
2018,6,20,17,15,785.5,69.0,0.8,18.75,410.0,204.95,130.17
2018,6,20,17,30,757.0,66.0,0.8,18.3,359.0,160.09,93.76
2018,6,20,17,45,717.5,62.0,0.8,17.8,308.5,116.37,62.0
2018,6,20,18,0,678.0,58.0,0.8,17.3,258.0,76.86,39.1
2018,6,20,18,15,622.5,52.5,0.8,16.7,210.0,36.9,27.13
2018,6,20,18,30,567.0,47.0,0.8,16.1,162.0,32.69,23.33
2018,6,20,18,45,480.0,40.5,0.75,15.45,119.5,29.55,20.29
2018,6,20,19,0,393.0,34.0,0.7,14.8,77.0,26.31,16.74
2018,6,20,19,15,254.5,23.0,0.7,14.3,46.0,18.33,4.93
2018,6,20,19,30,116.0,12.0,0.7,13.8,15.0,11.8,0.0
2018,6,20,19,45,58.0,6.0,0.75,13.3,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,4,45,55.5,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,21,5,0,111.0,13.0,0.8,11.8,16.0,40.64,0.0
2018,6,21,5,15,251.0,24.5,0.8,12.45,48.0,113.9,57.94
2018,6,21,5,30,391.0,36.0,0.8,13.1,80.0,190.78,140.93
2018,6,21,5,45,483.5,42.5,0.75,13.7,123.5,252.46,195.9
2018,6,21,6,0,576.0,49.0,0.7,14.3,167.0,322.29,255.54
2018,6,21,6,15,633.5,54.0,0.7,15.15,216.0,381.5,305.16
2018,6,21,6,30,691.0,59.0,0.7,16.0,265.0,443.03,354.62
2018,6,21,6,45,731.0,62.5,0.65,16.8,316.0,499.51,397.77
2018,6,21,7,0,771.0,66.0,0.6,17.6,367.0,558.27,440.57
2018,6,21,7,15,799.0,69.0,0.6,18.4,418.5,610.63,477.29
2018,6,21,7,30,827.0,72.0,0.6,19.2,470.0,663.73,512.19
2018,6,21,7,45,848.0,74.5,0.6,19.95,520.0,707.22,538.59
2018,6,21,8,0,869.0,77.0,0.6,20.7,570.0,754.72,567.1
2018,6,21,8,15,884.5,79.5,0.55,21.35,617.5,797.32,590.92
2018,6,21,8,30,900.0,82.0,0.5,22.0,665.0,838.77,613.38
2018,6,21,8,45,912.5,83.5,0.5,22.65,709.0,875.16,632.98
2018,6,21,9,0,925.0,85.0,0.5,23.3,753.0,909.8,651.22
2018,6,21,9,15,936.0,85.5,0.5,23.8,792.5,940.04,666.85
2018,6,21,9,30,947.0,86.0,0.5,24.3,832.0,968.1,681.03
2018,6,21,9,45,956.5,85.5,0.45,24.8,866.5,991.3,691.04
2018,6,21,10,0,966.0,85.0,0.4,25.3,901.0,1011.94,699.48
2018,6,21,10,15,971.0,85.5,0.4,25.6,928.5,1026.64,706.11
2018,6,21,10,30,976.0,86.0,0.4,25.9,956.0,1038.43,711.16
2018,6,21,10,45,979.0,87.5,0.45,26.2,977.5,1046.33,715.27
2018,6,21,11,0,982.0,89.0,0.5,26.5,999.0,1051.15,717.74
2018,6,21,11,15,984.0,90.0,0.5,26.65,1013.5,1051.37,716.89
2018,6,21,11,30,986.0,91.0,0.5,26.8,1028.0,1048.49,714.42
2018,6,21,11,45,987.0,91.0,0.5,26.9,1035.0,1040.56,709.29
2018,6,21,12,0,988.0,91.0,0.5,27.0,1042.0,1029.61,702.56
2018,6,21,12,15,985.0,93.0,0.55,27.05,1041.0,1013.94,694.48
2018,6,21,12,30,982.0,95.0,0.6,27.1,1040.0,995.47,684.8
2018,6,21,12,45,976.5,97.0,0.6,27.1,1031.0,972.07,671.23
2018,6,21,13,0,971.0,99.0,0.6,27.1,1022.0,946.2,656.22
2018,6,21,13,15,968.0,99.0,0.6,27.05,1007.0,918.22,640.04
2018,6,21,13,30,965.0,99.0,0.6,27.0,992.0,887.93,622.37
2018,6,21,13,45,960.0,98.0,0.6,26.95,969.5,852.95,601.69
2018,6,21,14,0,955.0,97.0,0.6,26.9,947.0,816.06,579.67
2018,6,21,14,15,949.0,96.5,0.65,26.75,919.0,777.18,557.15
2018,6,21,14,30,943.0,96.0,0.7,26.6,891.0,736.79,533.24
2018,6,21,14,45,935.5,94.5,0.7,26.45,856.5,693.19,504.9
2018,6,21,15,0,928.0,93.0,0.7,26.3,822.0,648.58,474.35
2018,6,21,15,15,918.0,91.0,0.7,26.3,782.5,601.3,440.82
2018,6,21,15,30,908.0,89.0,0.7,26.3,743.0,553.61,406.05
2018,6,21,15,45,895.5,87.5,0.75,25.8,699.5,504.99,370.64
2018,6,21,16,0,883.0,86.0,0.8,25.3,656.0,456.58,333.99
2018,6,21,16,15,867.0,83.0,0.8,24.9,608.5,405.94,294.06
2018,6,21,16,30,851.0,80.0,0.8,24.5,561.0,356.26,253.69
2018,6,21,16,45,829.0,77.5,0.85,24.1,511.0,302.15,209.36
2018,6,21,17,0,807.0,75.0,0.9,23.7,461.0,254.23,169.13
2018,6,21,17,15,778.5,71.5,0.85,23.05,410.0,206.33,129.43
2018,6,21,17,30,750.0,68.0,0.8,22.4,359.0,161.35,93.54
2018,6,21,17,45,710.5,63.5,0.8,21.8,308.5,117.5,62.12
2018,6,21,18,0,671.0,59.0,0.8,21.2,258.0,77.85,39.3
2018,6,21,18,15,613.5,53.5,0.8,20.3,209.5,38.08,27.72
2018,6,21,18,30,556.0,48.0,0.8,19.4,161.0,33.5,23.69
2018,6,21,18,45,467.5,41.0,0.8,18.55,118.5,29.96,20.35
2018,6,21,19,0,379.0,34.0,0.8,17.7,76.0,26.26,16.47
2018,6,21,19,15,242.5,23.0,0.8,17.15,45.5,18.29,5.01
2018,6,21,19,30,106.0,12.0,0.8,16.6,15.0,11.8,0.0
2018,6,21,19,45,53.0,6.0,0.8,16.05,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,22,4,45,39.5,6.0,1.05,14.3,7.0,0.0,0.0
2018,6,22,5,0,79.0,12.0,1.0,14.7,14.0,31.57,0.0
2018,6,22,5,15,125.5,25.0,0.9,15.7,35.5,77.0,36.96
2018,6,22,5,30,172.0,38.0,0.8,16.7,57.0,117.43,85.39
2018,6,22,5,45,320.0,47.0,0.7,17.7,104.5,191.78,147.17
2018,6,22,6,0,468.0,56.0,0.6,18.7,152.0,282.84,221.28
2018,6,22,6,15,568.5,59.0,0.6,19.45,206.5,355.75,280.39
2018,6,22,6,30,669.0,62.0,0.6,20.2,261.0,436.83,343.83
2018,6,22,6,45,709.0,66.0,0.55,20.95,311.5,490.52,384.04
2018,6,22,7,0,749.0,70.0,0.5,21.7,362.0,548.97,425.96
2018,6,22,7,15,779.0,73.5,0.5,22.4,413.5,602.36,462.96
2018,6,22,7,30,809.0,77.0,0.5,23.1,465.0,656.68,498.59
2018,6,22,7,45,831.5,79.0,0.45,23.85,515.0,704.45,526.72
2018,6,22,8,0,854.0,81.0,0.4,24.6,565.0,747.46,550.79
2018,6,22,8,15,870.0,84.0,0.4,25.15,612.5,790.51,575.5
2018,6,22,8,30,886.0,87.0,0.4,25.7,660.0,832.48,598.97
2018,6,22,8,45,899.0,88.5,0.4,26.25,704.0,868.89,618.48
2018,6,22,9,0,912.0,90.0,0.4,26.8,748.0,903.62,636.7
2018,6,22,9,15,922.0,91.5,0.4,27.25,787.5,933.77,652.12
2018,6,22,9,30,932.0,93.0,0.4,27.7,827.0,961.7,666.12
2018,6,22,9,45,939.0,94.5,0.4,28.1,860.5,984.45,677.07
2018,6,22,10,0,946.0,96.0,0.4,28.5,894.0,1004.59,686.52
2018,6,22,10,15,951.0,97.5,0.4,28.8,922.0,1020.07,693.54
2018,6,22,10,30,956.0,99.0,0.4,29.1,950.0,1032.68,699.01
2018,6,22,10,45,959.5,99.5,0.45,29.4,971.0,1039.84,702.61
2018,6,22,11,0,963.0,100.0,0.5,29.7,992.0,1044.0,704.67
2018,6,22,11,15,964.5,101.0,0.5,29.8,1006.0,1043.69,703.68
2018,6,22,11,30,966.0,102.0,0.5,29.9,1020.0,1040.35,701.11
2018,6,22,11,45,966.5,102.5,0.5,30.05,1027.0,1032.53,695.96
2018,6,22,12,0,967.0,103.0,0.5,30.2,1034.0,1021.76,689.27
2018,6,22,12,15,965.5,103.5,0.55,30.2,1033.0,1006.23,681.47
2018,6,22,12,30,964.0,104.0,0.6,30.2,1032.0,987.96,672.11
2018,6,22,12,45,960.5,105.0,0.6,30.2,1023.5,965.7,659.35
2018,6,22,13,0,957.0,106.0,0.6,30.2,1015.0,940.96,645.16
2018,6,22,13,15,953.5,105.0,0.6,30.05,999.5,911.95,628.76
2018,6,22,13,30,950.0,104.0,0.6,29.9,984.0,880.71,610.94
2018,6,22,13,45,945.5,103.0,0.65,29.8,962.0,846.57,591.97
2018,6,22,14,0,941.0,102.0,0.7,29.7,940.0,810.54,571.53
2018,6,22,14,15,934.5,101.5,0.7,29.5,912.0,771.78,548.51
2018,6,22,14,30,928.0,101.0,0.7,29.3,884.0,731.59,524.27
2018,6,22,14,45,920.0,99.5,0.7,29.1,849.5,688.24,496.3
2018,6,22,15,0,912.0,98.0,0.7,28.9,815.0,643.95,466.35
2018,6,22,15,15,901.5,96.0,0.7,28.9,775.5,597.05,433.41
2018,6,22,15,30,891.0,94.0,0.7,28.9,736.0,549.8,399.3
2018,6,22,15,45,877.5,92.0,0.7,28.3,692.0,500.99,363.94
2018,6,22,16,0,864.0,90.0,0.7,27.7,648.0,452.51,327.57
2018,6,22,16,15,845.5,87.0,0.75,27.25,600.0,401.77,288.45
2018,6,22,16,30,827.0,84.0,0.8,26.8,552.0,348.04,245.94
2018,6,22,16,45,803.5,81.5,0.8,26.35,502.5,298.84,205.66
2018,6,22,17,0,780.0,79.0,0.8,25.9,453.0,251.77,166.55
2018,6,22,17,15,749.5,75.5,0.8,25.25,402.5,204.76,128.17
2018,6,22,17,30,719.0,72.0,0.8,24.6,352.0,160.87,93.62
2018,6,22,17,45,676.5,68.0,0.8,23.9,302.0,115.32,61.13
2018,6,22,18,0,634.0,64.0,0.8,23.2,252.0,77.27,39.42
2018,6,22,18,15,575.5,58.0,0.8,22.25,204.5,41.95,30.83
2018,6,22,18,30,517.0,52.0,0.8,21.3,157.0,36.93,26.44
2018,6,22,18,45,428.5,44.0,0.8,20.4,115.5,32.67,22.49
2018,6,22,19,0,340.0,36.0,0.8,19.5,74.0,28.18,17.94
2018,6,22,19,15,214.0,24.5,0.8,19.0,44.5,19.78,5.98
2018,6,22,19,30,88.0,13.0,0.8,18.5,15.0,12.78,0.0
2018,6,22,19,45,44.0,6.5,0.85,18.0,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
