Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,3,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,23,4,45,60.5,6.5,0.75,15.85,8.0,0.0,0.0
2018,6,23,5,0,121.0,13.0,0.7,16.1,16.0,42.97,0.0
2018,6,23,5,15,264.0,22.5,0.7,16.9,47.0,115.06,54.71
2018,6,23,5,30,407.0,32.0,0.7,17.7,78.0,191.47,138.28
2018,6,23,5,45,496.5,39.0,0.65,18.45,121.5,252.75,192.11
2018,6,23,6,0,586.0,46.0,0.6,19.2,165.0,322.24,250.27
2018,6,23,6,15,641.5,50.5,0.6,19.9,213.5,377.98,296.55
2018,6,23,6,30,697.0,55.0,0.6,20.6,262.0,440.64,346.14
2018,6,23,6,45,735.5,58.5,0.6,21.25,312.5,496.43,388.57
2018,6,23,7,0,774.0,62.0,0.6,21.9,363.0,554.41,430.81
2018,6,23,7,15,801.5,65.5,0.55,22.65,414.5,607.14,466.8
2018,6,23,7,30,829.0,69.0,0.5,23.4,466.0,656.36,497.76
2018,6,23,7,45,849.5,71.5,0.5,24.15,516.0,703.88,526.48
2018,6,23,8,0,870.0,74.0,0.5,24.9,566.0,751.12,554.19
2018,6,23,8,15,886.0,76.0,0.5,25.6,613.5,793.64,578.19
2018,6,23,8,30,902.0,78.0,0.5,26.3,661.0,835.07,601.0
2018,6,23,8,45,914.5,80.0,0.45,27.0,705.5,872.17,619.66
2018,6,23,9,0,927.0,82.0,0.4,27.7,750.0,907.52,636.82
2018,6,23,9,15,936.0,84.0,0.4,28.15,789.5,937.76,652.2
2018,6,23,9,30,945.0,86.0,0.4,28.6,829.0,965.71,666.11
2018,6,23,9,45,951.5,88.0,0.4,29.05,863.5,988.86,677.09
2018,6,23,10,0,958.0,90.0,0.4,29.5,898.0,1009.34,686.53
2018,6,23,10,15,963.5,90.5,0.4,29.8,926.0,1024.47,693.28
2018,6,23,10,30,969.0,91.0,0.4,30.1,954.0,1036.72,698.5
2018,6,23,10,45,973.0,91.0,0.4,30.4,975.0,1044.03,700.98
2018,6,23,11,0,977.0,91.0,0.4,30.7,996.0,1048.31,701.9
2018,6,23,11,15,979.0,92.0,0.4,30.9,1010.5,1048.6,700.97
2018,6,23,11,30,981.0,93.0,0.4,31.1,1025.0,1045.81,698.44
2018,6,23,11,45,981.5,93.0,0.4,31.35,1031.5,1037.51,692.77
2018,6,23,12,0,982.0,93.0,0.4,31.6,1038.0,1026.21,685.58
2018,6,23,12,15,981.5,93.5,0.4,31.7,1038.0,1011.54,676.99
2018,6,23,12,30,981.0,94.0,0.4,31.8,1038.0,994.04,666.88
2018,6,23,12,45,979.0,94.5,0.4,31.95,1030.5,972.43,654.32
2018,6,23,13,0,977.0,95.0,0.4,32.1,1023.0,948.22,640.31
2018,6,23,13,15,973.5,94.5,0.45,32.1,1007.5,919.28,624.91
2018,6,23,13,30,970.0,94.0,0.5,32.1,992.0,888.04,608.02
2018,6,23,13,45,965.5,93.0,0.5,32.15,970.0,853.38,587.84
2018,6,23,14,0,961.0,92.0,0.5,32.2,948.0,816.78,566.32
2018,6,23,14,15,955.0,91.0,0.5,32.1,919.5,777.29,543.14
2018,6,23,14,30,949.0,90.0,0.5,32.0,891.0,736.29,518.73
2018,6,23,14,45,941.5,89.0,0.5,31.95,857.0,692.98,491.46
2018,6,23,15,0,934.0,88.0,0.5,31.9,823.0,648.65,461.79
2018,6,23,15,15,924.5,86.0,0.5,31.9,783.5,601.44,429.3
2018,6,23,15,30,915.0,84.0,0.5,31.9,744.0,553.77,395.54
2018,6,23,15,45,900.0,83.5,0.5,31.5,699.5,504.58,360.25
2018,6,23,16,0,885.0,83.0,0.5,31.1,655.0,455.81,324.06
2018,6,23,16,15,864.0,82.0,0.5,30.75,606.5,404.93,285.21
2018,6,23,16,30,843.0,81.0,0.5,30.4,558.0,355.45,246.27
2018,6,23,16,45,818.0,79.0,0.5,30.05,507.5,301.27,203.18
2018,6,23,17,0,793.0,77.0,0.5,29.7,457.0,253.56,164.36
2018,6,23,17,15,761.5,74.0,0.55,28.9,406.0,206.15,126.6
2018,6,23,17,30,730.0,71.0,0.6,28.1,355.0,161.95,92.53
2018,6,23,17,45,686.0,66.5,0.6,27.35,304.0,118.55,62.33
2018,6,23,18,0,642.0,62.0,0.6,26.6,253.0,76.34,37.71
2018,6,23,18,15,584.0,56.5,0.65,25.8,205.5,41.02,29.54
2018,6,23,18,30,526.0,51.0,0.7,25.0,158.0,36.02,25.22
2018,6,23,18,45,438.5,43.0,0.75,24.2,116.0,31.71,21.29
2018,6,23,19,0,351.0,35.0,0.8,23.4,74.0,27.16,16.77
2018,6,23,19,15,224.0,24.0,0.9,22.95,44.5,19.24,5.63
2018,6,23,19,30,97.0,13.0,1.0,22.5,15.0,12.78,0.0
2018,6,23,19,45,48.5,6.5,1.05,22.1,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,24,4,45,52.0,5.5,0.6,18.55,7.0,0.0,0.0
2018,6,24,5,0,104.0,11.0,0.6,18.7,14.0,36.68,0.0
2018,6,24,5,15,232.5,22.5,0.45,19.4,44.0,105.35,47.82
2018,6,24,5,30,361.0,34.0,0.3,20.1,74.0,177.58,126.6
2018,6,24,5,45,447.0,42.0,0.2,20.75,116.0,236.64,177.44
2018,6,24,6,0,533.0,50.0,0.1,21.4,158.0,303.53,232.25
2018,6,24,6,15,589.5,55.5,0.1,21.95,205.0,360.84,278.72
2018,6,24,6,30,646.0,61.0,0.1,22.5,252.0,422.61,326.75
2018,6,24,6,45,685.5,65.5,0.1,23.05,302.0,475.61,366.45
2018,6,24,7,0,725.0,70.0,0.1,23.6,352.0,533.32,407.87
2018,6,24,7,15,753.0,74.0,0.1,24.15,402.0,585.02,443.34
2018,6,24,7,30,781.0,78.0,0.1,24.7,452.0,637.54,477.71
2018,6,24,7,45,801.5,82.0,0.15,25.2,501.0,685.17,507.18
2018,6,24,8,0,822.0,86.0,0.2,25.7,550.0,732.54,535.91
2018,6,24,8,15,838.0,88.5,0.2,25.9,596.5,769.33,557.14
2018,6,24,8,30,854.0,91.0,0.2,26.1,643.0,809.78,580.5
2018,6,24,8,45,866.0,94.5,0.2,26.35,686.5,846.7,601.09
2018,6,24,9,0,878.0,98.0,0.2,26.6,730.0,881.94,620.39
2018,6,24,9,15,884.0,101.5,0.25,26.7,767.5,909.91,636.32
2018,6,24,9,30,890.0,105.0,0.3,26.8,805.0,935.56,650.99
2018,6,24,9,45,892.0,110.0,0.3,26.95,837.0,956.65,661.78
2018,6,24,10,0,894.0,115.0,0.3,27.1,869.0,975.03,671.02
2018,6,24,10,15,897.5,118.0,0.3,27.15,896.0,989.98,678.57
2018,6,24,10,30,901.0,121.0,0.3,27.2,923.0,1002.15,684.59
2018,6,24,10,45,902.0,124.5,0.3,27.25,943.5,1009.57,687.93
2018,6,24,11,0,903.0,128.0,0.3,27.3,964.0,1014.09,689.75
2018,6,24,11,15,903.5,129.5,0.3,27.3,977.0,1013.21,688.7
2018,6,24,11,30,904.0,131.0,0.3,27.3,990.0,1009.47,686.17
2018,6,24,11,45,902.0,134.0,0.3,27.3,996.5,1001.98,681.59
2018,6,24,12,0,900.0,137.0,0.3,27.3,1003.0,991.74,675.54
2018,6,24,12,15,889.5,144.0,0.35,27.2,1000.0,974.73,666.95
2018,6,24,12,30,879.0,151.0,0.4,27.1,997.0,955.35,657.06
2018,6,24,12,45,863.0,159.5,0.4,26.95,985.0,930.25,642.8
2018,6,24,13,0,847.0,168.0,0.4,26.8,973.0,905.78,628.96
2018,6,24,13,15,846.5,165.0,0.4,26.65,959.5,879.26,613.78
2018,6,24,13,30,846.0,162.0,0.4,26.5,946.0,850.68,597.28
2018,6,24,13,45,844.0,159.0,0.45,26.3,926.0,818.96,579.7
2018,6,24,14,0,842.0,156.0,0.5,26.1,906.0,785.49,560.78
2018,6,24,14,15,837.5,152.5,0.5,25.75,879.0,748.12,538.58
2018,6,24,14,30,833.0,149.0,0.5,25.4,852.0,709.43,514.06
2018,6,24,14,45,827.0,145.0,0.5,25.1,819.5,668.16,486.91
2018,6,24,15,0,821.0,141.0,0.5,24.8,787.0,626.02,458.43
2018,6,24,15,15,808.5,138.0,0.5,24.8,748.0,580.41,426.2
2018,6,24,15,30,796.0,135.0,0.5,24.8,709.0,534.83,393.14
2018,6,24,15,45,785.5,129.0,0.55,23.95,667.0,487.7,359.67
2018,6,24,16,0,775.0,123.0,0.6,23.1,625.0,440.81,324.97
2018,6,24,16,15,763.5,116.5,0.6,22.7,580.5,393.51,287.8
2018,6,24,16,30,752.0,110.0,0.6,22.3,536.0,346.89,250.05
2018,6,24,16,45,732.0,104.0,0.6,21.85,488.0,295.66,208.19
2018,6,24,17,0,712.0,98.0,0.6,21.4,440.0,249.57,169.72
2018,6,24,17,15,682.0,92.5,0.6,20.95,390.5,203.95,132.16
2018,6,24,17,30,652.0,87.0,0.6,20.5,341.0,161.4,98.29
2018,6,24,17,45,611.5,80.5,0.6,20.05,292.5,120.13,68.52
2018,6,24,18,0,571.0,74.0,0.6,19.6,244.0,83.11,46.5
2018,6,24,18,15,510.0,66.5,0.6,19.1,197.5,49.41,37.77
2018,6,24,18,30,449.0,59.0,0.6,18.6,151.0,43.18,32.23
2018,6,24,18,45,363.0,49.0,0.55,18.1,110.5,37.34,26.8
2018,6,24,19,0,277.0,39.0,0.5,17.6,70.0,30.06,19.73
2018,6,24,19,15,171.5,25.0,0.5,17.2,41.5,19.59,6.26
2018,6,24,19,30,66.0,11.0,0.5,16.8,13.0,10.81,0.0
2018,6,24,19,45,33.0,5.5,0.5,16.4,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,15.0,4.5,0.85,13.45,5.0,0.0,0.0
2018,6,25,5,0,30.0,9.0,0.8,13.7,10.0,16.29,0.0
2018,6,25,5,15,133.0,23.5,0.8,14.4,37.0,76.48,33.51
2018,6,25,5,30,236.0,38.0,0.8,15.1,64.0,138.97,101.41
2018,6,25,5,45,350.5,46.0,0.75,15.8,106.0,203.31,156.77
2018,6,25,6,0,465.0,54.0,0.7,16.5,148.0,278.2,219.45
2018,6,25,6,15,525.5,61.5,0.65,17.2,195.0,336.76,268.11
2018,6,25,6,30,586.0,69.0,0.6,17.9,242.0,400.17,318.72
2018,6,25,6,45,640.5,72.5,0.6,18.55,293.5,460.08,365.03
2018,6,25,7,0,695.0,76.0,0.6,19.2,345.0,523.66,412.25
2018,6,25,7,15,725.0,79.5,0.6,19.85,394.5,572.59,446.99
2018,6,25,7,30,755.0,83.0,0.6,20.5,444.0,624.86,482.85
2018,6,25,7,45,777.0,87.0,0.6,21.1,493.0,672.63,512.96
2018,6,25,8,0,799.0,91.0,0.6,21.7,542.0,720.29,542.21
2018,6,25,8,15,817.0,94.0,0.6,22.25,589.0,763.26,567.69
2018,6,25,8,30,835.0,97.0,0.6,22.8,636.0,805.37,592.1
2018,6,25,8,45,849.5,99.0,0.6,23.3,679.5,837.24,609.54
2018,6,25,9,0,864.0,101.0,0.6,23.8,723.0,872.59,629.08
2018,6,25,9,15,875.5,103.0,0.6,24.1,762.5,903.55,646.02
2018,6,25,9,30,887.0,105.0,0.6,24.4,802.0,932.49,661.6
2018,6,25,9,45,895.5,106.5,0.6,24.65,836.0,955.89,673.81
2018,6,25,10,0,904.0,108.0,0.6,24.9,870.0,976.85,684.57
2018,6,25,10,15,912.5,108.5,0.65,25.05,899.0,994.19,694.53
2018,6,25,10,30,921.0,109.0,0.7,25.2,928.0,1008.86,703.0
2018,6,25,10,45,928.0,109.0,0.7,25.35,951.0,1018.77,707.63
2018,6,25,11,0,935.0,109.0,0.7,25.5,974.0,1025.8,710.69
2018,6,25,11,15,938.5,109.0,0.7,25.55,989.0,1026.5,710.39
2018,6,25,11,30,942.0,109.0,0.7,25.6,1004.0,1024.25,708.52
2018,6,25,11,45,945.5,109.0,0.75,25.65,1013.0,1019.05,706.15
2018,6,25,12,0,949.0,109.0,0.8,25.7,1022.0,1010.92,702.12
2018,6,25,12,15,948.0,110.5,0.85,25.6,1022.5,997.14,695.17
2018,6,25,12,30,947.0,112.0,0.9,25.5,1023.0,980.63,686.63
2018,6,25,12,45,945.0,112.0,0.9,25.4,1015.5,959.14,674.1
2018,6,25,13,0,943.0,112.0,0.9,25.3,1008.0,935.15,660.08
2018,6,25,13,15,943.0,110.0,0.9,25.1,995.0,908.57,644.69
2018,6,25,13,30,943.0,108.0,0.9,24.9,982.0,879.62,627.75
2018,6,25,13,45,942.0,105.5,0.95,24.75,961.5,847.12,609.11
2018,6,25,14,0,941.0,103.0,1.0,24.6,941.0,812.52,588.86
2018,6,25,14,15,936.5,101.5,1.0,24.35,914.0,774.34,565.53
2018,6,25,14,30,932.0,100.0,1.0,24.1,887.0,734.58,540.87
2018,6,25,14,45,926.0,98.0,1.0,23.85,853.5,691.96,512.7
2018,6,25,15,0,920.0,96.0,1.0,23.6,820.0,648.23,482.29
2018,6,25,15,15,910.0,94.5,1.0,23.6,781.0,601.76,448.62
2018,6,25,15,30,900.0,93.0,1.0,23.6,742.0,554.87,413.71
2018,6,25,15,45,888.0,90.5,1.0,22.9,698.5,505.94,377.34
2018,6,25,16,0,876.0,88.0,1.0,22.2,655.0,457.18,339.79
2018,6,25,16,15,860.5,85.5,1.0,21.7,608.5,407.46,300.02
2018,6,25,16,30,845.0,83.0,1.0,21.2,562.0,358.64,259.75
2018,6,25,16,45,824.0,80.0,1.05,20.75,512.5,304.63,214.82
2018,6,25,17,0,803.0,77.0,1.1,20.3,463.0,256.68,173.93
2018,6,25,17,15,773.0,74.0,1.1,19.65,412.0,209.04,133.91
2018,6,25,17,30,743.0,71.0,1.1,19.0,361.0,164.46,97.8
2018,6,25,17,45,700.5,67.0,1.1,18.4,310.0,120.99,66.16
2018,6,25,18,0,658.0,63.0,1.1,17.8,259.0,78.5,40.36
2018,6,25,18,15,598.0,57.5,1.05,17.15,210.5,42.38,31.91
2018,6,25,18,30,538.0,52.0,1.0,16.5,162.0,36.86,26.97
2018,6,25,18,45,446.5,44.5,1.0,15.9,119.5,33.06,23.32
2018,6,25,19,0,355.0,37.0,1.0,15.3,77.0,29.1,19.12
2018,6,25,19,15,224.0,25.5,1.0,14.9,46.5,20.73,7.16
2018,6,25,19,30,93.0,14.0,1.0,14.5,16.0,13.76,0.0
2018,6,25,19,45,46.5,7.0,0.95,14.05,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,0.8,12.25,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,0.8,12.6,13.0,29.34,0.0
2018,6,26,5,15,189.0,24.0,0.75,13.35,41.5,93.27,40.01
2018,6,26,5,30,303.0,37.0,0.7,14.1,70.0,160.13,116.95
2018,6,26,5,45,392.0,46.0,0.65,14.85,111.0,218.98,168.98
2018,6,26,6,0,481.0,55.0,0.6,15.6,152.0,285.8,225.6
2018,6,26,6,15,542.0,62.0,0.6,16.35,199.0,344.75,274.82
2018,6,26,6,30,603.0,69.0,0.6,17.1,246.0,408.56,325.99
2018,6,26,6,45,646.0,74.5,0.55,17.85,296.0,465.03,369.18
2018,6,26,7,0,689.0,80.0,0.5,18.6,346.0,524.21,412.45
2018,6,26,7,15,720.5,84.0,0.5,19.3,396.5,576.57,449.47
2018,6,26,7,30,752.0,88.0,0.5,20.0,447.0,627.91,484.5
2018,6,26,7,45,776.0,91.5,0.5,20.65,496.5,676.48,515.17
2018,6,26,8,0,800.0,95.0,0.5,21.3,546.0,725.07,544.81
2018,6,26,8,15,818.5,98.0,0.45,21.85,593.0,768.5,569.61
2018,6,26,8,30,837.0,101.0,0.4,22.4,640.0,811.07,593.24
2018,6,26,8,45,851.0,103.5,0.4,22.95,684.0,843.06,610.4
2018,6,26,9,0,865.0,106.0,0.4,23.5,728.0,878.55,629.68
2018,6,26,9,15,876.5,108.0,0.4,23.85,767.5,909.52,646.3
2018,6,26,9,30,888.0,110.0,0.4,24.2,807.0,938.47,661.56
2018,6,26,9,45,897.0,111.0,0.4,24.6,841.0,961.81,673.17
2018,6,26,10,0,906.0,112.0,0.4,25.0,875.0,982.73,683.36
2018,6,26,10,15,911.0,114.5,0.4,25.2,903.0,998.84,691.22
2018,6,26,10,30,916.0,117.0,0.4,25.4,931.0,1012.17,697.54
2018,6,26,10,45,919.5,118.5,0.4,25.6,952.5,1020.16,700.82
2018,6,26,11,0,923.0,120.0,0.4,25.8,974.0,1025.25,702.56
2018,6,26,11,15,925.5,121.0,0.45,25.85,988.5,1025.94,703.45
2018,6,26,11,30,928.0,122.0,0.5,25.9,1003.0,1023.7,702.78
2018,6,26,11,45,929.0,122.5,0.5,25.95,1010.5,1016.61,698.23
2018,6,26,12,0,930.0,123.0,0.5,26.0,1018.0,1006.68,692.16
2018,6,26,12,15,929.5,124.0,0.5,25.9,1018.5,993.05,684.41
2018,6,26,12,30,929.0,125.0,0.5,25.8,1019.0,976.73,675.17
2018,6,26,12,45,926.5,125.5,0.55,25.75,1011.5,955.55,664.01
2018,6,26,13,0,924.0,126.0,0.6,25.7,1004.0,931.94,651.36
2018,6,26,13,15,923.5,123.5,0.6,25.55,990.0,904.9,635.79
2018,6,26,13,30,923.0,121.0,0.6,25.4,976.0,875.56,618.75
2018,6,26,13,45,921.5,118.0,0.6,25.3,955.5,842.77,599.32
2018,6,26,14,0,920.0,115.0,0.6,25.2,935.0,807.96,578.47
2018,6,26,14,15,916.0,113.0,0.6,24.95,908.0,770.37,555.96
2018,6,26,14,30,912.0,111.0,0.6,24.7,881.0,731.21,532.14
2018,6,26,14,45,907.0,108.0,0.65,24.5,848.0,689.07,505.01
2018,6,26,15,0,902.0,105.0,0.7,24.3,815.0,645.77,475.91
2018,6,26,15,15,892.0,102.5,0.7,24.3,776.0,599.11,442.62
2018,6,26,15,30,882.0,100.0,0.7,24.3,737.0,552.07,408.13
2018,6,26,15,45,871.5,96.5,0.7,23.75,694.0,503.73,372.48
2018,6,26,16,0,861.0,93.0,0.7,23.2,651.0,455.45,335.61
2018,6,26,16,15,848.5,89.0,0.7,22.8,605.0,406.23,296.62
2018,6,26,16,30,836.0,85.0,0.7,22.4,559.0,353.46,253.86
2018,6,26,16,45,816.5,81.5,0.7,22.05,510.0,304.06,212.66
2018,6,26,17,0,797.0,78.0,0.7,21.7,461.0,256.37,172.29
2018,6,26,17,15,768.5,74.5,0.7,21.15,410.5,208.85,132.74
2018,6,26,17,30,740.0,71.0,0.7,20.6,360.0,164.24,96.89
2018,6,26,17,45,700.5,66.5,0.7,20.1,309.5,120.73,65.36
2018,6,26,18,0,661.0,62.0,0.7,19.6,259.0,78.0,39.45
2018,6,26,18,15,601.0,56.5,0.7,18.85,210.5,41.7,31.08
2018,6,26,18,30,541.0,51.0,0.7,18.1,162.0,35.96,26.0
2018,6,26,18,45,449.5,43.5,0.7,17.4,119.5,32.11,22.35
2018,6,26,19,0,358.0,36.0,0.7,16.7,77.0,28.08,18.15
2018,6,26,19,15,228.0,24.0,0.7,16.15,46.0,19.18,6.21
2018,6,26,19,30,98.0,12.0,0.7,15.6,15.0,11.8,0.0
2018,6,26,19,45,49.0,6.0,0.7,15.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,0.8,12.75,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,0.8,13.1,13.0,30.5,0.0
2018,6,27,5,15,203.0,23.5,0.75,13.9,42.0,96.3,39.17
2018,6,27,5,30,326.0,36.0,0.7,14.7,71.0,166.65,121.08
2018,6,27,5,45,419.0,44.5,0.7,15.5,113.0,227.39,174.82
2018,6,27,6,0,512.0,53.0,0.7,16.3,155.0,296.48,233.33
2018,6,27,6,15,573.0,59.5,0.65,17.05,203.5,356.16,282.96
2018,6,27,6,30,634.0,66.0,0.6,17.8,252.0,420.7,334.3
2018,6,27,6,45,677.5,70.5,0.6,18.55,302.5,477.56,377.99
2018,6,27,7,0,721.0,75.0,0.6,19.3,353.0,534.85,420.28
2018,6,27,7,15,751.0,78.5,0.6,19.9,403.5,587.17,457.43
2018,6,27,7,30,781.0,82.0,0.6,20.5,454.0,640.46,493.78
2018,6,27,7,45,804.0,85.5,0.55,21.1,504.0,689.37,523.75
2018,6,27,8,0,827.0,89.0,0.5,21.7,554.0,738.19,552.7
2018,6,27,8,15,844.5,91.0,0.5,22.1,601.0,780.6,577.76
2018,6,27,8,30,862.0,93.0,0.5,22.5,648.0,817.17,598.6
2018,6,27,8,45,875.5,95.5,0.5,22.9,692.0,854.54,619.69
2018,6,27,9,0,889.0,98.0,0.5,23.3,736.0,890.32,639.43
2018,6,27,9,15,899.0,99.5,0.5,23.6,775.0,920.04,655.38
2018,6,27,9,30,909.0,101.0,0.5,23.9,814.0,947.63,669.96
2018,6,27,9,45,916.0,102.5,0.5,24.2,847.5,970.11,681.36
2018,6,27,10,0,923.0,104.0,0.5,24.5,881.0,990.05,691.25
2018,6,27,10,15,929.0,105.5,0.55,24.65,909.5,1006.37,700.57
2018,6,27,10,30,935.0,107.0,0.6,24.8,938.0,1019.9,708.34
2018,6,27,10,45,939.5,107.5,0.6,25.0,959.5,1028.06,711.75
2018,6,27,11,0,944.0,108.0,0.6,25.2,981.0,1033.29,713.58
2018,6,27,11,15,947.0,108.0,0.6,25.25,995.5,1033.58,713.05
2018,6,27,11,30,950.0,108.0,0.6,25.3,1010.0,1030.89,710.94
2018,6,27,11,45,951.5,108.0,0.6,25.35,1017.0,1023.79,706.35
2018,6,27,12,0,953.0,108.0,0.6,25.4,1024.0,1013.78,700.2
2018,6,27,12,15,953.5,107.5,0.65,25.35,1024.5,999.48,692.99
2018,6,27,12,30,954.0,107.0,0.7,25.3,1025.0,982.41,684.16
2018,6,27,12,45,953.0,106.0,0.7,25.2,1017.5,960.81,671.7
2018,6,27,13,0,952.0,105.0,0.7,25.1,1010.0,936.67,657.72
2018,6,27,13,15,949.0,105.0,0.75,24.95,995.5,909.3,642.81
2018,6,27,13,30,946.0,105.0,0.8,24.8,981.0,879.67,626.32
2018,6,27,13,45,941.5,104.5,0.8,24.6,960.0,846.24,606.52
2018,6,27,14,0,937.0,104.0,0.8,24.4,939.0,810.9,585.34
2018,6,27,14,15,931.5,102.5,0.8,24.15,911.0,772.16,561.82
2018,6,27,14,30,926.0,101.0,0.8,23.9,883.0,731.91,537.02
2018,6,27,14,45,918.5,99.5,0.85,23.6,849.5,689.03,509.51
2018,6,27,15,0,911.0,98.0,0.9,23.3,816.0,645.16,479.73
2018,6,27,15,15,901.0,96.0,0.9,23.3,776.5,598.61,446.1
2018,6,27,15,30,891.0,94.0,0.9,23.3,737.0,551.66,411.23
2018,6,27,15,45,878.0,91.5,0.95,22.6,693.5,502.64,375.21
2018,6,27,16,0,865.0,89.0,1.0,21.9,650.0,453.9,337.96
2018,6,27,16,15,848.0,87.0,1.0,21.4,603.0,404.53,298.43
2018,6,27,16,30,831.0,85.0,1.0,20.9,556.0,352.01,255.44
2018,6,27,16,45,809.0,81.5,1.0,20.45,506.5,302.1,213.5
2018,6,27,17,0,787.0,78.0,1.0,20.0,457.0,254.16,172.61
2018,6,27,17,15,756.5,75.0,1.0,19.35,406.5,207.14,133.16
2018,6,27,17,30,726.0,72.0,1.0,18.7,356.0,163.24,97.61
2018,6,27,17,45,683.5,68.0,1.05,18.1,305.5,117.24,63.8
2018,6,27,18,0,641.0,64.0,1.1,17.5,255.0,78.71,41.01
2018,6,27,18,15,580.5,58.5,1.05,16.9,207.5,43.31,32.77
2018,6,27,18,30,520.0,53.0,1.0,16.3,160.0,37.7,27.73
2018,6,27,18,45,428.5,45.0,1.0,15.7,117.5,33.49,23.72
2018,6,27,19,0,337.0,37.0,1.0,15.1,75.0,29.06,19.12
2018,6,27,19,15,211.5,25.0,1.0,14.75,45.0,20.19,6.94
2018,6,27,19,30,86.0,13.0,1.0,14.4,15.0,12.78,0.0
2018,6,27,19,45,43.0,6.5,1.0,14.05,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,28,4,45,39.5,5.5,1.0,12.1,6.5,0.0,0.0
2018,6,28,5,0,79.0,11.0,1.0,12.2,13.0,30.18,0.0
2018,6,28,5,15,205.0,23.0,1.0,12.75,41.5,95.94,36.8
2018,6,28,5,30,331.0,35.0,1.0,13.3,70.0,167.03,121.82
2018,6,28,5,45,384.5,41.5,0.95,13.8,102.5,210.46,163.05
2018,6,28,6,0,438.0,48.0,0.9,14.3,135.0,258.45,205.82
2018,6,28,6,15,527.0,54.5,0.9,14.95,188.0,327.87,264.27
2018,6,28,6,30,616.0,61.0,0.9,15.6,241.0,404.82,326.7
2018,6,28,6,45,667.5,64.5,0.9,16.25,293.0,462.03,371.82
2018,6,28,7,0,719.0,68.0,0.9,16.9,345.0,525.06,419.64
2018,6,28,7,15,747.0,72.0,0.9,17.4,394.5,576.51,457.19
2018,6,28,7,30,775.0,76.0,0.9,17.9,444.0,628.82,493.78
2018,6,28,7,45,796.0,79.0,0.9,18.4,492.5,675.49,523.95
2018,6,28,8,0,817.0,82.0,0.9,18.9,541.0,721.97,553.28
2018,6,28,8,15,834.0,84.5,0.9,19.4,587.5,759.57,575.84
2018,6,28,8,30,851.0,87.0,0.9,19.9,634.0,800.85,600.56
2018,6,28,8,45,864.5,89.0,0.85,20.4,677.5,837.44,620.87
2018,6,28,9,0,878.0,91.0,0.8,20.9,721.0,872.48,639.76
2018,6,28,9,15,888.0,92.5,0.8,21.3,759.5,902.05,655.95
2018,6,28,9,30,898.0,94.0,0.8,21.7,798.0,929.52,670.72
2018,6,28,9,45,905.5,95.5,0.8,22.1,831.5,952.39,682.51
2018,6,28,10,0,913.0,97.0,0.8,22.5,865.0,972.76,692.76
2018,6,28,10,15,918.5,98.5,0.8,22.8,892.5,988.6,700.51
2018,6,28,10,30,924.0,100.0,0.8,23.1,920.0,1001.68,706.67
2018,6,28,10,45,928.0,101.0,0.8,23.35,941.5,1009.93,710.12
2018,6,28,11,0,932.0,102.0,0.8,23.6,963.0,1015.27,711.96
2018,6,28,11,15,934.5,103.0,0.85,23.75,978.0,1016.21,712.61
2018,6,28,11,30,937.0,104.0,0.9,23.9,993.0,1014.2,711.62
2018,6,28,11,45,939.0,103.5,0.9,24.0,1000.5,1007.26,706.88
2018,6,28,12,0,941.0,103.0,0.9,24.1,1008.0,997.44,700.55
2018,6,28,12,15,943.0,102.5,0.9,24.15,1009.5,984.78,692.75
2018,6,28,12,30,945.0,102.0,0.9,24.2,1011.0,969.34,683.35
2018,6,28,12,45,946.5,99.5,0.95,24.2,1004.5,948.78,671.92
2018,6,28,13,0,948.0,97.0,1.0,24.2,998.0,925.61,658.85
2018,6,28,13,15,945.0,97.0,1.0,24.15,984.0,898.42,642.49
2018,6,28,13,30,942.0,97.0,1.0,24.1,970.0,868.98,624.66
2018,6,28,13,45,938.5,96.0,1.0,24.05,949.0,836.05,604.51
2018,6,28,14,0,935.0,95.0,1.0,24.0,928.0,801.17,582.95
2018,6,28,14,15,929.5,94.5,1.0,23.85,901.0,763.49,559.58
2018,6,28,14,30,924.0,94.0,1.0,23.7,874.0,724.29,534.93
2018,6,28,14,45,916.5,92.5,1.0,23.55,840.5,681.54,506.5
2018,6,28,15,0,909.0,91.0,1.0,23.4,807.0,637.78,475.74
2018,6,28,15,15,899.5,89.0,1.0,23.4,768.5,591.64,442.2
2018,6,28,15,30,890.0,87.0,1.0,23.4,730.0,545.05,407.41
2018,6,28,15,45,878.0,85.5,1.05,23.0,687.5,497.49,371.74
2018,6,28,16,0,866.0,84.0,1.1,22.6,645.0,450.09,334.9
2018,6,28,16,15,851.5,81.0,1.1,22.25,599.0,400.78,295.16
2018,6,28,16,30,837.0,78.0,1.1,21.9,553.0,352.29,254.92
2018,6,28,16,45,816.0,75.0,1.1,21.55,504.0,298.6,210.01
2018,6,28,17,0,795.0,72.0,1.1,21.2,455.0,250.99,169.29
2018,6,28,17,15,766.5,69.0,1.1,20.65,405.0,203.95,129.69
2018,6,28,17,30,738.0,66.0,1.1,20.1,355.0,159.81,93.87
2018,6,28,17,45,699.5,62.5,1.1,19.55,305.5,117.29,62.83
2018,6,28,18,0,661.0,59.0,1.1,19.0,256.0,78.88,40.27
2018,6,28,18,15,604.0,53.5,1.05,18.35,208.0,39.36,29.1
2018,6,28,18,30,547.0,48.0,1.0,17.7,160.0,33.35,23.75
2018,6,28,18,45,458.5,41.0,1.0,17.05,118.0,29.82,20.38
2018,6,28,19,0,370.0,34.0,1.0,16.4,76.0,26.11,16.51
2018,6,28,19,15,237.0,23.0,1.0,15.95,45.5,18.16,5.64
2018,6,28,19,30,104.0,12.0,1.0,15.5,15.0,11.8,0.0
2018,6,28,19,45,52.0,6.0,1.0,15.05,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,29,4,45,61.0,6.0,0.8,14.05,7.0,0.0,0.0
2018,6,29,5,0,122.0,12.0,0.8,14.4,14.0,41.58,0.0
2018,6,29,5,15,265.5,21.5,0.75,15.2,44.0,111.52,39.5
2018,6,29,5,30,409.0,31.0,0.7,16.0,74.0,188.78,135.35
2018,6,29,5,45,497.0,37.0,0.7,16.75,116.5,247.88,188.76
2018,6,29,6,0,585.0,43.0,0.7,17.5,159.0,312.54,244.08
2018,6,29,6,15,640.5,48.0,0.65,18.2,207.0,371.23,293.1
2018,6,29,6,30,696.0,53.0,0.6,18.9,255.0,434.19,343.25
2018,6,29,6,45,733.5,56.0,0.6,19.6,305.0,488.68,385.17
2018,6,29,7,0,771.0,59.0,0.6,20.3,355.0,545.31,426.88
2018,6,29,7,15,797.5,62.0,0.6,21.05,405.5,596.7,462.95
2018,6,29,7,30,824.0,65.0,0.6,21.8,456.0,644.58,494.19
2018,6,29,7,45,843.5,68.0,0.55,22.5,505.5,691.92,522.73
2018,6,29,8,0,863.0,71.0,0.5,23.2,555.0,738.91,550.06
2018,6,29,8,15,877.5,73.0,0.5,23.75,601.0,780.2,573.91
2018,6,29,8,30,892.0,75.0,0.5,24.3,647.0,820.32,596.58
2018,6,29,8,45,902.5,77.5,0.5,24.85,690.5,856.23,616.13
2018,6,29,9,0,913.0,80.0,0.5,25.4,734.0,890.31,634.28
2018,6,29,9,15,921.0,82.0,0.5,25.8,772.5,919.57,649.58
2018,6,29,9,30,929.0,84.0,0.5,26.2,811.0,946.56,663.4
2018,6,29,9,45,934.0,86.0,0.5,26.55,844.0,968.3,674.11
2018,6,29,10,0,939.0,88.0,0.5,26.9,877.0,987.38,683.27
2018,6,29,10,15,944.5,89.0,0.5,27.15,905.0,1003.1,690.75
2018,6,29,10,30,950.0,90.0,0.5,27.4,933.0,1015.99,696.65
2018,6,29,10,45,954.5,90.0,0.5,27.6,954.5,1023.95,699.88
2018,6,29,11,0,959.0,90.0,0.5,27.8,976.0,1028.95,701.55
2018,6,29,11,15,962.0,90.5,0.5,27.9,991.0,1029.99,701.32
2018,6,29,11,30,965.0,91.0,0.5,28.0,1006.0,1027.99,699.49
2018,6,29,11,45,966.0,91.0,0.5,28.1,1013.0,1020.54,694.62
2018,6,29,12,0,967.0,91.0,0.5,28.2,1020.0,1010.13,688.19
2018,6,29,12,15,965.5,92.0,0.55,28.2,1020.0,995.47,680.76
2018,6,29,12,30,964.0,93.0,0.6,28.2,1020.0,978.02,671.75
2018,6,29,12,45,960.5,94.0,0.6,28.25,1012.0,956.08,658.88
2018,6,29,13,0,957.0,95.0,0.6,28.3,1004.0,931.63,644.56
2018,6,29,13,15,954.5,94.5,0.6,28.25,990.0,904.2,628.67
2018,6,29,13,30,952.0,94.0,0.6,28.2,976.0,874.46,611.33
2018,6,29,13,45,948.0,93.5,0.65,28.15,955.0,841.35,592.65
2018,6,29,14,0,944.0,93.0,0.7,28.1,934.0,806.27,572.5
2018,6,29,14,15,938.0,92.0,0.7,27.95,906.0,767.47,549.14
2018,6,29,14,30,932.0,91.0,0.7,27.8,878.0,727.17,524.54
2018,6,29,14,45,924.5,89.5,0.75,27.65,844.5,684.13,497.48
2018,6,29,15,0,917.0,88.0,0.8,27.5,811.0,640.06,467.85
2018,6,29,15,15,907.0,87.0,0.8,27.5,772.5,594.22,435.26
2018,6,29,15,30,897.0,86.0,0.8,27.5,734.0,547.96,401.44
2018,6,29,15,45,884.5,84.0,0.85,27.0,690.5,499.39,366.08
2018,6,29,16,0,872.0,82.0,0.9,26.5,647.0,451.04,329.52
2018,6,29,16,15,856.0,79.0,0.9,26.15,600.0,400.87,289.95
2018,6,29,16,30,840.0,76.0,0.9,25.8,553.0,351.66,249.97
2018,6,29,16,45,819.0,73.5,0.9,25.45,504.0,302.56,209.29
2018,6,29,17,0,798.0,71.0,0.9,25.1,455.0,250.92,166.25
2018,6,29,17,15,770.5,67.5,0.9,24.5,405.0,203.48,127.03
2018,6,29,17,30,743.0,64.0,0.9,23.9,355.0,158.83,91.36
2018,6,29,17,45,705.5,60.0,0.9,23.35,305.5,115.7,60.28
2018,6,29,18,0,668.0,56.0,0.9,22.8,256.0,76.56,37.51
2018,6,29,18,15,614.0,51.0,0.85,21.85,208.5,40.52,29.65
2018,6,29,18,30,560.0,46.0,0.8,20.9,161.0,31.67,21.94
2018,6,29,18,45,476.0,39.5,0.8,19.95,119.0,28.48,18.96
2018,6,29,19,0,392.0,33.0,0.8,19.0,77.0,25.15,15.5
2018,6,29,19,15,254.5,23.0,0.8,18.45,46.5,18.17,5.52
2018,6,29,19,30,117.0,13.0,0.8,17.9,16.0,12.78,0.0
2018,6,29,19,45,58.5,6.5,0.85,17.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,0.65,16.5,7.0,0.0,0.0
2018,6,30,5,0,130.0,12.0,0.6,16.8,14.0,43.39,0.0
2018,6,30,5,15,275.5,21.0,0.6,17.7,44.0,113.31,35.93
2018,6,30,5,30,421.0,30.0,0.6,18.6,74.0,191.24,135.14
2018,6,30,5,45,508.0,35.5,0.55,19.5,116.0,246.87,185.4
2018,6,30,6,0,595.0,41.0,0.5,20.4,158.0,313.95,241.62
2018,6,30,6,15,650.0,45.5,0.5,21.1,206.0,372.16,289.76
2018,6,30,6,30,705.0,50.0,0.5,21.8,254.0,434.62,339.13
2018,6,30,6,45,742.5,53.5,0.5,22.5,304.5,490.04,381.16
2018,6,30,7,0,780.0,57.0,0.5,23.2,355.0,547.63,422.93
2018,6,30,7,15,806.0,60.0,0.5,23.9,405.5,595.02,455.83
2018,6,30,7,30,832.0,63.0,0.5,24.6,456.0,646.98,489.38
2018,6,30,7,45,852.0,64.5,0.5,25.25,505.0,693.25,517.42
2018,6,30,8,0,872.0,66.0,0.5,25.9,554.0,739.23,544.56
2018,6,30,8,15,886.0,68.5,0.5,26.55,601.0,781.07,568.3
2018,6,30,8,30,900.0,71.0,0.5,27.2,648.0,821.69,590.77
2018,6,30,8,45,911.5,73.0,0.45,27.8,691.5,858.18,609.37
2018,6,30,9,0,923.0,75.0,0.4,28.4,735.0,892.88,626.49
2018,6,30,9,15,930.5,76.5,0.4,28.8,773.5,921.46,641.06
2018,6,30,9,30,938.0,78.0,0.4,29.2,812.0,947.72,654.18
2018,6,30,9,45,942.5,81.0,0.4,29.65,845.5,970.35,664.95
2018,6,30,10,0,947.0,84.0,0.4,30.1,879.0,990.25,674.12
2018,6,30,10,15,952.0,85.0,0.4,30.35,907.0,1005.66,681.24
2018,6,30,10,30,957.0,86.0,0.4,30.6,935.0,1018.21,686.81
2018,6,30,10,45,960.0,87.0,0.35,30.9,956.0,1025.88,688.38
2018,6,30,11,0,963.0,88.0,0.3,31.2,977.0,1030.53,688.38
2018,6,30,11,15,965.5,88.5,0.35,31.4,992.0,1031.14,688.76
2018,6,30,11,30,968.0,89.0,0.4,31.6,1007.0,1028.7,687.58
2018,6,30,11,45,969.5,89.0,0.4,31.8,1014.5,1021.76,682.82
2018,6,30,12,0,971.0,89.0,0.4,32.0,1022.0,1011.85,676.52
2018,6,30,12,15,969.0,90.5,0.4,32.1,1022.0,997.2,667.89
2018,6,30,12,30,967.0,92.0,0.4,32.2,1022.0,979.76,657.77
2018,6,30,12,45,963.5,93.5,0.4,32.25,1014.5,958.28,645.5
2018,6,30,13,0,960.0,95.0,0.4,32.3,1007.0,934.27,631.81
2018,6,30,13,15,957.5,94.5,0.45,32.35,992.5,906.79,617.05
2018,6,30,13,30,955.0,94.0,0.5,32.4,978.0,876.99,600.8
2018,6,30,13,45,950.5,93.5,0.5,32.4,957.0,843.4,581.3
2018,6,30,14,0,946.0,93.0,0.5,32.4,936.0,807.87,560.48
2018,6,30,14,15,940.5,92.0,0.5,32.4,908.5,769.37,537.62
2018,6,30,14,30,935.0,91.0,0.5,32.4,881.0,729.34,513.55
2018,6,30,14,45,928.0,89.5,0.5,32.35,847.5,686.5,486.6
2018,6,30,15,0,921.0,88.0,0.5,32.3,814.0,642.6,457.24
2018,6,30,15,15,911.0,86.5,0.5,32.3,775.0,596.13,425.25
2018,6,30,15,30,901.0,85.0,0.5,32.3,736.0,549.24,392.05
2018,6,30,15,45,888.5,83.5,0.5,32.0,693.0,500.93,357.3
2018,6,30,16,0,876.0,82.0,0.5,31.7,650.0,452.84,321.52
2018,6,30,16,15,859.5,79.5,0.5,31.35,603.0,402.72,283.27
2018,6,30,16,30,843.0,77.0,0.5,31.0,556.0,353.59,244.6
2018,6,30,16,45,822.0,75.0,0.5,30.7,507.5,304.75,205.29
2018,6,30,17,0,801.0,73.0,0.5,30.4,459.0,253.38,163.67
2018,6,30,17,15,772.5,70.0,0.55,29.55,408.5,206.02,125.86
2018,6,30,17,30,744.0,67.0,0.6,28.7,358.0,161.55,91.43
2018,6,30,17,45,705.0,62.5,0.65,27.8,307.5,117.78,60.75
2018,6,30,18,0,666.0,58.0,0.7,26.9,257.0,78.15,38.17
2018,6,30,18,15,610.0,53.0,0.8,25.9,209.5,38.86,27.68
2018,6,30,18,30,554.0,48.0,0.9,24.9,162.0,33.36,22.97
2018,6,30,18,45,468.5,41.0,0.95,23.85,119.5,29.83,19.73
2018,6,30,19,0,383.0,34.0,1.0,22.8,77.0,26.12,15.99
2018,6,30,19,15,247.0,23.5,1.0,22.3,46.5,18.68,5.61
2018,6,30,19,30,111.0,13.0,1.0,21.8,16.0,12.78,0.0
2018,6,30,19,45,55.5,6.5,1.05,21.3,8.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,7,1,4,45,50.5,5.0,0.65,18.9,6.0,0.0,0.0
2018,7,1,5,0,101.0,10.0,0.6,18.9,12.0,34.26,0.0
2018,7,1,5,15,248.0,20.0,0.5,19.3,41.5,103.8,28.37
2018,7,1,5,30,395.0,30.0,0.4,19.7,71.0,182.1,127.54
2018,7,1,5,45,483.0,37.0,0.3,20.1,113.0,241.48,180.36
2018,7,1,6,0,571.0,44.0,0.2,20.5,155.0,306.33,234.52
2018,7,1,6,15,627.5,49.0,0.15,21.1,203.0,364.84,282.27
2018,7,1,6,30,684.0,54.0,0.1,21.7,251.0,427.7,331.24
2018,7,1,6,45,722.5,57.5,0.1,22.35,301.0,482.82,372.64
2018,7,1,7,0,761.0,61.0,0.1,23.0,351.0,540.18,413.87
2018,7,1,7,15,788.5,64.5,0.1,23.6,402.0,592.42,449.81
2018,7,1,7,30,816.0,68.0,0.1,24.2,453.0,645.45,484.21
2018,7,1,7,45,836.5,70.5,0.1,24.8,502.5,688.4,509.73
2018,7,1,8,0,857.0,73.0,0.1,25.4,552.0,735.33,537.32
2018,7,1,8,15,872.5,75.5,0.1,25.8,599.0,777.82,561.7
2018,7,1,8,30,888.0,78.0,0.1,26.2,646.0,819.21,584.95
2018,7,1,8,45,899.0,80.0,0.15,26.55,689.0,854.9,605.03
2018,7,1,9,0,910.0,82.0,0.2,26.9,732.0,888.81,623.98
2018,7,1,9,15,916.5,85.0,0.2,27.15,770.5,917.83,639.2
2018,7,1,9,30,923.0,88.0,0.2,27.4,809.0,944.49,652.94
2018,7,1,9,45,926.5,91.5,0.2,27.65,842.0,966.4,663.8
2018,7,1,10,0,930.0,95.0,0.2,27.9,875.0,985.58,673.11
2018,7,1,10,15,934.0,97.0,0.2,28.0,902.5,1000.84,680.57
2018,7,1,10,30,938.0,99.0,0.2,28.1,930.0,1013.25,686.49
2018,7,1,10,45,939.5,101.0,0.25,28.2,950.5,1020.31,690.46
2018,7,1,11,0,941.0,103.0,0.3,28.3,971.0,1024.39,692.95
2018,7,1,11,15,942.0,104.0,0.3,28.35,985.0,1023.96,692.03
2018,7,1,11,30,943.0,105.0,0.3,28.4,999.0,1020.56,689.55
2018,7,1,11,45,942.5,106.5,0.3,28.45,1006.0,1013.26,684.96
2018,7,1,12,0,942.0,108.0,0.3,28.5,1013.0,1003.07,678.85
2018,7,1,12,15,936.5,111.5,0.3,28.5,1011.5,987.34,669.75
2018,7,1,12,30,931.0,115.0,0.3,28.5,1010.0,969.0,659.24
2018,7,1,12,45,922.0,119.5,0.3,28.55,1000.5,945.97,645.9
2018,7,1,13,0,913.0,124.0,0.3,28.6,991.0,920.72,631.29
2018,7,1,13,15,910.0,123.5,0.35,28.55,977.0,893.82,616.88
2018,7,1,13,30,907.0,123.0,0.4,28.5,963.0,864.76,601.04
2018,7,1,13,45,902.0,122.0,0.4,28.5,941.5,831.6,581.49
2018,7,1,14,0,897.0,121.0,0.4,28.5,920.0,796.66,560.71
2018,7,1,14,15,891.5,118.5,0.4,28.4,892.0,758.35,537.82
2018,7,1,14,30,886.0,116.0,0.4,28.3,864.0,718.62,513.77
2018,7,1,14,45,879.0,113.5,0.4,28.25,831.0,676.65,486.12
2018,7,1,15,0,872.0,111.0,0.4,28.2,798.0,633.71,457.06
2018,7,1,15,15,861.0,109.0,0.4,28.2,759.5,588.16,425.35
2018,7,1,15,30,850.0,107.0,0.4,28.2,721.0,542.35,392.56
2018,7,1,15,45,838.5,103.5,0.45,27.9,678.5,491.28,356.1
2018,7,1,16,0,827.0,100.0,0.5,27.6,636.0,443.8,320.76
2018,7,1,16,15,813.5,95.0,0.5,27.3,590.0,394.63,282.65
2018,7,1,16,30,800.0,90.0,0.5,27.0,544.0,346.27,244.02
2018,7,1,16,45,780.5,86.0,0.55,26.75,496.0,298.05,204.83
2018,7,1,17,0,761.0,82.0,0.6,26.5,448.0,251.55,166.4
2018,7,1,17,15,732.5,78.0,0.6,26.0,398.5,205.21,128.66
2018,7,1,17,30,704.0,74.0,0.6,25.5,349.0,161.79,94.49
2018,7,1,17,45,665.0,68.5,0.6,25.0,299.5,115.73,61.43
2018,7,1,18,0,626.0,63.0,0.6,24.5,250.0,76.93,38.8
2018,7,1,18,15,568.0,57.5,0.6,23.7,203.5,42.15,30.8
2018,7,1,18,30,510.0,52.0,0.6,22.9,157.0,36.81,26.17
2018,7,1,18,45,422.5,44.0,0.6,22.1,115.5,32.56,22.24
2018,7,1,19,0,335.0,36.0,0.6,21.3,74.0,28.08,17.75
2018,7,1,19,15,211.0,24.5,0.6,20.7,44.5,19.7,6.25
2018,7,1,19,30,87.0,13.0,0.6,20.1,15.0,12.78,0.0
2018,7,1,19,45,43.5,6.5,0.6,19.5,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,2,4,45,44.5,5.0,0.6,17.65,5.5,0.0,0.0
2018,7,2,5,0,89.0,10.0,0.6,17.8,11.0,31.25,0.0
2018,7,2,5,15,233.5,20.0,0.5,18.5,40.0,99.05,22.68
2018,7,2,5,30,378.0,30.0,0.4,19.2,69.0,175.99,123.07
2018,7,2,5,45,468.0,37.5,0.35,19.9,111.0,235.84,176.31
2018,7,2,6,0,558.0,45.0,0.3,20.6,153.0,304.08,233.05
2018,7,2,6,15,616.0,50.5,0.3,21.25,201.0,360.39,279.49
2018,7,2,6,30,674.0,56.0,0.3,21.9,249.0,424.09,329.58
2018,7,2,6,45,714.0,60.0,0.3,22.5,299.5,480.23,372.05
2018,7,2,7,0,754.0,64.0,0.3,23.1,350.0,538.73,414.43
2018,7,2,7,15,782.5,66.5,0.25,23.75,400.5,590.17,449.43
2018,7,2,7,30,811.0,69.0,0.2,24.4,451.0,642.47,482.96
2018,7,2,7,45,832.0,72.5,0.2,25.05,501.0,686.76,509.4
2018,7,2,8,0,853.0,76.0,0.2,25.7,551.0,735.07,537.86
2018,7,2,8,15,870.0,77.5,0.2,26.25,598.5,777.45,561.88
2018,7,2,8,30,887.0,79.0,0.2,26.8,646.0,818.87,584.84
2018,7,2,8,45,899.5,81.0,0.2,27.3,690.0,855.82,604.67
2018,7,2,9,0,912.0,83.0,0.2,27.8,734.0,891.08,623.18
2018,7,2,9,15,914.0,88.5,0.25,28.05,771.5,918.91,638.51
2018,7,2,9,30,916.0,94.0,0.3,28.3,809.0,944.13,652.38
2018,7,2,9,45,914.0,101.5,0.3,28.6,841.0,965.08,662.57
2018,7,2,10,0,912.0,109.0,0.3,28.9,873.0,983.08,671.07
2018,7,2,10,15,919.5,109.5,0.3,28.95,902.0,999.8,679.55
2018,7,2,10,30,927.0,110.0,0.3,29.0,931.0,1013.81,686.52
2018,7,2,10,45,933.5,110.0,0.35,29.1,954.0,1023.52,692.1
2018,7,2,11,0,940.0,110.0,0.4,29.2,977.0,1030.33,696.19
2018,7,2,11,15,944.0,110.0,0.4,29.2,992.5,1031.76,696.43
2018,7,2,11,30,948.0,110.0,0.4,29.2,1008.0,1030.21,695.14
2018,7,2,11,45,950.5,110.0,0.4,29.2,1016.5,1024.24,691.43
2018,7,2,12,0,953.0,110.0,0.4,29.2,1025.0,1015.33,686.18
2018,7,2,12,15,954.0,109.0,0.45,29.15,1025.5,1001.13,679.24
2018,7,2,12,30,955.0,108.0,0.5,29.1,1026.0,984.16,670.76
2018,7,2,12,45,954.5,107.0,0.5,29.05,1019.0,963.11,658.81
2018,7,2,13,0,954.0,106.0,0.5,29.0,1012.0,939.47,645.36
2018,7,2,13,15,952.0,105.0,0.5,28.85,998.0,912.05,629.89
2018,7,2,13,30,950.0,104.0,0.5,28.7,984.0,882.3,612.95
2018,7,2,13,45,947.0,102.5,0.55,28.6,963.0,849.08,594.56
2018,7,2,14,0,944.0,101.0,0.6,28.5,942.0,813.84,574.66
2018,7,2,14,15,938.5,99.5,0.6,28.3,914.0,774.92,551.55
2018,7,2,14,30,933.0,98.0,0.6,28.1,886.0,734.46,527.16
2018,7,2,14,45,926.5,96.5,0.6,27.85,853.0,691.99,500.1
2018,7,2,15,0,920.0,95.0,0.6,27.6,820.0,648.42,470.74
2018,7,2,15,15,910.0,93.5,0.6,27.6,781.0,601.94,438.08
2018,7,2,15,30,900.0,92.0,0.6,27.6,742.0,555.04,404.2
2018,7,2,15,45,888.5,88.5,0.65,27.0,698.0,505.41,368.68
2018,7,2,16,0,877.0,85.0,0.7,26.4,654.0,455.91,331.82
2018,7,2,16,15,861.5,83.0,0.7,26.0,607.5,406.52,293.11
2018,7,2,16,30,846.0,81.0,0.7,25.6,561.0,358.0,253.9
2018,7,2,16,45,825.5,78.0,0.7,25.15,511.5,303.96,209.83
2018,7,2,17,0,805.0,75.0,0.7,24.7,462.0,255.93,169.71
2018,7,2,17,15,776.0,71.5,0.7,24.15,411.0,207.8,130.08
2018,7,2,17,30,747.0,68.0,0.7,23.6,360.0,162.62,94.16
2018,7,2,17,45,707.0,64.0,0.7,23.0,309.5,119.02,62.96
2018,7,2,18,0,667.0,60.0,0.7,22.4,259.0,79.68,40.26
2018,7,2,18,15,608.5,54.5,0.7,21.6,210.5,39.73,28.99
2018,7,2,18,30,550.0,49.0,0.7,20.8,162.0,34.23,24.19
2018,7,2,18,45,459.5,42.0,0.7,20.05,119.5,30.75,20.9
2018,7,2,19,0,369.0,35.0,0.7,19.3,77.0,27.12,17.11
2018,7,2,19,15,235.5,24.0,0.7,18.7,46.5,19.21,5.95
2018,7,2,19,30,102.0,13.0,0.7,18.1,16.0,12.78,0.0
2018,7,2,19,45,51.0,6.5,0.7,17.55,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
