Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,3,4,45,40.0,4.5,0.7,14.25,5.0,0.0,0.0
2018,7,3,5,0,80.0,9.0,0.7,14.6,10.0,28.01,0.0
2018,7,3,5,15,217.5,20.0,0.65,15.35,38.5,93.9,16.89
2018,7,3,5,30,355.0,31.0,0.6,16.1,67.0,168.97,119.35
2018,7,3,5,45,444.5,39.0,0.55,16.9,108.5,228.14,172.89
2018,7,3,6,0,534.0,47.0,0.5,17.7,150.0,295.62,229.89
2018,7,3,6,15,592.5,53.0,0.45,18.3,197.5,354.08,278.55
2018,7,3,6,30,651.0,59.0,0.4,18.9,245.0,417.27,328.8
2018,7,3,6,45,690.5,64.0,0.4,19.5,295.0,470.91,370.15
2018,7,3,7,0,730.0,69.0,0.4,20.1,345.0,529.31,413.22
2018,7,3,7,15,758.5,72.5,0.35,20.7,395.0,580.98,449.12
2018,7,3,7,30,787.0,76.0,0.3,21.3,445.0,633.54,483.97
2018,7,3,7,45,807.5,80.0,0.3,21.9,494.5,681.54,513.62
2018,7,3,8,0,828.0,84.0,0.3,22.5,544.0,729.29,542.32
2018,7,3,8,15,843.5,86.5,0.25,22.95,590.5,766.16,562.64
2018,7,3,8,30,859.0,89.0,0.2,23.4,637.0,806.61,584.98
2018,7,3,8,45,869.5,92.5,0.2,23.8,680.0,842.7,604.93
2018,7,3,9,0,880.0,96.0,0.2,24.2,723.0,877.03,623.53
2018,7,3,9,15,879.0,103.5,0.2,24.6,759.0,903.51,637.06
2018,7,3,9,30,878.0,111.0,0.2,25.0,795.0,927.3,648.96
2018,7,3,9,45,870.5,121.0,0.25,25.35,824.5,944.95,658.21
2018,7,3,10,0,863.0,131.0,0.3,25.7,854.0,959.52,665.81
2018,7,3,10,15,869.0,133.5,0.3,25.95,882.0,976.18,674.0
2018,7,3,10,30,875.0,136.0,0.3,26.2,910.0,990.21,680.61
2018,7,3,10,45,878.5,138.0,0.3,26.45,931.5,998.58,683.98
2018,7,3,11,0,882.0,140.0,0.3,26.7,953.0,1004.17,685.88
2018,7,3,11,15,884.5,141.5,0.35,26.75,968.0,1005.46,687.05
2018,7,3,11,30,887.0,143.0,0.4,26.8,983.0,1003.93,686.76
2018,7,3,11,45,887.5,144.0,0.4,26.9,990.0,997.19,682.26
2018,7,3,12,0,888.0,145.0,0.4,27.0,997.0,987.72,676.34
2018,7,3,12,15,886.5,145.5,0.45,27.0,996.5,973.24,668.92
2018,7,3,12,30,885.0,146.0,0.5,27.0,996.0,956.25,660.09
2018,7,3,12,45,881.0,147.5,0.5,26.95,988.5,935.51,648.1
2018,7,3,13,0,877.0,149.0,0.5,26.9,981.0,912.53,634.79
2018,7,3,13,15,874.0,147.5,0.5,26.85,966.5,885.47,618.99
2018,7,3,13,30,871.0,146.0,0.5,26.8,952.0,856.36,601.89
2018,7,3,13,45,866.5,144.0,0.5,26.75,931.0,823.66,582.45
2018,7,3,14,0,862.0,142.0,0.5,26.7,910.0,789.24,561.8
2018,7,3,14,15,856.5,140.0,0.55,26.5,883.5,752.51,540.56
2018,7,3,14,30,851.0,138.0,0.6,26.3,857.0,712.92,516.37
2018,7,3,14,45,843.5,135.0,0.6,26.15,824.0,670.97,488.45
2018,7,3,15,0,836.0,132.0,0.6,26.0,791.0,628.21,459.26
2018,7,3,15,15,824.0,129.5,0.6,26.0,752.0,582.72,427.11
2018,7,3,15,30,812.0,127.0,0.6,26.0,713.0,537.15,394.04
2018,7,3,15,45,799.5,122.5,0.6,25.5,670.5,489.67,359.42
2018,7,3,16,0,787.0,118.0,0.6,25.0,628.0,442.56,323.9
2018,7,3,16,15,772.0,112.5,0.6,24.6,582.5,394.16,286.2
2018,7,3,16,30,757.0,107.0,0.6,24.2,537.0,346.74,248.14
2018,7,3,16,45,736.0,102.5,0.6,23.8,489.5,296.26,207.07
2018,7,3,17,0,715.0,98.0,0.6,23.4,442.0,250.87,169.36
2018,7,3,17,15,685.0,92.5,0.6,22.85,392.5,204.94,131.85
2018,7,3,17,30,655.0,87.0,0.6,22.3,343.0,162.06,97.99
2018,7,3,17,45,615.0,80.5,0.6,21.75,294.0,120.52,68.21
2018,7,3,18,0,575.0,74.0,0.6,21.2,245.0,83.2,46.15
2018,7,3,18,15,517.0,66.0,0.6,20.45,198.5,48.73,36.96
2018,7,3,18,30,459.0,58.0,0.6,19.7,152.0,42.23,31.26
2018,7,3,18,45,374.5,48.0,0.6,19.0,111.5,36.37,25.85
2018,7,3,19,0,290.0,38.0,0.6,18.3,71.0,30.13,19.71
2018,7,3,19,15,179.5,25.0,0.6,17.75,42.5,19.6,6.1
2018,7,3,19,30,69.0,12.0,0.6,17.2,14.0,11.8,0.0
2018,7,3,19,45,34.5,6.0,0.6,16.6,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.45,11.6,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.4,11.8,10.0,22.91,0.0
2018,7,4,5,15,185.5,21.5,0.4,12.25,37.5,85.57,10.18
2018,7,4,5,30,312.0,34.0,0.4,12.7,65.0,157.18,112.0
2018,7,4,5,45,254.5,38.0,0.4,13.2,72.5,152.2,116.72
2018,7,4,6,0,197.0,42.0,0.4,13.7,80.0,142.58,112.76
2018,7,4,6,15,98.5,57.0,0.35,14.25,76.0,115.03,91.67
2018,7,4,6,30,0.0,72.0,0.3,14.8,72.0,70.79,54.44
2018,7,4,6,45,0.0,90.5,0.3,15.4,90.5,89.57,70.08
2018,7,4,7,0,0.0,109.0,0.3,16.0,109.0,108.26,85.11
2018,7,4,7,15,6.0,133.5,0.3,16.45,136.5,137.15,108.28
2018,7,4,7,30,12.0,158.0,0.3,16.9,164.0,166.41,131.22
2018,7,4,7,45,24.5,185.5,0.3,17.35,199.0,203.88,160.33
2018,7,4,8,0,37.0,213.0,0.3,17.8,234.0,249.95,195.34
2018,7,4,8,15,61.5,244.5,0.35,18.2,282.5,303.48,235.7
2018,7,4,8,30,86.0,276.0,0.4,18.6,331.0,358.19,275.95
2018,7,4,8,45,130.0,302.5,0.4,18.95,392.0,433.75,330.73
2018,7,4,9,0,174.0,329.0,0.4,19.3,453.0,502.25,378.72
2018,7,4,9,15,326.0,304.0,0.4,19.55,552.0,621.6,464.29
2018,7,4,9,30,478.0,279.0,0.4,19.8,651.0,746.96,549.45
2018,7,4,9,45,661.5,210.5,0.45,20.0,750.0,854.62,621.81
2018,7,4,10,0,845.0,142.0,0.5,20.2,849.0,959.42,685.88
2018,7,4,10,15,852.5,143.5,0.5,20.4,877.0,976.14,693.07
2018,7,4,10,30,860.0,145.0,0.5,20.6,905.0,984.6,696.64
2018,7,4,10,45,866.5,145.0,0.5,20.75,927.0,993.72,700.97
2018,7,4,11,0,873.0,145.0,0.5,20.9,949.0,1000.15,703.74
2018,7,4,11,15,877.5,145.0,0.5,21.05,964.0,1001.88,703.79
2018,7,4,11,30,882.0,145.0,0.5,21.2,979.0,1000.83,702.34
2018,7,4,11,45,885.0,143.5,0.5,21.3,986.5,994.08,697.72
2018,7,4,12,0,888.0,142.0,0.5,21.4,994.0,984.62,691.64
2018,7,4,12,15,893.0,139.0,0.5,21.45,996.0,972.9,684.44
2018,7,4,12,30,898.0,136.0,0.5,21.5,998.0,958.5,675.71
2018,7,4,12,45,904.0,130.5,0.5,21.5,993.0,939.96,664.65
2018,7,4,13,0,910.0,125.0,0.5,21.5,988.0,918.76,652.03
2018,7,4,13,15,908.5,123.0,0.5,21.5,974.0,891.84,635.85
2018,7,4,13,30,907.0,121.0,0.5,21.5,960.0,862.69,618.28
2018,7,4,13,45,905.0,118.5,0.5,21.45,940.0,830.55,598.84
2018,7,4,14,0,903.0,116.0,0.5,21.4,920.0,796.45,578.01
2018,7,4,14,15,898.0,113.5,0.5,21.25,892.5,758.33,554.57
2018,7,4,14,30,893.0,111.0,0.5,21.1,865.0,718.72,529.9
2018,7,4,14,45,887.0,108.0,0.5,21.0,832.0,676.69,501.57
2018,7,4,15,0,881.0,105.0,0.5,20.9,799.0,633.6,471.54
2018,7,4,15,15,870.0,103.5,0.5,20.9,760.5,588.13,438.8
2018,7,4,15,30,859.0,102.0,0.5,20.9,722.0,542.37,404.93
2018,7,4,15,45,847.5,98.5,0.5,20.5,679.5,494.5,369.15
2018,7,4,16,0,836.0,95.0,0.5,20.1,637.0,446.79,332.28
2018,7,4,16,15,822.5,90.5,0.5,19.8,591.0,393.75,290.22
2018,7,4,16,30,809.0,86.0,0.5,19.5,545.0,345.37,250.38
2018,7,4,16,45,789.5,82.5,0.5,19.15,497.0,297.11,209.84
2018,7,4,17,0,770.0,79.0,0.5,18.8,449.0,250.57,170.17
2018,7,4,17,15,743.0,74.5,0.5,18.35,399.5,203.59,130.73
2018,7,4,17,30,716.0,70.0,0.5,17.9,350.0,159.37,94.87
2018,7,4,17,45,680.0,65.0,0.5,17.45,301.0,116.73,63.64
2018,7,4,18,0,644.0,60.0,0.5,17.0,252.0,74.68,37.9
2018,7,4,18,15,589.5,54.5,0.5,16.5,205.0,39.06,29.09
2018,7,4,18,30,535.0,49.0,0.5,16.0,158.0,34.26,24.76
2018,7,4,18,45,452.5,41.5,0.45,15.45,116.5,30.34,21.01
2018,7,4,19,0,370.0,34.0,0.4,14.9,75.0,26.2,16.7
2018,7,4,19,15,238.5,23.0,0.4,14.5,45.0,18.26,5.29
2018,7,4,19,30,107.0,12.0,0.4,14.1,15.0,11.8,0.0
2018,7,4,19,45,53.5,6.0,0.4,13.7,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,4,45,45.5,4.5,0.4,11.4,5.0,0.0,0.0
2018,7,5,5,0,91.0,9.0,0.4,11.7,10.0,30.43,0.0
2018,7,5,5,15,238.0,18.5,0.35,12.35,38.0,96.97,5.23
2018,7,5,5,30,385.0,28.0,0.3,13.0,66.0,174.7,123.15
2018,7,5,5,45,475.5,35.0,0.3,13.65,107.5,233.99,178.25
2018,7,5,6,0,566.0,42.0,0.3,14.3,149.0,299.22,234.4
2018,7,5,6,15,623.5,46.5,0.3,15.0,196.5,357.16,283.39
2018,7,5,6,30,681.0,51.0,0.3,15.7,244.0,419.55,333.85
2018,7,5,6,45,720.5,54.0,0.3,16.45,293.5,474.4,376.4
2018,7,5,7,0,760.0,57.0,0.3,17.2,343.0,531.6,418.85
2018,7,5,7,15,788.0,60.0,0.3,17.8,393.5,579.5,453.1
2018,7,5,7,30,816.0,63.0,0.3,18.4,444.0,632.15,488.45
2018,7,5,7,45,837.0,65.5,0.3,19.0,493.5,679.8,518.22
2018,7,5,8,0,858.0,68.0,0.3,19.6,543.0,727.26,547.09
2018,7,5,8,15,874.0,69.5,0.3,20.0,590.0,769.17,571.95
2018,7,5,8,30,890.0,71.0,0.3,20.4,637.0,810.05,595.7
2018,7,5,8,45,902.5,72.5,0.3,20.8,680.5,846.7,616.3
2018,7,5,9,0,915.0,74.0,0.3,21.2,724.0,881.65,635.56
2018,7,5,9,15,925.0,75.0,0.3,21.55,763.5,911.92,651.78
2018,7,5,9,30,935.0,76.0,0.3,21.9,803.0,940.01,666.54
2018,7,5,9,45,943.0,76.5,0.3,22.2,837.5,963.32,678.44
2018,7,5,10,0,951.0,77.0,0.3,22.5,872.0,984.07,688.82
2018,7,5,10,15,956.5,77.5,0.35,22.75,900.0,999.74,697.42
2018,7,5,10,30,962.0,78.0,0.4,23.0,928.0,1012.54,704.49
2018,7,5,10,45,965.5,79.0,0.4,23.25,950.0,1020.99,707.93
2018,7,5,11,0,969.0,80.0,0.4,23.5,972.0,1026.41,709.73
2018,7,5,11,15,972.0,80.0,0.4,23.65,987.0,1027.24,709.22
2018,7,5,11,30,975.0,80.0,0.4,23.8,1002.0,1025.01,707.08
2018,7,5,11,45,976.5,80.5,0.4,23.95,1010.5,1018.77,702.73
2018,7,5,12,0,978.0,81.0,0.4,24.1,1019.0,1009.51,696.74
2018,7,5,12,15,974.5,84.0,0.4,24.15,1019.0,995.08,688.08
2018,7,5,12,30,971.0,87.0,0.4,24.2,1019.0,977.83,677.87
2018,7,5,12,45,965.5,90.5,0.4,24.25,1011.5,956.57,665.33
2018,7,5,13,0,960.0,94.0,0.4,24.3,1004.0,932.8,651.32
2018,7,5,13,15,959.0,92.5,0.4,24.25,990.5,905.72,635.54
2018,7,5,13,30,958.0,91.0,0.4,24.2,977.0,876.24,618.24
2018,7,5,13,45,956.0,89.0,0.45,24.2,956.5,843.19,599.44
2018,7,5,14,0,954.0,87.0,0.5,24.2,936.0,808.03,579.08
2018,7,5,14,15,950.0,86.0,0.5,24.1,909.5,770.39,556.22
2018,7,5,14,30,946.0,85.0,0.5,24.0,883.0,731.07,532.02
2018,7,5,14,45,941.0,83.0,0.5,23.9,850.5,688.66,504.75
2018,7,5,15,0,936.0,81.0,0.5,23.8,818.0,645.0,474.65
2018,7,5,15,15,927.0,79.5,0.5,23.8,779.5,598.46,441.51
2018,7,5,15,30,918.0,78.0,0.5,23.8,741.0,551.39,407.02
2018,7,5,15,45,908.0,75.5,0.45,23.45,698.0,502.59,370.31
2018,7,5,16,0,898.0,73.0,0.4,23.1,655.0,453.76,332.44
2018,7,5,16,15,885.5,70.5,0.4,22.85,609.0,404.14,293.05
2018,7,5,16,30,873.0,68.0,0.4,22.6,563.0,355.1,252.91
2018,7,5,16,45,854.5,65.5,0.4,22.35,514.0,305.11,211.22
2018,7,5,17,0,836.0,63.0,0.4,22.1,465.0,256.65,170.21
2018,7,5,17,15,811.0,60.0,0.4,21.7,414.5,208.2,129.8
2018,7,5,17,30,786.0,57.0,0.4,21.3,364.0,157.93,89.39
2018,7,5,17,45,750.5,53.5,0.4,20.9,313.5,113.27,57.1
2018,7,5,18,0,715.0,50.0,0.4,20.5,263.0,72.42,33.51
2018,7,5,18,15,663.0,45.5,0.4,19.55,214.5,34.53,24.73
2018,7,5,18,30,611.0,41.0,0.4,18.6,166.0,30.14,20.87
2018,7,5,18,45,529.5,35.5,0.45,17.7,123.0,27.35,18.19
2018,7,5,19,0,448.0,30.0,0.5,16.8,80.0,24.52,15.1
2018,7,5,19,15,299.0,21.0,0.5,16.3,48.0,16.33,3.89
2018,7,5,19,30,150.0,12.0,0.5,15.8,16.0,11.8,0.0
2018,7,5,19,45,75.0,6.0,0.5,15.35,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,4,45,6.0,1.5,0.5,15.35,1.5,0.0,0.0
2018,7,6,5,0,12.0,3.0,0.5,15.7,3.0,5.78,0.0
2018,7,6,5,15,6.0,14.0,0.5,16.4,14.0,15.52,0.0
2018,7,6,5,30,0.0,25.0,0.5,17.1,25.0,24.29,13.31
2018,7,6,5,45,2.5,42.5,0.45,17.8,43.0,43.86,30.45
2018,7,6,6,0,5.0,60.0,0.4,18.5,61.0,63.1,46.86
2018,7,6,6,15,17.5,78.5,0.4,18.95,83.0,88.08,67.82
2018,7,6,6,30,30.0,97.0,0.4,19.4,105.0,118.51,92.91
2018,7,6,6,45,36.0,109.5,0.35,19.85,121.5,135.23,106.33
2018,7,6,7,0,42.0,122.0,0.3,20.3,138.0,152.57,119.95
2018,7,6,7,15,62.5,145.0,0.3,20.65,172.5,191.62,150.76
2018,7,6,7,30,83.0,168.0,0.3,21.0,207.0,232.02,181.83
2018,7,6,7,45,74.0,196.0,0.3,21.4,233.5,258.21,200.48
2018,7,6,8,0,65.0,224.0,0.3,21.8,260.0,283.39,218.02
2018,7,6,8,15,66.0,235.5,0.3,22.05,274.5,296.99,227.18
2018,7,6,8,30,67.0,247.0,0.3,22.3,289.0,310.61,236.35
2018,7,6,8,45,86.0,278.5,0.3,22.55,337.0,361.19,272.83
2018,7,6,9,0,105.0,310.0,0.3,22.8,385.0,412.34,308.56
2018,7,6,9,15,82.5,311.0,0.3,23.0,372.0,393.79,293.28
2018,7,6,9,30,60.0,312.0,0.3,23.2,359.0,374.27,277.97
2018,7,6,9,45,39.0,290.0,0.35,23.45,321.0,331.08,246.08
2018,7,6,10,0,18.0,268.0,0.4,23.7,283.0,281.11,209.04
2018,7,6,10,15,21.0,295.5,0.4,23.95,313.5,311.36,230.88
2018,7,6,10,30,24.0,323.0,0.4,24.2,344.0,348.55,256.78
2018,7,6,10,45,64.0,379.5,0.4,24.4,438.0,444.18,324.45
2018,7,6,11,0,104.0,436.0,0.4,24.6,532.0,539.34,388.84
2018,7,6,11,15,131.0,454.0,0.4,24.8,576.5,587.47,419.99
2018,7,6,11,30,158.0,472.0,0.4,25.0,621.0,628.08,446.25
2018,7,6,11,45,269.5,450.0,0.45,25.15,707.0,712.52,504.23
2018,7,6,12,0,381.0,428.0,0.5,25.3,793.0,789.58,555.6
2018,7,6,12,15,511.5,361.0,0.5,25.35,851.5,839.36,589.65
2018,7,6,12,30,642.0,294.0,0.5,25.4,910.0,881.06,618.5
2018,7,6,12,45,565.5,329.5,0.5,25.45,869.5,831.48,584.73
2018,7,6,13,0,489.0,365.0,0.5,25.5,829.0,781.99,551.92
2018,7,6,13,15,562.0,315.5,0.55,25.45,841.0,781.57,555.56
2018,7,6,13,30,635.0,266.0,0.6,25.4,853.0,775.37,554.7
2018,7,6,13,45,585.0,292.5,0.6,25.4,824.0,738.35,529.41
2018,7,6,14,0,535.0,319.0,0.6,25.4,795.0,704.06,506.0
2018,7,6,14,15,405.5,327.0,0.6,25.25,681.5,595.93,432.76
2018,7,6,14,30,276.0,335.0,0.6,25.1,568.0,498.86,365.54
2018,7,6,14,45,155.0,319.5,0.65,24.95,449.5,396.91,293.49
2018,7,6,15,0,34.0,304.0,0.7,24.8,331.0,304.51,226.11
2018,7,6,15,15,67.5,310.0,0.7,24.8,360.0,325.64,242.84
2018,7,6,15,30,101.0,316.0,0.7,24.8,389.0,343.39,256.06
2018,7,6,15,45,156.0,292.5,0.7,24.3,397.5,338.31,253.1
2018,7,6,16,0,211.0,269.0,0.7,23.8,406.0,332.43,248.95
2018,7,6,16,15,196.0,254.0,0.7,23.4,374.0,301.73,226.14
2018,7,6,16,30,181.0,239.0,0.7,23.0,342.0,272.35,204.22
2018,7,6,16,45,240.0,208.0,0.7,22.65,331.5,247.95,184.04
2018,7,6,17,0,299.0,177.0,0.7,22.3,321.0,222.83,162.12
2018,7,6,17,15,447.5,131.0,0.7,21.8,319.0,192.2,131.72
2018,7,6,17,30,596.0,85.0,0.7,21.3,317.0,150.9,92.06
2018,7,6,17,45,625.0,70.0,0.7,20.85,283.0,111.67,61.05
2018,7,6,18,0,654.0,55.0,0.7,20.4,249.0,73.23,36.18
2018,7,6,18,15,601.5,49.5,0.7,19.8,202.5,37.33,27.14
2018,7,6,18,30,549.0,44.0,0.7,19.2,156.0,30.09,20.74
2018,7,6,18,45,484.5,37.0,0.7,18.6,116.5,26.4,17.27
2018,7,6,19,0,420.0,30.0,0.7,18.0,77.0,22.48,13.27
2018,7,6,19,15,278.0,21.5,0.7,17.55,46.5,16.85,3.92
2018,7,6,19,30,136.0,13.0,0.7,17.1,16.0,12.78,0.0
2018,7,6,19,45,68.0,6.5,0.7,16.65,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,4,45,21.0,3.5,1.15,13.25,3.5,0.0,0.0
2018,7,7,5,0,42.0,7.0,1.1,13.5,7.0,16.73,0.0
2018,7,7,5,15,85.0,19.0,1.0,14.35,25.0,53.09,0.0
2018,7,7,5,30,128.0,31.0,0.9,15.2,43.0,85.89,58.6
2018,7,7,5,45,185.5,45.0,0.8,16.1,73.5,135.04,102.55
2018,7,7,6,0,243.0,59.0,0.7,17.0,104.0,183.04,143.64
2018,7,7,6,15,315.0,70.0,0.7,17.7,146.5,239.35,190.87
2018,7,7,6,30,387.0,81.0,0.7,18.4,189.0,302.02,242.02
2018,7,7,6,45,466.5,88.0,0.65,19.15,244.0,370.08,295.58
2018,7,7,7,0,546.0,95.0,0.6,19.9,299.0,448.48,354.74
2018,7,7,7,15,577.0,102.5,0.6,20.55,345.5,498.78,391.04
2018,7,7,7,30,608.0,110.0,0.6,21.2,392.0,550.45,427.3
2018,7,7,7,45,567.5,136.0,0.6,21.85,422.0,572.59,440.08
2018,7,7,8,0,527.0,162.0,0.6,22.5,452.0,586.52,446.95
2018,7,7,8,15,515.5,182.5,0.6,22.95,487.0,616.76,465.71
2018,7,7,8,30,504.0,203.0,0.6,23.4,522.0,644.74,482.28
2018,7,7,8,45,600.5,184.5,0.6,23.85,591.0,722.67,534.77
2018,7,7,9,0,697.0,166.0,0.6,24.3,660.0,800.83,583.78
2018,7,7,9,15,830.5,120.0,0.6,24.55,741.0,881.2,632.29
2018,7,7,9,30,964.0,74.0,0.6,24.8,822.0,962.94,680.1
2018,7,7,9,45,969.5,75.5,0.6,25.05,856.0,985.63,690.83
2018,7,7,10,0,975.0,77.0,0.6,25.3,890.0,1005.57,700.77
2018,7,7,10,15,980.0,76.5,0.6,25.45,917.5,1020.02,707.75
2018,7,7,10,30,985.0,76.0,0.6,25.6,945.0,1031.56,713.13
2018,7,7,10,45,989.0,76.0,0.6,25.8,966.5,1039.65,716.46
2018,7,7,11,0,993.0,76.0,0.6,26.0,988.0,1044.65,718.11
2018,7,7,11,15,876.0,150.5,0.65,26.05,965.0,1004.9,694.9
2018,7,7,11,30,759.0,225.0,0.7,26.1,942.0,969.79,674.9
2018,7,7,11,45,764.5,225.0,0.7,26.15,952.0,966.53,673.04
2018,7,7,12,0,770.0,225.0,0.7,26.2,962.0,960.75,669.28
2018,7,7,12,15,582.0,298.5,0.7,26.2,856.0,843.41,594.27
2018,7,7,12,30,394.0,372.0,0.7,26.2,750.0,729.73,518.17
2018,7,7,12,45,205.0,298.5,0.7,26.15,495.0,476.43,347.66
2018,7,7,13,0,16.0,225.0,0.7,26.1,240.0,232.11,170.33
2018,7,7,13,15,46.5,307.5,0.75,26.0,350.5,335.84,247.95
2018,7,7,13,30,77.0,390.0,0.8,25.9,461.0,436.3,319.13
2018,7,7,13,45,111.5,393.5,0.8,25.75,494.0,461.28,337.02
2018,7,7,14,0,146.0,397.0,0.8,25.6,527.0,484.41,354.03
2018,7,7,14,15,340.0,340.5,0.8,25.25,630.5,562.89,413.18
2018,7,7,14,30,534.0,284.0,0.8,24.9,734.0,627.38,460.34
2018,7,7,14,45,525.5,271.5,0.85,24.6,700.0,587.34,432.94
2018,7,7,15,0,517.0,259.0,0.9,24.3,666.0,547.25,405.91
2018,7,7,15,15,674.0,186.5,0.9,24.3,689.5,546.08,406.47
2018,7,7,15,30,831.0,114.0,0.9,24.3,713.0,534.45,397.76
2018,7,7,15,45,827.5,105.5,0.9,23.45,671.5,486.78,362.48
2018,7,7,16,0,824.0,97.0,0.9,22.6,630.0,438.67,325.81
2018,7,7,16,15,817.5,89.5,0.9,22.2,585.5,390.02,286.83
2018,7,7,16,30,811.0,82.0,0.9,21.8,541.0,341.53,246.75
2018,7,7,16,45,817.5,72.5,0.9,21.4,499.5,299.71,210.35
2018,7,7,17,0,824.0,63.0,0.9,21.0,458.0,252.91,169.45
2018,7,7,17,15,790.5,60.5,0.9,20.55,405.5,203.79,128.34
2018,7,7,17,30,757.0,58.0,0.9,20.1,353.0,153.67,87.99
2018,7,7,17,45,723.5,55.0,0.9,19.6,304.5,110.98,56.91
2018,7,7,18,0,690.0,52.0,0.9,19.1,256.0,71.91,34.44
2018,7,7,18,15,644.0,47.0,0.9,18.55,209.5,34.78,25.05
2018,7,7,18,30,598.0,42.0,0.9,18.0,163.0,31.1,21.74
2018,7,7,18,45,516.0,36.0,0.9,17.4,120.5,27.89,18.65
2018,7,7,19,0,434.0,30.0,0.9,16.8,78.0,22.53,13.37
2018,7,7,19,15,288.0,21.5,0.9,16.4,47.0,16.89,3.73
2018,7,7,19,30,142.0,13.0,0.9,16.0,16.0,12.78,0.0
2018,7,7,19,45,71.0,6.5,0.9,15.55,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,4,45,48.0,4.5,0.9,13.4,5.0,0.0,0.0
2018,7,8,5,0,96.0,9.0,0.9,13.6,10.0,31.23,0.0
2018,7,8,5,15,249.0,18.5,0.85,14.15,37.5,97.93,0.0
2018,7,8,5,30,402.0,28.0,0.8,14.7,65.0,178.65,122.95
2018,7,8,5,45,493.0,34.5,0.8,15.25,107.0,234.78,177.73
2018,7,8,6,0,584.0,41.0,0.8,15.8,149.0,303.29,237.14
2018,7,8,6,15,641.0,46.0,0.8,16.55,197.0,362.23,287.45
2018,7,8,6,30,698.0,51.0,0.8,17.3,245.0,425.61,339.2
2018,7,8,6,45,736.5,54.0,0.75,18.05,295.0,480.6,382.08
2018,7,8,7,0,775.0,57.0,0.7,18.8,345.0,537.86,424.6
2018,7,8,7,15,802.5,60.0,0.7,19.55,396.0,586.08,459.15
2018,7,8,7,30,830.0,63.0,0.7,20.3,447.0,638.98,494.79
2018,7,8,7,45,850.5,65.5,0.7,21.0,497.0,686.85,524.73
2018,7,8,8,0,871.0,68.0,0.7,21.7,547.0,734.47,553.68
2018,7,8,8,15,886.5,70.0,0.7,22.25,594.5,777.07,578.85
2018,7,8,8,30,902.0,72.0,0.7,22.8,642.0,818.58,602.8
2018,7,8,8,45,914.0,74.0,0.7,23.35,686.5,855.8,623.51
2018,7,8,9,0,926.0,76.0,0.7,23.9,731.0,891.27,642.81
2018,7,8,9,15,934.5,78.0,0.7,24.25,770.5,921.66,659.16
2018,7,8,9,30,943.0,80.0,0.7,24.6,810.0,949.75,673.99
2018,7,8,9,45,949.0,82.0,0.7,24.95,844.5,973.06,685.8
2018,7,8,10,0,955.0,84.0,0.7,25.3,879.0,993.68,696.01
2018,7,8,10,15,961.5,83.5,0.7,25.45,907.5,1009.31,703.77
2018,7,8,10,30,968.0,83.0,0.7,25.6,936.0,1022.1,709.96
2018,7,8,10,45,973.0,83.0,0.7,25.75,958.5,1031.03,713.95
2018,7,8,11,0,978.0,83.0,0.7,25.9,981.0,1036.93,716.29
2018,7,8,11,15,980.5,83.5,0.7,25.9,996.0,1037.84,716.24
2018,7,8,11,30,983.0,84.0,0.7,25.9,1011.0,1035.65,714.52
2018,7,8,11,45,984.5,83.0,0.75,25.95,1018.5,1027.87,710.62
2018,7,8,12,0,986.0,82.0,0.8,26.0,1026.0,1017.07,705.03
2018,7,8,12,15,984.0,84.0,0.8,26.0,1026.5,1002.98,696.65
2018,7,8,12,30,982.0,86.0,0.8,26.0,1027.0,986.03,686.64
2018,7,8,12,45,978.5,87.0,0.8,25.95,1019.0,963.97,673.73
2018,7,8,13,0,975.0,88.0,0.8,25.9,1011.0,939.32,659.3
2018,7,8,13,15,973.0,87.0,0.85,25.8,997.0,911.56,643.96
2018,7,8,13,30,971.0,86.0,0.9,25.7,983.0,881.38,626.95
2018,7,8,13,45,968.0,84.5,0.9,25.55,962.0,847.65,606.83
2018,7,8,14,0,965.0,83.0,0.9,25.4,941.0,811.83,585.21
2018,7,8,14,15,960.0,82.0,0.9,25.2,913.5,773.09,561.58
2018,7,8,14,30,955.0,81.0,0.9,25.0,886.0,732.71,536.58
2018,7,8,14,45,948.5,79.5,0.9,24.75,852.5,689.43,508.77
2018,7,8,15,0,942.0,78.0,0.9,24.5,819.0,644.99,477.99
2018,7,8,15,15,933.0,76.5,0.9,24.5,780.0,598.17,444.2
2018,7,8,15,30,924.0,75.0,0.9,24.5,741.0,550.79,409.04
2018,7,8,15,45,912.5,73.0,0.9,23.85,697.5,501.43,372.33
2018,7,8,16,0,901.0,71.0,0.9,23.2,654.0,452.15,334.34
2018,7,8,16,15,885.5,69.5,0.9,22.75,607.0,402.06,294.21
2018,7,8,16,30,870.0,68.0,0.9,22.3,560.0,352.83,253.52
2018,7,8,16,45,850.5,65.5,0.9,21.85,510.5,302.63,211.25
2018,7,8,17,0,831.0,63.0,0.9,21.4,461.0,254.05,169.76
2018,7,8,17,15,805.0,60.0,0.9,20.8,410.5,205.59,129.01
2018,7,8,17,30,779.0,57.0,0.9,20.2,360.0,155.4,88.4
2018,7,8,17,45,743.0,54.0,0.9,19.6,310.0,111.42,56.55
2018,7,8,18,0,707.0,51.0,0.9,19.0,260.0,71.29,33.67
2018,7,8,18,15,654.0,46.5,0.9,18.35,211.5,33.79,24.2
2018,7,8,18,30,601.0,42.0,0.9,17.7,163.0,31.14,21.8
2018,7,8,18,45,517.5,36.5,0.85,17.0,120.5,28.43,19.15
2018,7,8,19,0,434.0,31.0,0.8,16.3,78.0,23.51,14.21
2018,7,8,19,15,288.0,21.5,0.8,15.85,46.5,16.94,3.47
2018,7,8,19,30,142.0,12.0,0.8,15.4,15.0,11.8,0.0
2018,7,8,19,45,71.0,6.0,0.8,14.95,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,0.8,13.5,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,0.8,13.7,9.0,29.88,0.0
2018,7,9,5,15,246.5,17.5,0.8,14.4,36.0,95.55,0.0
2018,7,9,5,30,398.0,27.0,0.8,15.1,63.0,175.71,119.64
2018,7,9,5,45,488.5,33.0,0.75,15.75,104.0,230.85,174.03
2018,7,9,6,0,579.0,39.0,0.7,16.4,145.0,298.17,232.2
2018,7,9,6,15,635.5,43.5,0.7,17.25,192.0,355.91,281.36
2018,7,9,6,30,692.0,48.0,0.7,18.1,239.0,418.1,331.94
2018,7,9,6,45,730.0,51.5,0.7,18.95,289.0,473.08,374.87
2018,7,9,7,0,768.0,55.0,0.7,19.8,339.0,530.33,417.56
2018,7,9,7,15,795.0,57.5,0.7,20.55,389.0,577.36,451.25
2018,7,9,7,30,822.0,60.0,0.7,21.3,439.0,629.06,486.04
2018,7,9,7,45,841.5,62.5,0.7,22.05,488.0,675.97,515.26
2018,7,9,8,0,861.0,65.0,0.7,22.8,537.0,722.58,543.47
2018,7,9,8,15,876.0,66.5,0.7,23.4,583.5,763.94,567.75
2018,7,9,8,30,891.0,68.0,0.7,24.0,630.0,804.21,590.83
2018,7,9,8,45,902.0,69.5,0.65,24.55,673.0,839.78,609.69
2018,7,9,9,0,913.0,71.0,0.6,25.1,716.0,873.58,627.05
2018,7,9,9,15,920.0,74.0,0.6,25.55,755.0,903.54,642.88
2018,7,9,9,30,927.0,77.0,0.6,26.0,794.0,931.16,657.14
2018,7,9,9,45,931.0,79.5,0.6,26.4,827.0,952.95,667.88
2018,7,9,10,0,935.0,82.0,0.6,26.8,860.0,972.04,677.04
2018,7,9,10,15,941.0,83.0,0.65,27.05,888.5,988.62,686.21
2018,7,9,10,30,947.0,84.0,0.7,27.3,917.0,1002.39,693.8
2018,7,9,10,45,952.0,83.5,0.7,27.55,939.0,1010.71,697.16
2018,7,9,11,0,957.0,83.0,0.7,27.8,961.0,1016.07,698.93
2018,7,9,11,15,960.0,83.5,0.7,27.9,976.5,1017.51,698.93
2018,7,9,11,30,963.0,84.0,0.7,28.0,992.0,1015.91,697.3
2018,7,9,11,45,965.0,83.5,0.7,28.1,1000.0,1009.29,692.84
2018,7,9,12,0,967.0,83.0,0.7,28.2,1008.0,999.68,686.77
2018,7,9,12,15,967.0,83.5,0.7,28.2,1009.0,986.24,678.82
2018,7,9,12,30,967.0,84.0,0.7,28.2,1010.0,969.94,669.28
2018,7,9,12,45,965.5,85.0,0.7,28.2,1004.0,950.0,657.62
2018,7,9,13,0,964.0,86.0,0.7,28.2,998.0,927.41,644.42
2018,7,9,13,15,962.0,84.5,0.75,28.05,983.5,899.46,629.22
2018,7,9,13,30,960.0,83.0,0.8,27.9,969.0,869.12,612.42
2018,7,9,13,45,957.5,81.5,0.8,27.8,948.5,836.13,592.83
2018,7,9,14,0,955.0,80.0,0.8,27.7,928.0,801.05,571.76
2018,7,9,14,15,950.0,78.5,0.8,27.4,900.5,762.2,548.48
2018,7,9,14,30,945.0,77.0,0.8,27.1,873.0,721.73,523.85
2018,7,9,14,45,938.0,75.5,0.85,26.85,839.5,678.52,496.97
2018,7,9,15,0,931.0,74.0,0.9,26.6,806.0,634.21,466.98
2018,7,9,15,15,922.0,72.5,0.9,26.6,767.5,587.86,433.68
2018,7,9,15,30,913.0,71.0,0.9,26.6,729.0,540.97,399.04
2018,7,9,15,45,901.5,69.5,0.9,25.85,686.0,492.55,363.33
2018,7,9,16,0,890.0,68.0,0.9,25.1,643.0,444.23,326.35
2018,7,9,16,15,875.0,65.5,0.9,24.65,596.0,393.96,286.31
2018,7,9,16,30,860.0,63.0,0.9,24.2,549.0,344.52,245.71
2018,7,9,16,45,841.0,60.5,0.9,23.8,500.5,294.97,204.11
2018,7,9,17,0,822.0,58.0,0.9,23.4,452.0,246.99,163.28
2018,7,9,17,15,797.0,55.0,0.9,22.85,402.0,199.2,123.25
2018,7,9,17,30,772.0,52.0,0.9,22.3,352.0,153.9,86.77
2018,7,9,17,45,738.0,49.0,0.9,21.8,303.0,106.09,52.0
2018,7,9,18,0,704.0,46.0,0.9,21.3,254.0,66.26,29.53
2018,7,9,18,15,654.0,42.0,0.9,20.65,207.0,29.3,20.03
2018,7,9,18,30,604.0,38.0,0.9,20.0,160.0,27.56,18.45
2018,7,9,18,45,525.5,32.5,0.9,19.35,118.0,24.63,15.65
2018,7,9,19,0,447.0,27.0,0.9,18.7,76.0,21.61,12.42
2018,7,9,19,15,301.0,19.5,0.9,18.25,45.5,15.05,2.04
2018,7,9,19,30,155.0,12.0,0.9,17.8,15.0,11.8,0.0
2018,7,9,19,45,77.5,6.0,0.85,17.35,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,10,4,45,37.0,3.5,0.7,13.95,3.5,0.0,0.0
2018,7,10,5,0,74.0,7.0,0.7,14.2,7.0,23.93,0.0
2018,7,10,5,15,231.0,16.5,0.7,14.95,34.0,89.57,0.0
2018,7,10,5,30,388.0,26.0,0.7,15.7,61.0,170.83,114.78
2018,7,10,5,45,479.5,33.0,0.65,16.45,102.0,226.77,170.07
2018,7,10,6,0,571.0,40.0,0.6,17.2,143.0,295.09,228.67
2018,7,10,6,15,629.0,44.5,0.6,18.0,190.5,353.17,277.89
2018,7,10,6,30,687.0,49.0,0.6,18.8,238.0,415.81,328.64
2018,7,10,6,45,726.0,52.5,0.6,19.65,288.0,471.12,371.61
2018,7,10,7,0,765.0,56.0,0.6,20.5,338.0,528.79,414.39
2018,7,10,7,15,793.5,59.0,0.6,21.2,389.0,577.25,449.0
2018,7,10,7,30,822.0,62.0,0.6,21.9,440.0,630.49,484.85
2018,7,10,7,45,842.5,64.5,0.6,22.6,489.5,678.11,514.42
2018,7,10,8,0,863.0,67.0,0.6,23.3,539.0,725.49,543.03
2018,7,10,8,15,879.0,69.0,0.6,23.8,586.5,768.29,568.26
2018,7,10,8,30,895.0,71.0,0.6,24.3,634.0,810.03,592.31
2018,7,10,8,45,907.0,72.5,0.6,24.75,678.0,846.56,612.67
2018,7,10,9,0,919.0,74.0,0.6,25.2,722.0,881.36,631.68
2018,7,10,9,15,927.5,76.5,0.65,25.55,762.0,912.24,649.22
2018,7,10,9,30,936.0,79.0,0.7,25.9,802.0,940.82,665.3
2018,7,10,9,45,942.0,81.0,0.7,26.2,836.5,964.09,677.2
2018,7,10,10,0,948.0,83.0,0.7,26.5,871.0,984.7,687.52
2018,7,10,10,15,954.5,83.5,0.7,26.7,900.0,1001.4,695.78
2018,7,10,10,30,961.0,84.0,0.7,26.9,929.0,1015.26,702.44
2018,7,10,10,45,965.5,84.5,0.7,27.15,951.5,1024.24,706.17
2018,7,10,11,0,970.0,85.0,0.7,27.4,974.0,1030.21,708.26
2018,7,10,11,15,973.0,85.5,0.7,27.5,989.5,1031.64,708.24
2018,7,10,11,30,976.0,86.0,0.7,27.6,1005.0,1029.99,706.56
2018,7,10,11,45,977.5,85.5,0.75,27.7,1013.0,1022.8,702.86
2018,7,10,12,0,979.0,85.0,0.8,27.8,1021.0,1012.58,697.5
2018,7,10,12,15,978.0,86.0,0.8,27.75,1021.5,998.54,689.32
2018,7,10,12,30,977.0,87.0,0.8,27.7,1022.0,981.62,679.51
2018,7,10,12,45,974.0,88.5,0.8,27.65,1015.0,960.61,667.31
2018,7,10,13,0,971.0,90.0,0.8,27.6,1008.0,936.98,653.56
2018,7,10,13,15,968.5,89.5,0.8,27.5,994.0,909.35,637.49
2018,7,10,13,30,966.0,89.0,0.8,27.4,980.0,879.35,619.9
2018,7,10,13,45,961.5,89.0,0.8,27.25,959.5,845.97,600.22
2018,7,10,14,0,957.0,89.0,0.8,27.1,939.0,810.6,579.11
2018,7,10,14,15,951.0,88.0,0.8,26.9,911.0,771.36,555.41
2018,7,10,14,30,945.0,87.0,0.8,26.7,883.0,730.57,530.41
2018,7,10,14,45,937.5,85.5,0.8,26.5,849.0,686.97,502.3
2018,7,10,15,0,930.0,84.0,0.8,26.3,815.0,642.3,471.6
2018,7,10,15,15,920.5,83.0,0.8,26.3,776.5,596.09,438.57
2018,7,10,15,30,911.0,82.0,0.8,26.3,738.0,549.38,404.22
2018,7,10,15,45,898.5,80.5,0.85,25.7,694.5,500.48,368.5
2018,7,10,16,0,886.0,79.0,0.9,25.1,651.0,451.76,331.5
2018,7,10,16,15,870.0,76.5,0.9,24.65,603.5,401.2,291.41
2018,7,10,16,30,854.0,74.0,0.9,24.2,556.0,351.55,250.82
2018,7,10,16,45,833.0,71.5,0.9,23.75,506.5,301.59,209.17
2018,7,10,17,0,812.0,69.0,0.9,23.3,457.0,249.03,165.11
2018,7,10,17,15,784.0,66.0,0.9,22.7,406.5,201.05,125.2
2018,7,10,17,30,756.0,63.0,0.9,22.1,356.0,155.92,89.11
2018,7,10,17,45,717.0,59.5,0.9,21.55,305.5,112.33,58.06
2018,7,10,18,0,678.0,56.0,0.9,21.0,255.0,72.9,36.05
2018,7,10,18,15,622.0,51.0,0.85,20.25,207.0,36.92,26.72
2018,7,10,18,30,566.0,46.0,0.8,19.5,159.0,31.94,22.3
2018,7,10,18,45,478.5,39.0,0.8,18.75,116.5,28.34,18.9
2018,7,10,19,0,391.0,32.0,0.8,18.0,74.0,24.57,14.91
2018,7,10,19,15,252.5,22.0,0.8,17.5,44.0,17.55,2.91
2018,7,10,19,30,114.0,12.0,0.8,17.0,14.0,11.8,0.0
2018,7,10,19,45,57.0,6.0,0.8,16.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,4,45,29.0,3.0,0.75,15.55,3.0,0.0,0.0
2018,7,11,5,0,58.0,6.0,0.7,15.8,6.0,19.17,0.0
2018,7,11,5,15,209.0,17.0,0.6,16.85,32.5,73.68,0.0
2018,7,11,5,30,360.0,28.0,0.5,17.9,59.0,163.41,107.63
2018,7,11,5,45,457.0,35.5,0.45,18.95,100.5,223.86,165.83
2018,7,11,6,0,554.0,43.0,0.4,20.0,142.0,293.46,224.18
2018,7,11,6,15,615.5,48.0,0.35,20.8,190.0,350.01,271.18
2018,7,11,6,30,677.0,53.0,0.3,21.6,238.0,414.45,322.03
2018,7,11,6,45,718.0,57.0,0.3,22.4,288.5,471.08,365.11
2018,7,11,7,0,759.0,61.0,0.3,23.2,339.0,530.21,408.06
2018,7,11,7,15,788.5,64.0,0.25,23.9,390.5,583.09,444.29
2018,7,11,7,30,818.0,67.0,0.2,24.6,442.0,636.95,479.34
2018,7,11,7,45,839.5,69.5,0.2,25.25,492.0,680.89,505.6
2018,7,11,8,0,861.0,72.0,0.2,25.9,542.0,728.88,533.92
2018,7,11,8,15,877.5,74.5,0.2,26.5,590.0,772.55,558.72
2018,7,11,8,30,894.0,77.0,0.2,27.1,638.0,815.19,582.34
2018,7,11,8,45,893.5,84.0,0.2,27.65,678.5,847.39,599.06
2018,7,11,9,0,893.0,91.0,0.2,28.2,719.0,877.09,614.14
2018,7,11,9,15,911.5,90.0,0.2,28.6,762.5,912.23,632.75
2018,7,11,9,30,930.0,89.0,0.2,29.0,806.0,945.63,649.96
2018,7,11,9,45,932.5,93.5,0.2,29.35,840.0,968.2,660.74
2018,7,11,10,0,935.0,98.0,0.2,29.7,874.0,987.96,670.0
2018,7,11,10,15,941.0,99.0,0.2,29.95,903.0,1004.45,677.67
2018,7,11,10,30,947.0,100.0,0.2,30.2,932.0,1018.12,683.79
2018,7,11,10,45,951.5,101.0,0.2,30.4,954.5,1027.42,687.65
2018,7,11,11,0,956.0,102.0,0.2,30.6,977.0,1033.72,689.95
2018,7,11,11,15,958.0,102.5,0.25,30.7,992.0,1034.05,690.32
2018,7,11,11,30,960.0,103.0,0.3,30.8,1007.0,1031.34,689.2
2018,7,11,11,45,961.0,103.0,0.3,30.9,1014.5,1024.14,684.56
2018,7,11,12,0,962.0,103.0,0.3,31.0,1022.0,1013.96,678.38
2018,7,11,12,15,963.0,103.0,0.3,31.0,1023.5,1000.86,670.91
2018,7,11,12,30,964.0,103.0,0.3,31.0,1025.0,984.9,661.89
2018,7,11,12,45,964.0,102.0,0.3,31.0,1018.5,964.28,650.24
2018,7,11,13,0,964.0,101.0,0.3,31.0,1012.0,940.98,637.1
2018,7,11,13,15,961.5,100.0,0.3,30.85,997.5,912.98,621.55
2018,7,11,13,30,959.0,99.0,0.3,30.7,983.0,882.62,604.56
2018,7,11,13,45,954.5,98.0,0.3,30.6,961.5,848.45,585.02
2018,7,11,14,0,950.0,97.0,0.3,30.5,940.0,812.3,564.13
2018,7,11,14,15,944.0,96.5,0.3,30.25,912.5,773.72,541.83
2018,7,11,14,30,938.0,96.0,0.3,30.0,885.0,733.58,518.26
2018,7,11,14,45,930.5,95.0,0.35,29.75,851.5,690.65,492.05
2018,7,11,15,0,923.0,94.0,0.4,29.5,818.0,646.65,463.51
2018,7,11,15,15,913.5,91.5,0.4,29.5,778.5,599.3,430.74
2018,7,11,15,30,904.0,89.0,0.4,29.5,739.0,551.46,396.68
2018,7,11,15,45,891.0,87.5,0.4,28.9,695.5,502.57,361.67
2018,7,11,16,0,878.0,86.0,0.4,28.3,652.0,453.91,325.53
2018,7,11,16,15,862.0,83.0,0.4,27.9,604.5,403.21,286.47
2018,7,11,16,30,846.0,80.0,0.4,27.5,557.0,353.43,246.9
2018,7,11,16,45,824.5,77.5,0.4,27.1,507.5,299.34,203.35
2018,7,11,17,0,803.0,75.0,0.4,26.7,458.0,251.37,163.82
2018,7,11,17,15,774.5,71.5,0.4,26.15,407.0,203.27,124.83
2018,7,11,17,30,746.0,68.0,0.4,25.6,356.0,158.1,89.6
2018,7,11,17,45,706.5,63.5,0.4,25.0,305.5,114.09,58.99
2018,7,11,18,0,667.0,59.0,0.4,24.4,255.0,74.31,37.2
2018,7,11,18,15,609.5,53.5,0.4,23.4,206.5,35.74,25.32
2018,7,11,18,30,552.0,48.0,0.4,22.4,158.0,33.7,23.53
2018,7,11,18,45,463.5,40.5,0.4,21.35,115.5,29.76,19.87
2018,7,11,19,0,375.0,33.0,0.4,20.3,73.0,25.61,15.57
2018,7,11,19,15,239.0,22.5,0.4,19.65,43.5,18.14,2.58
2018,7,11,19,30,103.0,12.0,0.4,19.0,14.0,11.8,0.0
2018,7,11,19,45,51.5,6.0,0.4,18.3,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.0,0.7,16.7,3.0,0.0,0.0
2018,7,12,5,0,43.0,6.0,0.7,16.8,6.0,15.68,0.0
2018,7,12,5,15,173.5,17.5,0.6,17.55,30.5,64.21,0.0
2018,7,12,5,30,304.0,29.0,0.5,18.3,55.0,145.46,94.39
2018,7,12,5,45,402.0,37.0,0.4,19.1,94.5,204.79,151.51
2018,7,12,6,0,500.0,45.0,0.3,19.9,134.0,272.77,208.41
2018,7,12,6,15,563.5,51.5,0.25,20.7,181.0,332.01,257.25
2018,7,12,6,30,627.0,58.0,0.2,21.5,228.0,396.53,308.07
2018,7,12,6,45,670.0,62.5,0.2,22.3,277.5,450.14,349.0
2018,7,12,7,0,713.0,67.0,0.2,23.1,327.0,509.03,391.94
2018,7,12,7,15,730.0,73.5,0.2,23.65,374.0,556.23,424.92
2018,7,12,7,30,747.0,80.0,0.2,24.2,421.0,603.45,456.72
2018,7,12,7,45,783.5,80.5,0.2,24.75,474.0,657.42,491.21
2018,7,12,8,0,820.0,81.0,0.2,25.3,527.0,712.35,524.62
2018,7,12,8,15,827.5,87.0,0.2,25.75,571.5,751.73,547.13
2018,7,12,8,30,835.0,93.0,0.2,26.2,616.0,789.54,568.38
2018,7,12,8,45,843.0,97.5,0.25,26.65,658.0,819.34,585.03
2018,7,12,9,0,851.0,102.0,0.3,27.1,700.0,852.17,603.59
2018,7,12,9,15,874.5,98.5,0.3,27.4,743.5,887.98,623.2
2018,7,12,9,30,898.0,95.0,0.3,27.7,787.0,922.38,641.66
2018,7,12,9,45,903.5,98.5,0.3,28.05,821.0,946.05,653.34
2018,7,12,10,0,909.0,102.0,0.3,28.4,855.0,967.11,663.58
2018,7,12,10,15,914.5,103.0,0.3,28.65,883.0,982.82,670.95
2018,7,12,10,30,920.0,104.0,0.3,28.9,911.0,995.77,676.81
2018,7,12,10,45,923.5,105.5,0.3,29.15,933.0,1004.46,680.31
2018,7,12,11,0,927.0,107.0,0.3,29.4,955.0,1010.23,682.25
2018,7,12,11,15,929.0,107.5,0.3,29.5,969.5,1010.56,681.58
2018,7,12,11,30,931.0,108.0,0.3,29.6,984.0,1007.94,679.4
2018,7,12,11,45,931.0,109.5,0.35,29.75,991.5,1001.46,676.1
2018,7,12,12,0,931.0,111.0,0.4,29.9,999.0,992.09,671.27
2018,7,12,12,15,931.0,110.5,0.4,29.85,999.5,977.93,663.17
2018,7,12,12,30,931.0,110.0,0.4,29.8,1000.0,961.03,653.59
2018,7,12,12,45,819.5,183.0,0.4,29.8,962.5,914.58,626.32
2018,7,12,13,0,708.0,256.0,0.4,29.8,925.0,867.61,598.48
2018,7,12,13,15,609.0,310.0,0.45,29.6,879.5,813.61,564.57
2018,7,12,13,30,510.0,364.0,0.5,29.4,834.0,764.0,532.75
2018,7,12,13,45,507.5,352.0,0.5,29.25,811.0,732.03,513.63
2018,7,12,14,0,505.0,340.0,0.5,29.1,788.0,699.28,493.48
2018,7,12,14,15,570.0,298.0,0.5,28.8,789.0,687.25,488.16
2018,7,12,14,30,635.0,256.0,0.5,28.5,790.0,668.86,478.08
2018,7,12,14,45,664.5,227.5,0.5,28.2,766.5,634.99,456.72
2018,7,12,15,0,694.0,199.0,0.5,27.9,743.0,597.92,432.67
2018,7,12,15,15,659.0,198.0,0.5,27.9,694.0,546.15,396.54
2018,7,12,15,30,624.0,197.0,0.5,27.9,645.0,496.57,361.29
2018,7,12,15,45,626.0,179.5,0.5,27.1,606.0,452.13,330.03
2018,7,12,16,0,628.0,162.0,0.5,26.3,567.0,407.06,297.04
2018,7,12,16,15,678.0,135.0,0.45,25.8,542.5,371.32,268.45
2018,7,12,16,30,728.0,108.0,0.4,25.3,518.0,330.86,234.8
2018,7,12,16,45,714.5,100.5,0.4,24.85,472.5,284.36,196.81
2018,7,12,17,0,701.0,93.0,0.4,24.4,427.0,239.06,159.27
2018,7,12,17,15,670.5,87.5,0.35,23.9,378.0,193.62,122.39
2018,7,12,17,30,640.0,82.0,0.3,23.4,329.0,151.28,89.38
2018,7,12,17,45,609.0,75.0,0.3,22.85,283.0,110.84,60.82
2018,7,12,18,0,578.0,68.0,0.3,22.3,237.0,73.75,39.77
2018,7,12,18,15,517.0,61.0,0.3,21.7,190.5,42.01,30.95
2018,7,12,18,30,456.0,54.0,0.3,21.1,144.0,39.04,28.29
