Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,18,45,367.0,44.5,0.3,20.55,104.0,33.52,23.17
2018,7,12,19,0,278.0,35.0,0.3,20.0,64.0,27.65,17.24
2018,7,12,19,15,168.5,22.5,0.3,19.75,37.5,17.67,1.74
2018,7,12,19,30,59.0,10.0,0.3,19.5,11.0,9.83,0.0
2018,7,12,19,45,29.5,5.0,0.3,19.25,5.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,13,4,45,1.5,0.5,0.45,17.25,0.5,0.0,0.0
2018,7,13,5,0,3.0,1.0,0.4,17.4,1.0,0.98,0.0
2018,7,13,5,15,1.5,6.5,0.35,18.05,6.5,6.79,0.0
2018,7,13,5,30,0.0,12.0,0.3,18.7,12.0,11.57,2.79
2018,7,13,5,45,0.0,18.0,0.25,19.35,18.0,17.36,8.53
2018,7,13,6,0,0.0,24.0,0.2,20.0,24.0,23.16,13.62
2018,7,13,6,15,0.0,27.5,0.2,20.55,27.5,26.54,16.58
2018,7,13,6,30,0.0,31.0,0.2,21.1,31.0,29.92,19.44
2018,7,13,6,45,1.0,45.0,0.2,21.7,45.5,44.0,31.1
2018,7,13,7,0,2.0,59.0,0.2,22.3,60.0,58.19,42.6
2018,7,13,7,15,1.0,64.5,0.2,22.75,65.0,62.97,46.23
2018,7,13,7,30,0.0,70.0,0.2,23.2,70.0,67.67,49.73
2018,7,13,7,45,0.0,54.0,0.2,23.65,54.0,52.19,36.96
2018,7,13,8,0,0.0,38.0,0.2,24.1,38.0,36.72,24.29
2018,7,13,8,15,7.0,94.0,0.2,24.45,98.5,96.47,72.1
2018,7,13,8,30,14.0,150.0,0.2,24.8,159.0,158.47,119.85
2018,7,13,8,45,10.0,163.5,0.2,25.15,170.0,168.89,126.77
2018,7,13,9,0,6.0,177.0,0.2,25.5,181.0,179.04,133.7
2018,7,13,9,15,3.5,144.0,0.2,25.85,146.5,143.62,106.32
2018,7,13,9,30,1.0,111.0,0.2,26.2,112.0,108.69,79.38
2018,7,13,9,45,3.0,131.5,0.2,26.5,134.0,130.76,96.19
2018,7,13,10,0,5.0,152.0,0.2,26.8,156.0,152.9,112.59
2018,7,13,10,15,3.5,133.5,0.2,27.0,136.5,133.24,97.38
2018,7,13,10,30,2.0,115.0,0.2,27.2,117.0,113.66,82.4
2018,7,13,10,45,6.5,165.5,0.25,27.35,171.5,167.57,123.05
2018,7,13,11,0,11.0,216.0,0.3,27.5,226.0,221.57,162.58
2018,7,13,11,15,14.0,239.0,0.3,27.65,252.0,246.91,180.5
2018,7,13,11,30,17.0,262.0,0.3,27.8,278.0,272.07,198.27
2018,7,13,11,45,25.5,300.0,0.3,27.9,324.0,320.66,232.64
2018,7,13,12,0,34.0,338.0,0.3,28.0,370.0,364.84,263.16
2018,7,13,12,15,44.0,360.5,0.3,28.05,402.5,394.35,283.34
2018,7,13,12,30,54.0,383.0,0.3,28.1,435.0,423.07,302.9
2018,7,13,12,45,125.0,412.0,0.3,28.15,530.5,513.16,365.49
2018,7,13,13,0,196.0,441.0,0.3,28.2,626.0,597.02,421.41
2018,7,13,13,15,186.5,368.0,0.3,28.15,542.0,512.1,365.29
2018,7,13,13,30,177.0,295.0,0.3,28.1,458.0,426.96,309.29
2018,7,13,13,45,131.0,335.0,0.3,28.05,454.0,422.05,305.06
2018,7,13,14,0,85.0,375.0,0.3,28.0,450.0,419.55,301.9
2018,7,13,14,15,76.5,372.5,0.3,27.9,438.5,406.25,292.85
2018,7,13,14,30,68.0,370.0,0.3,27.8,427.0,393.34,284.17
2018,7,13,14,45,59.5,343.0,0.3,27.65,391.5,358.89,260.62
2018,7,13,15,0,51.0,316.0,0.3,27.5,356.0,325.31,237.54
2018,7,13,15,15,111.0,312.5,0.3,27.5,394.0,348.13,255.08
2018,7,13,15,30,171.0,309.0,0.3,27.5,432.0,368.89,270.06
2018,7,13,15,45,346.5,253.0,0.35,27.1,482.5,388.95,285.13
2018,7,13,16,0,522.0,197.0,0.4,26.7,533.0,393.03,286.81
2018,7,13,16,15,595.5,158.5,0.4,26.45,514.5,360.22,260.37
2018,7,13,16,30,669.0,120.0,0.4,26.2,496.0,320.98,227.77
2018,7,13,16,45,682.0,103.5,0.45,25.95,457.0,276.98,191.42
2018,7,13,17,0,695.0,87.0,0.5,25.7,418.0,231.81,153.33
2018,7,13,17,15,665.0,83.0,0.5,25.25,370.5,188.03,117.82
2018,7,13,17,30,635.0,79.0,0.5,24.8,323.0,147.28,86.14
2018,7,13,17,45,595.5,72.5,0.5,24.4,275.5,106.74,57.88
2018,7,13,18,0,556.0,66.0,0.5,24.0,228.0,70.34,37.63
2018,7,13,18,15,497.5,59.0,0.5,23.3,183.5,40.35,29.3
2018,7,13,18,30,439.0,52.0,0.5,22.6,139.0,37.3,26.58
2018,7,13,18,45,355.0,43.0,0.5,21.95,100.5,32.18,21.84
2018,7,13,19,0,271.0,34.0,0.5,21.3,62.0,26.74,16.31
2018,7,13,19,15,162.5,21.5,0.5,20.8,36.0,16.86,0.65
2018,7,13,19,30,54.0,9.0,0.5,20.3,10.0,8.85,0.0
2018,7,13,19,45,27.0,4.5,0.5,19.8,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.4,17.25,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.4,17.4,5.0,4.91,0.0
2018,7,14,5,15,141.5,16.5,0.4,18.05,26.5,54.09,0.0
2018,7,14,5,30,251.0,28.0,0.4,18.7,48.0,125.63,78.4
2018,7,14,5,45,346.0,36.5,0.4,19.35,85.0,182.72,134.61
2018,7,14,6,0,441.0,45.0,0.4,20.0,122.0,247.14,189.08
2018,7,14,6,15,505.0,52.0,0.35,20.75,166.5,304.35,236.63
2018,7,14,6,30,569.0,59.0,0.3,21.5,211.0,366.93,286.51
2018,7,14,6,45,614.0,64.0,0.3,22.25,259.0,421.84,328.89
2018,7,14,7,0,659.0,69.0,0.3,23.0,307.0,479.82,371.76
2018,7,14,7,15,691.0,72.5,0.3,23.55,355.5,528.65,406.65
2018,7,14,7,30,723.0,76.0,0.3,24.1,404.0,580.93,442.68
2018,7,14,7,45,747.0,80.0,0.3,24.65,452.5,629.18,473.74
2018,7,14,8,0,771.0,84.0,0.3,25.2,501.0,677.57,503.42
2018,7,14,8,15,789.5,86.5,0.3,25.65,547.0,719.86,528.48
2018,7,14,8,30,808.0,89.0,0.3,26.1,593.0,761.41,552.59
2018,7,14,8,45,822.0,91.5,0.3,26.55,636.0,793.41,570.1
2018,7,14,9,0,836.0,94.0,0.3,27.0,679.0,828.76,589.62
2018,7,14,9,15,847.5,95.0,0.3,27.3,717.5,858.63,605.73
2018,7,14,9,30,859.0,96.0,0.3,27.6,756.0,886.58,620.58
2018,7,14,9,45,868.0,97.5,0.3,27.9,790.0,910.68,632.99
2018,7,14,10,0,877.0,99.0,0.3,28.2,824.0,932.43,643.98
2018,7,14,10,15,883.5,100.0,0.3,28.35,852.0,948.8,652.15
2018,7,14,10,30,890.0,101.0,0.3,28.5,880.0,962.52,658.87
2018,7,14,10,45,895.0,102.0,0.35,28.7,902.5,972.06,664.14
2018,7,14,11,0,900.0,103.0,0.4,28.9,925.0,978.78,667.93
2018,7,14,11,15,888.0,114.0,0.4,28.9,936.0,976.41,665.95
2018,7,14,11,30,876.0,125.0,0.4,28.9,947.0,971.01,662.41
2018,7,14,11,45,894.0,114.5,0.4,28.9,960.0,970.03,661.64
2018,7,14,12,0,912.0,104.0,0.4,28.9,973.0,966.12,659.17
2018,7,14,12,15,912.0,104.5,0.4,28.8,974.0,953.28,651.8
2018,7,14,12,30,912.0,105.0,0.4,28.7,975.0,937.73,643.0
2018,7,14,12,45,911.0,104.5,0.4,28.6,968.5,917.69,631.58
2018,7,14,13,0,910.0,104.0,0.4,28.5,962.0,895.16,618.72
2018,7,14,13,15,908.0,103.0,0.45,28.35,949.0,868.9,604.65
2018,7,14,13,30,906.0,102.0,0.5,28.2,936.0,840.39,589.07
2018,7,14,13,45,902.0,101.5,0.5,28.05,916.0,808.63,570.43
2018,7,14,14,0,898.0,101.0,0.5,27.9,896.0,774.99,550.46
2018,7,14,14,15,892.5,100.0,0.5,27.7,869.5,738.04,528.27
2018,7,14,14,30,887.0,99.0,0.5,27.5,843.0,699.62,504.88
2018,7,14,14,45,880.0,97.0,0.55,27.3,810.5,658.01,478.21
2018,7,14,15,0,873.0,95.0,0.6,27.1,778.0,615.39,449.62
2018,7,14,15,15,862.5,93.0,0.6,27.1,740.0,569.97,417.32
2018,7,14,15,30,852.0,91.0,0.6,27.1,702.0,524.22,383.87
2018,7,14,15,45,839.5,89.0,0.6,26.5,660.5,477.39,349.47
2018,7,14,16,0,827.0,87.0,0.6,25.9,619.0,430.78,314.03
2018,7,14,16,15,811.0,84.5,0.6,25.5,573.5,382.84,276.23
2018,7,14,16,30,795.0,82.0,0.6,25.1,528.0,331.62,234.98
2018,7,14,16,45,773.5,78.5,0.65,24.75,480.0,283.27,195.18
2018,7,14,17,0,752.0,75.0,0.7,24.4,432.0,236.84,156.37
2018,7,14,17,15,723.0,71.5,0.7,23.85,383.0,191.1,118.78
2018,7,14,17,30,694.0,68.0,0.7,23.3,334.0,148.31,85.14
2018,7,14,17,45,654.5,63.5,0.7,22.8,285.5,106.81,56.22
2018,7,14,18,0,615.0,59.0,0.7,22.3,237.0,66.21,33.36
2018,7,14,18,15,557.0,53.0,0.65,21.7,191.0,35.47,25.28
2018,7,14,18,30,499.0,47.0,0.6,21.1,145.0,33.0,23.04
2018,7,14,18,45,411.5,39.5,0.6,20.5,105.0,29.03,19.29
2018,7,14,19,0,324.0,32.0,0.6,19.9,65.0,24.86,14.82
2018,7,14,19,15,197.5,20.5,0.6,19.45,37.5,16.34,0.0
2018,7,14,19,30,71.0,9.0,0.6,19.0,10.0,8.85,0.0
2018,7,14,19,45,35.5,4.5,0.6,18.55,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.5,15.9,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.5,16.2,5.0,0.0,0.0
2018,7,15,5,15,161.5,16.5,0.45,16.85,27.5,59.17,0.0
2018,7,15,5,30,286.0,27.0,0.4,17.5,50.0,134.61,82.56
2018,7,15,5,45,387.5,35.0,0.4,18.15,88.5,195.44,144.12
2018,7,15,6,0,489.0,43.0,0.4,18.8,127.0,263.66,202.04
2018,7,15,6,15,555.0,49.0,0.4,19.45,173.5,322.65,251.63
2018,7,15,6,30,621.0,55.0,0.4,20.1,220.0,387.19,303.73
2018,7,15,6,45,666.5,59.0,0.35,20.75,269.5,441.37,345.69
2018,7,15,7,0,712.0,63.0,0.3,21.4,319.0,500.88,389.59
2018,7,15,7,15,744.5,66.0,0.3,22.1,369.5,553.72,427.09
2018,7,15,7,30,777.0,69.0,0.3,22.8,420.0,607.85,464.04
2018,7,15,7,45,800.5,72.0,0.3,23.5,470.0,656.63,494.47
2018,7,15,8,0,824.0,75.0,0.3,24.2,520.0,700.98,520.86
2018,7,15,8,15,842.5,77.0,0.3,24.65,567.5,744.44,546.54
2018,7,15,8,30,861.0,79.0,0.3,25.1,615.0,787.11,571.15
2018,7,15,8,45,875.5,80.5,0.3,25.5,659.5,824.82,592.22
2018,7,15,9,0,890.0,82.0,0.3,25.9,704.0,861.02,612.07
2018,7,15,9,15,897.5,85.5,0.3,26.15,743.5,891.52,628.48
2018,7,15,9,30,905.0,89.0,0.3,26.4,783.0,919.75,643.43
2018,7,15,9,45,910.0,93.0,0.3,26.6,817.5,943.78,655.89
2018,7,15,10,0,915.0,97.0,0.3,26.8,852.0,965.16,666.78
2018,7,15,10,15,922.0,97.5,0.3,26.95,881.0,981.95,675.11
2018,7,15,10,30,929.0,98.0,0.3,27.1,910.0,996.0,681.92
2018,7,15,10,45,934.0,98.5,0.35,27.25,932.5,1005.28,687.15
2018,7,15,11,0,939.0,99.0,0.4,27.4,955.0,1011.63,690.85
2018,7,15,11,15,943.0,99.5,0.4,27.45,971.5,1014.02,691.52
2018,7,15,11,30,947.0,100.0,0.4,27.5,988.0,1013.39,690.58
2018,7,15,11,45,949.5,100.0,0.4,27.5,997.0,1007.8,687.03
2018,7,15,12,0,952.0,100.0,0.4,27.5,1006.0,999.23,681.89
2018,7,15,12,15,949.0,102.0,0.4,27.45,1006.0,984.58,673.43
2018,7,15,12,30,946.0,104.0,0.4,27.4,1006.0,967.17,663.47
2018,7,15,12,45,941.0,107.0,0.45,27.35,999.0,946.28,652.57
2018,7,15,13,0,936.0,110.0,0.5,27.3,992.0,922.92,640.16
2018,7,15,13,15,934.5,108.5,0.5,27.2,978.5,895.9,624.58
2018,7,15,13,30,933.0,107.0,0.5,27.1,965.0,866.54,607.53
2018,7,15,13,45,929.5,106.0,0.55,27.0,944.5,833.85,589.2
2018,7,15,14,0,926.0,105.0,0.6,26.9,924.0,799.17,569.36
2018,7,15,14,15,920.5,104.0,0.6,26.75,897.0,761.2,546.45
2018,7,15,14,30,915.0,103.0,0.6,26.6,870.0,721.7,522.29
2018,7,15,14,45,908.0,101.0,0.6,26.4,837.0,678.94,494.14
2018,7,15,15,0,901.0,99.0,0.6,26.2,804.0,635.13,464.2
2018,7,15,15,15,891.0,97.0,0.6,26.2,765.0,588.75,431.28
2018,7,15,15,30,881.0,95.0,0.6,26.2,726.0,541.96,397.11
2018,7,15,15,45,869.0,92.5,0.6,25.75,683.0,493.55,361.41
2018,7,15,16,0,857.0,90.0,0.6,25.3,640.0,445.29,324.59
2018,7,15,16,15,842.0,86.5,0.65,24.95,593.5,395.39,285.52
2018,7,15,16,30,827.0,83.0,0.7,24.6,547.0,342.11,242.73
2018,7,15,16,45,806.0,80.0,0.7,24.3,498.0,292.78,201.76
2018,7,15,17,0,785.0,77.0,0.7,24.0,449.0,245.3,161.84
2018,7,15,17,15,756.0,73.5,0.7,23.5,398.5,197.95,122.9
2018,7,15,17,30,727.0,70.0,0.7,23.0,348.0,153.58,88.04
2018,7,15,17,45,686.5,65.0,0.7,22.5,297.5,110.0,57.78
2018,7,15,18,0,646.0,60.0,0.7,22.0,247.0,67.32,33.94
2018,7,15,18,15,586.5,54.0,0.7,21.3,199.0,36.38,26.12
2018,7,15,18,30,527.0,48.0,0.7,20.6,151.0,33.97,23.92
2018,7,15,18,45,433.0,40.5,0.65,19.9,109.0,30.05,20.2
2018,7,15,19,0,339.0,33.0,0.6,19.2,67.0,25.97,15.71
2018,7,15,19,15,204.5,21.0,0.6,18.7,38.5,16.94,0.0
2018,7,15,19,30,70.0,9.0,0.6,18.2,10.0,8.85,0.0
2018,7,15,19,45,35.0,4.5,0.6,17.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,4,45,18.0,3.0,0.6,15.3,2.5,0.0,0.0
2018,7,16,5,0,36.0,6.0,0.6,15.6,5.0,0.0,0.0
2018,7,16,5,15,164.0,16.5,0.55,16.5,27.5,59.55,0.0
2018,7,16,5,30,292.0,27.0,0.5,17.4,50.0,135.35,80.9
2018,7,16,5,45,398.5,35.0,0.45,18.3,89.5,198.74,146.11
2018,7,16,6,0,505.0,43.0,0.4,19.2,129.0,269.35,205.7
2018,7,16,6,15,572.5,49.0,0.35,20.0,176.5,329.69,255.94
2018,7,16,6,30,640.0,55.0,0.3,20.8,224.0,393.25,306.68
2018,7,16,6,45,685.5,59.0,0.3,21.6,274.5,450.66,350.91
2018,7,16,7,0,731.0,63.0,0.3,22.4,325.0,510.96,395.29
2018,7,16,7,15,763.0,66.5,0.3,23.05,376.5,564.87,433.35
2018,7,16,7,30,795.0,70.0,0.3,23.7,428.0,619.99,470.77
2018,7,16,7,45,819.0,72.5,0.3,24.3,478.5,669.22,501.43
2018,7,16,8,0,843.0,75.0,0.3,24.9,529.0,714.03,528.06
2018,7,16,8,15,860.5,77.5,0.3,25.35,577.0,757.95,553.79
2018,7,16,8,30,878.0,80.0,0.3,25.8,625.0,800.96,578.38
2018,7,16,8,45,892.5,81.5,0.3,26.2,670.0,839.18,599.55
2018,7,16,9,0,907.0,83.0,0.3,26.6,715.0,875.84,619.47
2018,7,16,9,15,917.0,85.0,0.3,26.95,755.5,907.3,636.04
2018,7,16,9,30,927.0,87.0,0.3,27.3,796.0,936.57,651.18
2018,7,16,9,45,935.0,88.0,0.3,27.65,831.0,960.55,663.04
2018,7,16,10,0,943.0,89.0,0.3,28.0,866.0,981.95,673.4
2018,7,16,10,15,949.5,89.5,0.3,28.25,895.5,998.7,681.3
2018,7,16,10,30,956.0,90.0,0.3,28.5,925.0,1012.61,687.66
2018,7,16,10,45,960.5,91.0,0.3,28.8,948.0,1022.18,691.45
2018,7,16,11,0,965.0,92.0,0.3,29.1,971.0,1028.71,693.64
2018,7,16,11,15,967.5,92.5,0.3,29.3,986.5,1029.72,693.06
2018,7,16,11,30,970.0,93.0,0.3,29.5,1002.0,1027.64,690.89
2018,7,16,11,45,971.5,93.5,0.3,29.7,1010.5,1021.52,686.55
2018,7,16,12,0,973.0,94.0,0.3,29.9,1019.0,1012.35,680.62
2018,7,16,12,15,971.0,95.0,0.3,29.95,1019.0,997.42,671.9
2018,7,16,12,30,969.0,96.0,0.3,30.0,1019.0,979.65,661.67
2018,7,16,12,45,965.0,98.0,0.35,30.05,1012.0,958.32,650.47
2018,7,16,13,0,961.0,100.0,0.4,30.1,1005.0,934.41,637.76
2018,7,16,13,15,958.0,99.5,0.4,30.05,990.5,906.5,621.85
2018,7,16,13,30,955.0,99.0,0.4,30.0,976.0,876.25,604.5
2018,7,16,13,45,951.0,98.0,0.4,29.9,955.0,842.53,585.04
2018,7,16,14,0,947.0,97.0,0.4,29.8,934.0,806.79,564.2
2018,7,16,14,15,941.5,96.0,0.4,29.6,906.5,768.11,541.51
2018,7,16,14,30,936.0,95.0,0.4,29.4,879.0,727.85,517.53
2018,7,16,14,45,928.5,94.0,0.45,29.2,845.5,684.88,490.77
2018,7,16,15,0,921.0,93.0,0.5,29.0,812.0,640.85,461.8
2018,7,16,15,15,911.0,91.0,0.5,29.0,772.5,593.63,428.8
2018,7,16,15,30,901.0,89.0,0.5,29.0,733.0,545.95,394.52
2018,7,16,15,45,888.5,87.0,0.5,28.45,689.5,496.86,358.97
2018,7,16,16,0,876.0,85.0,0.5,27.9,646.0,447.94,322.25
2018,7,16,16,15,860.0,82.0,0.5,27.6,598.5,397.21,282.71
2018,7,16,16,30,844.0,79.0,0.5,27.3,551.0,347.4,242.71
2018,7,16,16,45,823.0,76.0,0.5,26.95,501.5,292.99,198.61
2018,7,16,17,0,802.0,73.0,0.5,26.6,452.0,244.67,158.6
2018,7,16,17,15,773.5,69.5,0.5,26.05,401.0,196.58,119.57
2018,7,16,17,30,745.0,66.0,0.5,25.5,350.0,151.4,84.55
2018,7,16,17,45,705.0,61.5,0.5,24.95,299.0,107.43,54.54
2018,7,16,18,0,665.0,57.0,0.5,24.4,248.0,67.75,33.92
2018,7,16,18,15,606.5,51.5,0.5,23.5,200.0,34.43,24.17
2018,7,16,18,30,548.0,46.0,0.5,22.6,152.0,32.32,22.28
2018,7,16,18,45,455.5,38.5,0.5,21.75,109.5,28.31,18.53
2018,7,16,19,0,363.0,31.0,0.5,20.9,67.0,24.1,13.98
2018,7,16,19,15,221.5,20.0,0.5,20.35,38.5,16.03,0.0
2018,7,16,19,30,80.0,9.0,0.5,19.8,10.0,8.85,0.0
2018,7,16,19,45,40.0,4.5,0.55,19.3,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,4,45,17.5,2.5,1.05,16.8,2.0,0.0,0.0
2018,7,17,5,0,35.0,5.0,1.0,17.0,4.0,0.0,0.0
2018,7,17,5,15,169.0,15.5,0.85,17.9,26.5,59.59,0.0
2018,7,17,5,30,303.0,26.0,0.7,18.8,49.0,136.69,78.69
2018,7,17,5,45,408.0,34.0,0.6,19.75,88.5,200.35,146.17
2018,7,17,6,0,513.0,42.0,0.5,20.7,128.0,270.59,205.4
2018,7,17,6,15,580.0,47.5,0.45,21.45,175.5,330.35,255.23
2018,7,17,6,30,647.0,53.0,0.4,22.2,223.0,393.47,305.69
2018,7,17,6,45,692.0,58.0,0.4,22.95,274.0,451.98,350.77
2018,7,17,7,0,737.0,63.0,0.4,23.7,325.0,513.4,395.94
2018,7,17,7,15,769.0,66.0,0.35,24.4,376.5,566.96,433.1
2018,7,17,7,30,801.0,69.0,0.3,25.1,428.0,621.73,469.46
2018,7,17,7,45,824.5,71.5,0.3,25.8,478.5,670.85,499.65
2018,7,17,8,0,848.0,74.0,0.3,26.5,529.0,715.52,525.8
2018,7,17,8,15,865.5,76.0,0.3,27.0,577.0,759.06,550.99
2018,7,17,8,30,883.0,78.0,0.3,27.5,625.0,801.69,575.04
2018,7,17,8,45,897.0,80.0,0.3,27.95,670.5,840.25,596.15
2018,7,17,9,0,911.0,82.0,0.3,28.4,716.0,877.19,615.96
2018,7,17,9,15,919.5,84.5,0.3,28.9,756.0,908.02,631.62
2018,7,17,9,30,928.0,87.0,0.3,29.4,796.0,936.57,645.81
2018,7,17,9,45,934.0,89.5,0.3,29.85,831.0,960.38,657.21
2018,7,17,10,0,940.0,92.0,0.3,30.3,866.0,981.53,667.05
2018,7,17,10,15,946.5,93.0,0.3,30.65,895.5,998.77,674.9
2018,7,17,10,30,953.0,94.0,0.3,31.0,925.0,1013.17,681.18
2018,7,17,10,45,958.0,94.5,0.3,31.3,948.0,1022.66,684.86
2018,7,17,11,0,963.0,95.0,0.3,31.6,971.0,1029.13,686.98
2018,7,17,11,15,966.0,95.5,0.35,31.8,987.0,1030.6,687.79
2018,7,17,11,30,969.0,96.0,0.4,32.0,1003.0,1028.98,687.05
2018,7,17,11,45,970.0,96.5,0.4,32.2,1011.0,1022.37,682.44
2018,7,17,12,0,971.0,97.0,0.4,32.4,1019.0,1012.72,676.27
2018,7,17,12,15,968.5,99.0,0.4,32.45,1019.5,998.31,667.9
2018,7,17,12,30,966.0,101.0,0.4,32.5,1020.0,981.07,658.02
2018,7,17,12,45,960.5,103.5,0.4,32.55,1012.0,958.88,645.34
2018,7,17,13,0,955.0,106.0,0.4,32.6,1004.0,934.19,631.26
2018,7,17,13,15,952.5,105.5,0.4,32.55,990.5,906.8,615.84
2018,7,17,13,30,950.0,105.0,0.4,32.5,977.0,877.06,598.96
2018,7,17,13,45,946.0,103.5,0.45,32.4,955.5,842.96,580.37
2018,7,17,14,0,942.0,102.0,0.5,32.3,934.0,806.86,560.32
2018,7,17,14,15,936.0,101.5,0.5,32.1,906.5,768.41,537.91
2018,7,17,14,30,930.0,101.0,0.5,31.9,879.0,728.41,514.23
2018,7,17,14,45,922.0,99.0,0.5,31.7,844.5,684.38,486.04
2018,7,17,15,0,914.0,97.0,0.5,31.5,810.0,639.34,456.08
2018,7,17,15,15,903.5,95.5,0.5,31.5,771.0,592.54,423.67
2018,7,17,15,30,893.0,94.0,0.5,31.5,732.0,545.33,390.02
2018,7,17,15,45,880.0,91.5,0.55,30.9,688.0,495.86,355.07
2018,7,17,16,0,867.0,89.0,0.6,30.3,644.0,446.62,318.84
2018,7,17,16,15,850.0,86.5,0.6,29.85,596.5,396.32,280.06
2018,7,17,16,30,833.0,84.0,0.6,29.4,549.0,342.82,237.87
2018,7,17,16,45,811.0,81.0,0.65,28.95,499.5,292.88,197.56
2018,7,17,17,0,789.0,78.0,0.7,28.5,450.0,244.89,158.24
2018,7,17,17,15,759.0,74.0,0.7,27.8,398.5,196.72,119.55
2018,7,17,17,30,729.0,70.0,0.7,27.1,347.0,151.62,84.98
2018,7,17,17,45,688.0,65.0,0.7,26.4,296.0,107.94,55.51
2018,7,17,18,0,647.0,60.0,0.7,25.7,245.0,65.17,32.58
2018,7,17,18,15,586.0,54.0,0.7,24.8,197.0,36.55,25.83
2018,7,17,18,30,525.0,48.0,0.7,23.9,149.0,34.15,23.68
2018,7,17,18,45,431.0,40.0,0.7,23.05,107.0,29.79,19.62
2018,7,17,19,0,337.0,32.0,0.7,22.2,65.0,25.2,14.67
2018,7,17,19,15,203.0,20.5,0.7,21.6,37.5,16.64,0.0
2018,7,17,19,30,69.0,9.0,0.7,21.0,10.0,8.85,0.0
2018,7,17,19,45,34.5,4.5,0.7,20.45,5.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,0.8,18.65,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,0.8,18.9,2.0,0.0,0.0
2018,7,18,5,15,146.0,14.0,0.75,19.85,24.0,51.82,0.0
2018,7,18,5,30,273.0,26.0,0.7,20.8,46.0,126.28,69.2
2018,7,18,5,45,379.0,35.0,0.6,21.75,85.0,190.46,137.55
2018,7,18,6,0,485.0,44.0,0.5,22.7,124.0,260.8,196.37
2018,7,18,6,15,553.0,50.0,0.45,23.4,170.5,320.34,245.69
2018,7,18,6,30,621.0,56.0,0.4,24.1,217.0,385.57,297.43
2018,7,18,6,45,667.0,60.5,0.4,24.8,267.5,440.31,339.61
2018,7,18,7,0,713.0,65.0,0.4,25.5,318.0,500.67,383.98
2018,7,18,7,15,745.5,69.0,0.4,26.2,369.0,554.73,421.92
2018,7,18,7,30,778.0,73.0,0.4,26.9,420.0,610.07,459.24
2018,7,18,7,45,802.0,75.5,0.35,27.6,470.0,658.69,488.82
2018,7,18,8,0,826.0,78.0,0.3,28.3,520.0,707.37,516.94
2018,7,18,8,15,843.5,80.5,0.3,28.95,567.5,746.22,538.64
2018,7,18,8,30,861.0,83.0,0.3,29.6,615.0,788.71,562.28
2018,7,18,8,45,874.5,85.0,0.25,30.2,659.5,826.19,581.47
2018,7,18,9,0,888.0,87.0,0.2,30.8,704.0,862.09,599.34
2018,7,18,9,15,895.5,90.5,0.2,31.2,743.5,892.57,614.95
2018,7,18,9,30,903.0,94.0,0.2,31.6,783.0,920.78,629.11
2018,7,18,9,45,907.0,98.0,0.2,32.0,817.0,943.89,640.16
2018,7,18,10,0,911.0,102.0,0.2,32.4,851.0,964.31,649.67
2018,7,18,10,15,917.5,103.0,0.25,32.55,880.0,981.13,658.78
2018,7,18,10,30,924.0,104.0,0.3,32.7,909.0,995.19,666.47
2018,7,18,10,45,915.5,113.0,0.3,32.8,927.5,1000.31,668.21
2018,7,18,11,0,907.0,122.0,0.3,32.9,946.0,1002.22,668.36
2018,7,18,11,15,861.5,154.5,0.3,32.9,948.0,988.91,660.18
2018,7,18,11,30,816.0,187.0,0.3,32.9,950.0,977.87,653.63
2018,7,18,11,45,780.0,212.5,0.35,32.9,947.0,960.61,644.56
2018,7,18,12,0,744.0,238.0,0.4,32.9,944.0,944.36,636.19
2018,7,18,12,15,784.5,212.0,0.4,32.75,957.0,940.76,634.63
2018,7,18,12,30,825.0,186.0,0.4,32.6,970.0,937.21,633.0
2018,7,18,12,45,734.5,243.0,0.4,32.45,937.5,894.72,608.37
2018,7,18,13,0,644.0,300.0,0.4,32.3,905.0,850.72,580.66
2018,7,18,13,15,721.5,245.5,0.4,32.15,914.5,845.37,580.67
2018,7,18,13,30,799.0,191.0,0.4,32.0,924.0,834.45,575.22
2018,7,18,13,45,850.5,155.5,0.45,31.8,920.0,815.55,565.56
2018,7,18,14,0,902.0,120.0,0.5,31.6,916.0,792.59,553.41
2018,7,18,14,15,892.0,120.5,0.5,31.45,887.0,753.45,530.09
2018,7,18,14,30,882.0,121.0,0.5,31.3,858.0,713.13,505.43
2018,7,18,14,45,889.5,111.5,0.5,31.15,829.5,673.99,480.09
2018,7,18,15,0,897.0,102.0,0.5,31.0,801.0,632.69,452.54
2018,7,18,15,15,886.5,100.0,0.5,31.0,762.0,586.1,420.14
2018,7,18,15,30,876.0,98.0,0.5,31.0,723.0,539.14,386.57
2018,7,18,15,45,864.5,94.5,0.5,30.6,679.5,490.19,351.2
2018,7,18,16,0,853.0,91.0,0.5,30.2,636.0,441.37,314.68
2018,7,18,16,15,833.5,88.5,0.5,29.85,588.0,386.66,272.84
2018,7,18,16,30,814.0,86.0,0.5,29.5,540.0,337.22,233.6
2018,7,18,16,45,797.5,81.5,0.5,29.2,492.0,288.38,193.84
2018,7,18,17,0,781.0,77.0,0.5,28.9,444.0,240.97,154.79
2018,7,18,17,15,747.0,73.5,0.55,28.25,392.0,192.91,116.62
2018,7,18,17,30,713.0,70.0,0.6,27.6,340.0,148.31,82.84
2018,7,18,17,45,661.5,64.5,0.6,26.9,286.5,100.9,50.96
2018,7,18,18,0,610.0,59.0,0.6,26.2,233.0,61.87,31.2
2018,7,18,18,15,543.0,54.0,0.6,25.2,186.0,36.6,25.82
2018,7,18,18,30,476.0,49.0,0.6,24.2,139.0,35.11,24.46
2018,7,18,18,45,381.0,40.0,0.6,23.2,99.0,29.87,19.66
2018,7,18,19,0,286.0,31.0,0.6,22.2,59.0,24.3,13.86
2018,7,18,19,15,170.5,19.5,0.6,21.7,33.5,15.72,0.0
2018,7,18,19,30,55.0,8.0,0.6,21.2,8.0,7.86,0.0
2018,7,18,19,45,27.5,4.0,0.6,20.7,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.15,19.5,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.1,19.7,2.0,0.0,0.0
2018,7,19,5,15,139.5,14.5,1.0,20.4,23.5,50.37,0.0
2018,7,19,5,30,261.0,27.0,0.9,21.1,45.0,122.27,63.76
2018,7,19,5,45,364.5,35.5,0.75,21.85,83.0,185.19,133.43
2018,7,19,6,0,468.0,44.0,0.6,22.6,121.0,253.18,190.78
2018,7,19,6,15,536.0,51.5,0.5,23.25,168.0,313.62,240.84
2018,7,19,6,30,604.0,59.0,0.4,23.9,215.0,379.81,293.23
2018,7,19,6,45,650.5,64.5,0.3,24.55,265.5,437.5,336.93
2018,7,19,7,0,697.0,70.0,0.2,25.2,316.0,498.36,380.71
2018,7,19,7,15,729.5,74.5,0.2,25.7,367.0,550.02,417.11
2018,7,19,7,30,762.0,79.0,0.2,26.2,418.0,605.32,454.63
2018,7,19,7,45,786.0,83.0,0.2,26.65,468.5,655.1,486.41
2018,7,19,8,0,810.0,87.0,0.2,27.1,519.0,704.94,516.5
2018,7,19,8,15,828.5,90.0,0.2,27.5,567.0,749.2,542.28
2018,7,19,8,30,847.0,93.0,0.2,27.9,615.0,792.63,567.02
2018,7,19,8,45,860.5,96.5,0.2,28.3,660.0,826.46,585.24
2018,7,19,9,0,874.0,100.0,0.2,28.7,705.0,863.57,605.36
2018,7,19,9,15,886.0,101.0,0.2,29.0,745.5,894.83,621.8
2018,7,19,9,30,898.0,102.0,0.2,29.3,786.0,924.09,636.95
2018,7,19,9,45,908.0,103.0,0.2,29.6,821.5,949.31,649.6
2018,7,19,10,0,918.0,104.0,0.2,29.9,857.0,972.11,660.81
2018,7,19,10,15,924.0,105.5,0.2,30.1,886.5,989.07,668.89
2018,7,19,10,30,930.0,107.0,0.2,30.3,916.0,1003.22,675.46
2018,7,19,10,45,934.0,108.5,0.2,30.5,938.5,1012.57,679.36
2018,7,19,11,0,938.0,110.0,0.2,30.7,961.0,1018.93,681.71
2018,7,19,11,15,941.5,109.5,0.25,30.85,976.5,1019.76,682.21
2018,7,19,11,30,945.0,109.0,0.3,31.0,992.0,1017.58,681.22
2018,7,19,11,45,947.0,109.5,0.3,31.1,1001.0,1011.96,677.47
2018,7,19,12,0,949.0,110.0,0.3,31.2,1010.0,1003.36,672.14
2018,7,19,12,15,949.5,110.0,0.3,31.25,1011.0,989.93,664.29
2018,7,19,12,30,950.0,110.0,0.3,31.3,1012.0,973.66,654.94
2018,7,19,12,45,950.0,109.0,0.35,31.35,1006.0,953.22,644.27
2018,7,19,13,0,950.0,108.0,0.4,31.4,1000.0,930.11,632.06
2018,7,19,13,15,947.5,108.0,0.4,31.3,986.5,903.28,616.96
2018,7,19,13,30,945.0,108.0,0.4,31.2,973.0,874.08,600.42
2018,7,19,13,45,941.5,106.5,0.4,31.15,952.0,840.46,580.98
2018,7,19,14,0,938.0,105.0,0.4,31.1,931.0,804.82,560.16
2018,7,19,14,15,933.0,103.5,0.45,30.9,904.0,766.23,538.43
2018,7,19,14,30,928.0,102.0,0.5,30.7,877.0,726.03,515.27
2018,7,19,14,45,921.0,100.5,0.5,30.5,843.5,683.11,487.48
2018,7,19,15,0,914.0,99.0,0.5,30.3,810.0,639.09,457.99
2018,7,19,15,15,903.5,97.0,0.5,30.3,770.5,591.76,425.05
2018,7,19,15,30,893.0,95.0,0.5,30.3,731.0,544.03,390.86
2018,7,19,15,45,880.0,92.5,0.55,29.75,687.0,494.49,355.56
2018,7,19,16,0,867.0,90.0,0.6,29.2,643.0,445.18,319.0
2018,7,19,16,15,850.5,87.5,0.6,28.8,596.0,395.0,280.02
2018,7,19,16,30,834.0,85.0,0.6,28.4,549.0,341.59,237.61
2018,7,19,16,45,813.0,81.5,0.6,27.95,499.0,291.4,196.75
2018,7,19,17,0,792.0,78.0,0.6,27.5,449.0,243.07,156.93
2018,7,19,17,15,761.5,74.0,0.6,26.85,397.5,194.66,118.03
2018,7,19,17,30,731.0,70.0,0.6,26.2,346.0,149.38,83.44
2018,7,19,17,45,688.5,65.5,0.6,25.55,295.0,105.98,54.56
2018,7,19,18,0,646.0,61.0,0.6,24.9,244.0,63.53,32.5
2018,7,19,18,15,585.0,54.5,0.6,23.95,195.5,37.15,26.44
2018,7,19,18,30,524.0,48.0,0.6,23.0,147.0,34.35,23.94
2018,7,19,18,45,428.5,39.5,0.6,22.0,105.0,29.54,19.47
2018,7,19,19,0,333.0,31.0,0.6,21.0,63.0,24.45,13.95
2018,7,19,19,15,200.5,19.5,0.6,20.4,36.0,15.84,0.0
2018,7,19,19,30,68.0,8.0,0.6,19.8,9.0,7.86,0.0
2018,7,19,19,45,34.0,4.0,0.55,19.25,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.0,0.7,16.2,1.0,0.0,0.0
2018,7,20,5,0,12.0,2.0,0.7,16.4,2.0,0.0,0.0
2018,7,20,5,15,109.5,14.5,0.6,17.0,21.5,42.41,0.0
2018,7,20,5,30,207.0,27.0,0.5,17.6,41.0,105.94,52.51
2018,7,20,5,45,308.0,38.0,0.4,18.25,78.0,167.14,121.57
2018,7,20,6,0,409.0,49.0,0.3,18.9,115.0,234.25,178.53
2018,7,20,6,15,479.0,57.5,0.25,19.6,161.0,294.17,228.46
2018,7,20,6,30,549.0,66.0,0.2,20.3,207.0,359.94,281.14
2018,7,20,6,45,598.0,72.5,0.2,21.05,256.5,417.8,325.99
2018,7,20,7,0,647.0,79.0,0.2,21.8,306.0,479.04,371.44
2018,7,20,7,15,682.0,84.5,0.2,22.35,356.5,533.51,410.38
2018,7,20,7,30,717.0,90.0,0.2,22.9,407.0,589.58,448.99
2018,7,20,7,45,740.0,94.5,0.25,23.45,455.5,637.39,481.05
2018,7,20,8,0,763.0,99.0,0.3,24.0,504.0,682.92,509.66
2018,7,20,8,15,782.0,103.0,0.3,24.4,551.5,727.12,536.18
2018,7,20,8,30,801.0,107.0,0.3,24.8,599.0,770.61,561.66
2018,7,20,8,45,770.5,127.0,0.3,25.2,629.0,789.67,570.92
2018,7,20,9,0,740.0,147.0,0.3,25.6,659.0,807.99,580.03
2018,7,20,9,15,714.0,169.0,0.35,25.85,686.5,825.49,589.84
2018,7,20,9,30,688.0,191.0,0.4,26.1,714.0,839.21,597.34
2018,7,20,9,45,745.5,174.5,0.4,26.35,765.0,884.87,623.94
2018,7,20,10,0,803.0,158.0,0.4,26.6,816.0,926.88,647.41
2018,7,20,10,15,720.0,211.0,0.4,26.75,816.5,915.79,638.68
2018,7,20,10,30,637.0,264.0,0.4,26.9,817.0,895.38,624.13
2018,7,20,10,45,576.5,308.0,0.4,27.05,818.5,882.02,613.17
2018,7,20,11,0,516.0,352.0,0.4,27.2,820.0,867.2,601.21
2018,7,20,11,15,512.5,363.0,0.4,27.25,834.5,871.13,602.98
2018,7,20,11,30,509.0,374.0,0.4,27.3,849.0,873.1,603.33
2018,7,20,11,45,513.0,375.5,0.4,27.35,858.0,870.89,601.61
2018,7,20,12,0,517.0,377.0,0.4,27.4,867.0,866.85,598.88
2018,7,20,12,15,558.0,351.0,0.4,27.35,880.0,868.51,601.28
2018,7,20,12,30,599.0,325.0,0.4,27.3,893.0,867.57,602.0
2018,7,20,12,45,678.0,273.5,0.45,27.3,912.5,872.4,608.34
2018,7,20,13,0,757.0,222.0,0.5,27.3,932.0,873.4,611.07
2018,7,20,13,15,729.5,234.5,0.5,27.15,910.5,840.34,591.16
2018,7,20,13,30,702.0,247.0,0.5,27.0,889.0,806.65,570.02
2018,7,20,13,45,779.0,194.0,0.5,26.9,891.5,793.91,564.31
2018,7,20,14,0,856.0,141.0,0.5,26.8,894.0,775.48,553.51
2018,7,20,14,15,853.0,136.0,0.5,26.55,867.0,737.79,530.65
2018,7,20,14,30,850.0,131.0,0.5,26.3,840.0,698.56,505.71
2018,7,20,14,45,840.0,129.5,0.5,26.1,806.5,654.49,476.34
2018,7,20,15,0,830.0,128.0,0.5,25.9,773.0,611.44,446.86
2018,7,20,15,15,818.0,125.0,0.5,25.9,734.0,565.44,414.19
2018,7,20,15,30,806.0,122.0,0.5,25.9,695.0,519.35,380.57
2018,7,20,15,45,788.5,119.5,0.5,25.3,651.5,471.28,345.37
2018,7,20,16,0,771.0,117.0,0.5,24.7,608.0,424.02,309.59
2018,7,20,16,15,748.5,113.5,0.5,24.35,560.5,375.05,271.22
2018,7,20,16,30,726.0,110.0,0.5,24.0,513.0,324.35,230.66
2018,7,20,16,45,699.0,105.5,0.5,23.65,464.0,276.62,191.68
2018,7,20,17,0,672.0,101.0,0.5,23.3,415.0,231.4,154.42
2018,7,20,17,15,636.0,95.5,0.5,22.85,365.0,186.4,118.32
2018,7,20,17,30,600.0,90.0,0.5,22.4,315.0,145.09,86.82
2018,7,20,17,45,552.0,83.0,0.5,21.95,266.5,105.34,60.21
2018,7,20,18,0,504.0,76.0,0.5,21.5,218.0,70.63,42.42
2018,7,20,18,15,440.0,67.0,0.5,20.9,173.0,48.15,36.34
2018,7,20,18,30,376.0,58.0,0.5,20.3,128.0,43.01,31.71
2018,7,20,18,45,289.0,45.5,0.5,19.75,90.0,34.55,23.93
2018,7,20,19,0,202.0,33.0,0.5,19.2,52.0,25.64,14.9
2018,7,20,19,15,116.5,20.0,0.45,18.8,29.5,15.84,0.0
2018,7,20,19,30,31.0,7.0,0.4,18.4,7.0,6.88,0.0
2018,7,20,19,45,15.5,3.5,0.4,18.05,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.25,15.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.15,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.15,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.2,16.1,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.2,16.2,2.0,0.0,0.0
2018,7,21,5,15,87.0,13.5,0.2,16.8,19.0,35.49,0.0
2018,7,21,5,30,165.0,25.0,0.2,17.4,36.0,89.86,40.7
2018,7,21,5,45,257.5,36.5,0.2,18.0,70.0,146.98,106.39
2018,7,21,6,0,350.0,48.0,0.2,18.6,104.0,209.1,159.41
2018,7,21,6,15,418.5,57.0,0.2,19.15,147.0,266.01,207.22
2018,7,21,6,30,487.0,66.0,0.2,19.7,190.0,328.75,258.22
2018,7,21,6,45,536.0,73.5,0.25,20.3,237.5,384.94,302.7
2018,7,21,7,0,585.0,81.0,0.3,20.9,285.0,444.62,348.22
2018,7,21,7,15,620.0,86.5,0.3,21.35,333.0,496.49,386.15
2018,7,21,7,30,655.0,92.0,0.3,21.8,381.0,550.07,423.99
2018,7,21,7,45,681.5,97.0,0.3,22.2,429.0,598.54,456.97
2018,7,21,8,0,708.0,102.0,0.3,22.6,477.0,647.49,488.76
2018,7,21,8,15,728.0,105.5,0.3,23.05,522.5,687.49,512.92
2018,7,21,8,30,748.0,109.0,0.3,23.5,568.0,729.52,538.03
2018,7,21,8,45,763.0,112.5,0.3,23.95,610.5,766.64,559.38
2018,7,21,9,0,778.0,116.0,0.3,24.4,653.0,802.47,579.6
2018,7,21,9,15,787.5,119.5,0.35,24.75,690.5,831.98,596.64
2018,7,21,9,30,797.0,123.0,0.4,25.1,728.0,859.56,612.47
2018,7,21,9,45,802.5,127.5,0.4,25.45,760.5,882.48,624.4
2018,7,21,10,0,808.0,132.0,0.4,25.8,793.0,903.03,634.87
2018,7,21,10,15,815.0,133.5,0.4,26.05,820.5,919.31,643.0
2018,7,21,10,30,822.0,135.0,0.4,26.3,848.0,927.79,646.47
2018,7,21,10,45,827.5,136.5,0.4,26.55,870.0,937.71,651.03
2018,7,21,11,0,833.0,138.0,0.4,26.8,892.0,945.0,654.04
2018,7,21,11,15,836.0,139.0,0.4,26.95,907.0,946.69,654.07
2018,7,21,11,30,839.0,140.0,0.4,27.1,922.0,945.67,652.67
2018,7,21,11,45,749.0,195.5,0.45,27.2,898.0,912.44,633.1
2018,7,21,12,0,659.0,251.0,0.5,27.3,874.0,875.53,611.47
2018,7,21,12,15,675.5,241.5,0.5,27.3,881.0,869.39,608.24
2018,7,21,12,30,692.0,232.0,0.5,27.3,888.0,860.84,603.06
2018,7,21,12,45,781.0,176.0,0.5,27.3,911.5,868.03,607.74
2018,7,21,13,0,870.0,120.0,0.5,27.3,935.0,870.48,609.36
2018,7,21,13,15,825.5,146.0,0.5,27.2,910.5,834.59,587.56
2018,7,21,13,30,781.0,172.0,0.5,27.1,886.0,799.56,566.64
2018,7,21,13,45,807.5,150.5,0.5,27.0,874.0,774.59,551.92
2018,7,21,14,0,834.0,129.0,0.5,26.9,862.0,747.06,535.34
2018,7,21,14,15,842.5,118.5,0.5,26.7,839.5,713.34,514.83
2018,7,21,14,30,851.0,108.0,0.5,26.5,817.0,677.27,492.25
2018,7,21,14,45,844.5,106.0,0.5,26.35,785.5,637.14,465.12
2018,7,21,15,0,838.0,104.0,0.5,26.2,754.0,596.01,436.62
2018,7,21,15,15,827.5,101.5,0.5,26.2,716.5,551.39,404.67
2018,7,21,15,30,817.0,99.0,0.5,26.2,679.0,506.48,371.62
2018,7,21,15,45,804.5,96.0,0.5,25.65,637.5,460.1,337.29
2018,7,21,16,0,792.0,93.0,0.5,25.1,596.0,410.05,299.21
2018,7,21,16,15,777.0,89.5,0.5,24.75,551.5,362.88,261.74
2018,7,21,16,30,762.0,86.0,0.5,24.4,507.0,316.66,223.93
2018,7,21,16,45,740.5,82.0,0.5,24.1,460.0,269.35,184.7
2018,7,21,17,0,719.0,78.0,0.5,23.8,413.0,223.98,146.75
2018,7,21,17,15,689.0,74.0,0.5,23.35,364.5,179.24,110.32
2018,7,21,17,30,659.0,70.0,0.5,22.9,316.0,134.44,75.75
2018,7,21,17,45,618.0,65.0,0.5,22.5,268.5,94.07,48.77
2018,7,21,18,0,577.0,60.0,0.5,22.1,221.0,58.0,31.07
2018,7,21,18,15,516.5,53.5,0.5,21.5,176.0,36.46,26.15
2018,7,21,18,30,456.0,47.0,0.5,20.9,131.0,33.65,23.55
2018,7,21,18,45,366.5,38.0,0.45,20.35,92.5,28.35,18.57
2018,7,21,19,0,277.0,29.0,0.4,19.8,54.0,22.7,12.37
2018,7,21,19,15,159.0,17.5,0.4,19.45,30.0,14.03,0.0
2018,7,21,19,30,41.0,6.0,0.4,19.1,6.0,5.9,0.0
2018,7,21,19,45,20.5,3.0,0.4,18.7,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.35,17.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.3,17.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,0.2,16.65,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,0.2,16.8,2.0,0.0,0.0
2018,7,22,5,15,90.0,13.5,0.2,17.15,19.0,36.09,0.0
2018,7,22,5,30,171.0,25.0,0.2,17.5,36.0,90.99,37.18
2018,7,22,5,45,268.0,36.5,0.2,17.8,70.5,150.37,108.46
2018,7,22,6,0,365.0,48.0,0.2,18.1,105.0,214.35,163.39
2018,7,22,6,15,437.0,55.5,0.2,18.65,148.0,271.79,211.81
2018,7,22,6,30,509.0,63.0,0.2,19.2,191.0,335.26,263.54
2018,7,22,6,45,562.0,68.5,0.2,19.7,239.0,392.14,308.53
2018,7,22,7,0,615.0,74.0,0.2,20.2,287.0,452.81,354.64
2018,7,22,7,15,652.5,78.0,0.2,20.9,336.0,505.64,392.9
2018,7,22,7,30,690.0,82.0,0.2,21.6,385.0,560.36,431.06
2018,7,22,7,45,720.0,84.5,0.2,22.35,434.0,607.66,462.53
2018,7,22,8,0,750.0,87.0,0.2,23.1,483.0,657.82,493.56
2018,7,22,8,15,771.5,89.5,0.2,23.6,530.0,701.81,520.0
2018,7,22,8,30,793.0,92.0,0.2,24.1,577.0,745.3,545.57
2018,7,22,8,45,792.5,101.0,0.25,24.6,616.0,777.22,563.88
2018,7,22,9,0,792.0,110.0,0.3,25.1,655.0,806.83,580.72
2018,7,22,9,15,781.5,124.0,0.3,25.4,688.5,830.76,593.46
2018,7,22,9,30,771.0,138.0,0.3,25.7,722.0,851.63,604.28
2018,7,22,9,45,820.0,120.5,0.3,26.0,767.5,884.69,622.67
2018,7,22,10,0,869.0,103.0,0.3,26.3,813.0,922.63,643.64
2018,7,22,10,15,876.5,104.0,0.35,26.5,841.5,939.94,653.12
2018,7,22,10,30,884.0,105.0,0.4,26.7,870.0,954.64,661.43
2018,7,22,10,45,890.0,105.5,0.4,26.9,893.0,964.66,665.98
2018,7,22,11,0,896.0,106.0,0.4,27.1,916.0,971.86,669.0
2018,7,22,11,15,900.5,105.5,0.4,27.2,931.5,973.73,669.23
2018,7,22,11,30,905.0,105.0,0.4,27.3,947.0,972.71,667.94
2018,7,22,11,45,907.5,104.5,0.4,27.4,955.5,966.89,663.95
2018,7,22,12,0,910.0,104.0,0.4,27.5,964.0,958.21,658.42
2018,7,22,12,15,911.0,104.0,0.45,27.5,965.5,945.8,652.1
2018,7,22,12,30,912.0,104.0,0.5,27.5,967.0,930.64,644.21
2018,7,22,12,45,911.5,103.0,0.5,27.5,960.5,910.49,632.32
2018,7,22,13,0,911.0,102.0,0.5,27.5,954.0,887.8,618.96
2018,7,22,13,15,909.0,101.0,0.5,27.45,941.0,861.39,603.43
2018,7,22,13,30,907.0,100.0,0.5,27.4,928.0,832.7,586.46
2018,7,22,13,45,892.5,105.5,0.5,27.3,905.0,798.18,565.84
2018,7,22,14,0,878.0,111.0,0.5,27.2,882.0,762.35,544.25
