Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,10,0,760.0,176.0,0.6,28.0,785.0,898.26,631.35
2018,8,1,10,15,740.5,193.0,0.6,28.15,804.5,905.45,633.87
2018,8,1,10,30,721.0,210.0,0.6,28.3,824.0,909.41,634.99
2018,8,1,10,45,689.5,235.0,0.6,28.5,835.0,907.19,632.36
2018,8,1,11,0,658.0,260.0,0.6,28.7,846.0,901.76,627.37
2018,8,1,11,15,642.5,274.0,0.65,28.65,854.5,897.61,624.91
2018,8,1,11,30,627.0,288.0,0.7,28.6,863.0,891.05,621.01
2018,8,1,11,45,602.5,305.5,0.7,28.55,862.0,877.27,611.59
2018,8,1,12,0,578.0,323.0,0.7,28.5,861.0,862.29,601.53
2018,8,1,12,15,607.0,306.0,0.7,28.5,871.5,860.03,601.07
2018,8,1,12,30,636.0,289.0,0.7,28.5,882.0,855.85,599.23
2018,8,1,12,45,673.5,265.0,0.7,28.55,889.0,849.63,596.32
2018,8,1,13,0,711.0,241.0,0.7,28.6,896.0,840.14,591.36
2018,8,1,13,15,685.0,251.5,0.75,28.35,875.0,807.5,571.55
2018,8,1,13,30,659.0,262.0,0.8,28.1,854.0,774.32,551.32
2018,8,1,13,45,622.5,275.0,0.8,27.85,824.0,735.23,526.03
2018,8,1,14,0,586.0,288.0,0.8,27.6,794.0,697.79,501.47
2018,8,1,14,15,574.0,284.0,0.8,27.25,766.5,662.01,478.48
2018,8,1,14,30,562.0,280.0,0.8,26.9,739.0,625.99,454.83
2018,8,1,14,45,546.5,274.5,0.8,26.55,705.5,586.39,428.24
2018,8,1,15,0,531.0,269.0,0.8,26.2,672.0,547.18,401.33
2018,8,1,15,15,515.5,261.0,0.8,26.2,635.0,506.33,372.16
2018,8,1,15,30,500.0,253.0,0.8,26.2,598.0,466.21,342.91
2018,8,1,15,45,486.5,240.0,0.8,25.3,558.0,423.52,312.33
2018,8,1,16,0,473.0,227.0,0.8,24.4,518.0,381.73,281.5
2018,8,1,16,15,460.5,213.0,0.85,23.85,477.5,340.45,249.99
2018,8,1,16,30,448.0,199.0,0.9,23.3,437.0,300.22,218.48
2018,8,1,16,45,428.0,183.0,0.9,22.75,392.5,257.58,184.76
2018,8,1,17,0,408.0,167.0,0.9,22.2,348.0,216.94,152.56
2018,8,1,17,15,385.0,149.0,0.9,21.5,303.0,176.28,121.08
2018,8,1,17,30,362.0,131.0,0.9,20.8,258.0,138.08,92.95
2018,8,1,17,45,333.0,112.5,0.9,20.15,214.5,101.71,68.98
2018,8,1,18,0,304.0,94.0,0.9,19.5,171.0,68.48,54.25
2018,8,1,18,15,259.5,75.0,0.9,18.85,130.5,55.74,43.09
2018,8,1,18,30,215.0,56.0,0.9,18.2,90.0,42.42,31.12
2018,8,1,18,45,158.0,39.0,0.85,17.55,59.0,30.1,19.65
2018,8,1,19,0,101.0,22.0,0.8,16.9,28.0,17.17,3.02
2018,8,1,19,15,53.0,11.5,0.8,16.6,14.5,11.3,0.0
2018,8,1,19,30,5.0,1.0,0.8,16.3,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.8,15.95,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,15,20.5,5.0,0.8,14.75,6.0,4.91,0.0
2018,8,2,5,30,41.0,10.0,0.8,15.2,12.0,21.21,0.0
2018,8,2,5,45,96.5,27.5,0.75,15.65,38.5,71.65,45.16
2018,8,2,6,0,152.0,45.0,0.7,16.1,65.0,117.37,88.22
2018,8,2,6,15,203.0,65.0,0.7,16.65,104.0,168.42,132.08
2018,8,2,6,30,254.0,85.0,0.7,17.2,143.0,223.57,178.52
2018,8,2,6,45,295.5,103.5,0.7,17.75,187.0,276.12,221.72
2018,8,2,7,0,337.0,122.0,0.7,18.3,231.0,331.86,266.03
2018,8,2,7,15,372.5,138.5,0.7,19.05,278.0,392.34,312.06
2018,8,2,7,30,408.0,155.0,0.7,19.8,325.0,447.71,352.68
2018,8,2,7,45,435.0,169.5,0.7,20.5,371.5,496.98,387.51
2018,8,2,8,0,462.0,184.0,0.7,21.2,418.0,547.23,421.98
2018,8,2,8,15,484.5,196.5,0.7,21.75,463.5,592.62,452.22
2018,8,2,8,30,507.0,209.0,0.7,22.3,509.0,638.18,481.81
2018,8,2,8,45,523.0,221.0,0.7,22.9,551.5,677.82,506.46
2018,8,2,9,0,539.0,233.0,0.7,23.5,594.0,716.78,530.14
2018,8,2,9,15,574.5,232.5,0.7,24.05,638.5,758.15,555.7
2018,8,2,9,30,610.0,232.0,0.7,24.6,683.0,801.92,582.19
2018,8,2,9,45,648.0,225.0,0.7,25.1,725.0,838.44,603.9
2018,8,2,10,0,686.0,218.0,0.7,25.6,767.0,873.91,624.23
2018,8,2,10,15,662.5,240.0,0.7,25.7,786.0,881.07,626.7
2018,8,2,10,30,639.0,262.0,0.7,25.8,805.0,885.04,627.19
2018,8,2,10,45,601.0,290.5,0.7,25.95,812.0,878.85,620.92
2018,8,2,11,0,563.0,319.0,0.7,26.1,819.0,869.8,613.09
2018,8,2,11,15,546.5,334.5,0.7,25.95,827.0,866.26,610.23
2018,8,2,11,30,530.0,350.0,0.7,25.8,835.0,860.6,606.05
2018,8,2,11,45,503.5,368.5,0.75,25.7,832.5,846.62,597.21
2018,8,2,12,0,477.0,387.0,0.8,25.6,830.0,831.03,587.42
2018,8,2,12,15,508.0,372.0,0.8,25.65,844.5,833.97,590.13
2018,8,2,12,30,539.0,357.0,0.8,25.7,859.0,834.57,591.12
2018,8,2,12,45,578.0,332.5,0.8,25.75,867.5,830.53,589.57
2018,8,2,13,0,617.0,308.0,0.8,25.8,876.0,822.54,585.54
2018,8,2,13,15,587.5,320.5,0.8,25.6,854.5,791.87,565.58
2018,8,2,13,30,558.0,333.0,0.8,25.4,833.0,760.04,544.97
2018,8,2,13,45,517.0,344.5,0.8,25.2,799.5,718.66,517.75
2018,8,2,14,0,476.0,356.0,0.8,25.0,766.0,678.54,491.09
2018,8,2,14,15,463.0,349.0,0.8,24.75,737.0,642.77,467.78
2018,8,2,14,30,450.0,342.0,0.8,24.5,708.0,607.14,444.1
2018,8,2,14,45,433.5,333.5,0.8,24.25,674.0,568.31,417.76
2018,8,2,15,0,417.0,325.0,0.8,24.0,640.0,533.27,393.52
2018,8,2,15,15,402.5,312.0,0.8,24.0,603.0,493.32,365.1
2018,8,2,15,30,388.0,299.0,0.8,24.0,566.0,454.2,336.76
2018,8,2,15,45,376.5,283.0,0.85,23.3,528.5,414.78,308.76
2018,8,2,16,0,365.0,267.0,0.9,22.6,491.0,376.17,280.53
2018,8,2,16,15,356.5,248.0,0.9,22.1,452.0,336.99,250.72
2018,8,2,16,30,348.0,229.0,0.9,21.6,413.0,298.55,220.85
2018,8,2,16,45,332.0,208.5,0.9,21.15,370.0,257.87,189.0
2018,8,2,17,0,316.0,188.0,0.9,20.7,327.0,218.84,158.35
2018,8,2,17,15,298.5,165.0,0.9,20.1,283.5,179.37,127.85
2018,8,2,17,30,281.0,142.0,0.9,19.5,240.0,141.9,99.93
2018,8,2,17,45,259.0,120.5,0.9,18.95,199.5,107.42,76.47
2018,8,2,18,0,237.0,99.0,0.9,18.4,159.0,76.41,61.36
2018,8,2,18,15,201.5,77.5,0.9,17.9,120.5,61.09,47.88
2018,8,2,18,30,166.0,56.0,0.9,17.4,82.0,45.15,33.54
2018,8,2,18,45,120.0,38.0,0.9,16.9,53.0,31.26,20.55
2018,8,2,19,0,74.0,20.0,0.9,16.4,24.0,16.89,1.46
2018,8,2,19,15,37.0,10.0,0.9,16.2,12.0,9.83,0.0
2018,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,5,15,13.5,4.0,0.8,14.85,4.5,0.0,0.0
2018,8,3,5,30,27.0,8.0,0.8,15.3,9.0,15.3,0.0
2018,8,3,5,45,66.5,23.0,0.8,15.8,30.5,54.7,32.49
2018,8,3,6,0,106.0,38.0,0.8,16.3,52.0,90.39,66.88
2018,8,3,6,15,148.0,60.5,0.75,17.1,89.0,139.28,108.61
2018,8,3,6,30,190.0,83.0,0.7,17.9,126.0,191.01,151.99
2018,8,3,6,45,228.0,106.0,0.65,18.7,170.0,244.43,195.53
2018,8,3,7,0,266.0,129.0,0.6,19.5,214.0,300.56,239.69
2018,8,3,7,15,299.0,149.0,0.55,20.25,260.5,352.72,279.19
2018,8,3,7,30,332.0,169.0,0.5,21.0,307.0,406.97,318.79
2018,8,3,7,45,360.0,186.5,0.5,21.75,353.5,456.77,354.0
2018,8,3,8,0,388.0,204.0,0.5,22.5,400.0,507.85,389.03
2018,8,3,8,15,409.5,219.5,0.5,23.2,444.5,552.79,418.69
2018,8,3,8,30,431.0,235.0,0.5,23.9,489.0,606.38,453.34
2018,8,3,8,45,448.0,247.5,0.45,24.55,530.0,645.0,476.43
2018,8,3,9,0,465.0,260.0,0.4,25.2,571.0,683.15,498.73
2018,8,3,9,15,512.5,257.0,0.4,25.9,619.0,730.32,527.89
2018,8,3,9,30,560.0,254.0,0.4,26.6,667.0,778.0,556.56
2018,8,3,9,45,614.5,239.0,0.4,27.3,712.5,821.78,582.5
2018,8,3,10,0,669.0,224.0,0.4,28.0,758.0,863.58,606.74
2018,8,3,10,15,645.0,245.0,0.4,28.3,775.5,868.98,607.08
2018,8,3,10,30,621.0,266.0,0.4,28.6,793.0,871.27,606.09
2018,8,3,10,45,583.0,295.0,0.45,28.9,800.0,864.69,600.31
2018,8,3,11,0,545.0,324.0,0.5,29.2,807.0,857.03,594.01
2018,8,3,11,15,529.0,338.5,0.5,29.2,814.5,852.93,590.53
2018,8,3,11,30,513.0,353.0,0.5,29.2,822.0,846.78,585.82
2018,8,3,11,45,487.0,370.5,0.5,29.2,819.0,832.4,575.89
2018,8,3,12,0,461.0,388.0,0.5,29.2,816.0,816.47,565.14
2018,8,3,12,15,466.5,385.5,0.55,29.15,819.0,808.54,561.38
2018,8,3,12,30,472.0,383.0,0.6,29.1,822.0,799.0,556.49
2018,8,3,12,45,476.5,378.0,0.6,29.1,818.5,784.63,547.72
2018,8,3,13,0,481.0,373.0,0.6,29.1,815.0,768.8,538.05
2018,8,3,13,15,467.0,374.0,0.6,28.9,797.5,741.97,521.34
2018,8,3,13,30,453.0,375.0,0.6,28.7,780.0,714.69,504.3
2018,8,3,13,45,433.5,374.5,0.65,28.5,755.0,681.58,483.86
2018,8,3,14,0,414.0,374.0,0.7,28.3,730.0,648.77,463.3
2018,8,3,14,15,408.0,364.0,0.7,28.0,705.0,619.49,444.65
2018,8,3,14,30,402.0,354.0,0.7,27.7,680.0,588.04,424.22
2018,8,3,14,45,393.5,341.5,0.7,27.4,649.5,552.67,400.77
2018,8,3,15,0,385.0,329.0,0.7,27.1,619.0,517.44,376.96
2018,8,3,15,15,371.0,315.0,0.7,27.1,582.5,478.24,349.47
2018,8,3,15,30,357.0,301.0,0.7,27.1,546.0,439.89,322.08
2018,8,3,15,45,352.0,281.5,0.75,26.35,510.0,401.74,295.46
2018,8,3,16,0,347.0,262.0,0.8,25.6,474.0,363.89,268.17
2018,8,3,16,15,346.0,240.0,0.8,25.1,437.0,325.67,239.34
2018,8,3,16,30,345.0,218.0,0.8,24.6,400.0,287.54,209.85
2018,8,3,16,45,333.0,198.5,0.8,24.15,360.0,248.92,179.75
2018,8,3,17,0,321.0,179.0,0.8,23.7,320.0,211.55,150.52
2018,8,3,17,15,301.5,158.0,0.8,23.1,277.0,173.26,121.36
2018,8,3,17,30,282.0,137.0,0.8,22.5,234.0,137.12,94.98
2018,8,3,17,45,257.5,115.5,0.85,21.9,193.0,102.63,72.05
2018,8,3,18,0,233.0,94.0,0.9,21.3,152.0,72.88,57.6
2018,8,3,18,15,192.0,72.5,0.9,20.75,113.0,57.44,44.14
2018,8,3,18,30,151.0,51.0,0.9,20.2,74.0,41.37,29.86
2018,8,3,18,45,105.0,33.5,0.9,19.7,46.5,27.76,17.25
2018,8,3,19,0,59.0,16.0,0.9,19.2,19.0,13.65,0.0
2018,8,3,19,15,29.5,8.0,0.85,18.9,9.5,7.86,0.0
2018,8,3,19,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,15,14.0,3.5,0.8,16.15,4.0,0.0,0.0
2018,8,4,5,30,28.0,7.0,0.8,16.5,8.0,14.54,0.0
2018,8,4,5,45,69.0,22.5,0.75,16.85,30.0,54.51,31.16
2018,8,4,6,0,110.0,38.0,0.7,17.2,52.0,91.91,67.63
2018,8,4,6,15,153.0,60.0,0.7,17.95,89.0,140.63,109.17
2018,8,4,6,30,196.0,82.0,0.7,18.7,126.0,192.34,152.48
2018,8,4,6,45,234.5,104.5,0.65,19.45,170.0,245.61,195.88
2018,8,4,7,0,273.0,127.0,0.6,20.2,214.0,301.66,239.93
2018,8,4,7,15,308.5,147.0,0.6,20.9,261.5,355.58,281.01
2018,8,4,7,30,344.0,167.0,0.6,21.6,309.0,411.78,322.4
2018,8,4,7,45,375.5,183.0,0.6,22.3,356.5,462.65,358.53
2018,8,4,8,0,407.0,199.0,0.6,23.0,404.0,515.07,394.67
2018,8,4,8,15,436.0,212.0,0.6,23.45,451.0,571.88,433.02
2018,8,4,8,30,465.0,225.0,0.6,23.9,498.0,621.35,465.37
2018,8,4,8,45,491.0,233.0,0.6,24.4,541.5,663.4,491.97
2018,8,4,9,0,517.0,241.0,0.6,24.9,585.0,705.42,518.04
2018,8,4,9,15,551.5,243.0,0.6,25.3,630.5,747.98,544.44
2018,8,4,9,30,586.0,245.0,0.6,25.7,676.0,790.37,570.19
2018,8,4,9,45,623.0,238.5,0.65,26.15,717.0,827.93,593.36
2018,8,4,10,0,660.0,232.0,0.7,26.6,758.0,862.62,614.56
2018,8,4,10,15,617.5,263.5,0.7,26.55,770.0,861.37,611.14
2018,8,4,10,30,575.0,295.0,0.7,26.5,782.0,855.74,605.56
2018,8,4,10,45,512.0,338.0,0.7,26.5,780.5,841.24,593.7
2018,8,4,11,0,449.0,381.0,0.7,26.5,779.0,823.42,579.92
2018,8,4,11,15,450.0,389.0,0.7,26.35,793.5,828.36,583.03
2018,8,4,11,30,451.0,397.0,0.7,26.2,808.0,831.53,584.79
2018,8,4,11,45,449.0,401.5,0.75,26.05,814.0,826.71,582.45
2018,8,4,12,0,447.0,406.0,0.8,25.9,820.0,820.29,579.22
2018,8,4,12,15,463.0,397.5,0.8,25.95,826.5,816.1,576.88
2018,8,4,12,30,479.0,389.0,0.8,26.0,833.0,810.07,573.36
2018,8,4,12,45,498.0,375.0,0.8,26.1,834.0,799.52,567.06
2018,8,4,13,0,517.0,361.0,0.8,26.2,835.0,786.94,559.48
2018,8,4,13,15,496.0,366.5,0.8,25.8,815.5,757.75,541.15
2018,8,4,13,30,475.0,372.0,0.8,25.4,796.0,728.34,522.65
2018,8,4,13,45,446.5,376.5,0.85,25.05,767.5,692.33,499.95
2018,8,4,14,0,418.0,381.0,0.9,24.7,739.0,659.02,478.64
2018,8,4,14,15,411.0,371.0,0.9,24.35,713.5,626.92,457.86
2018,8,4,14,30,404.0,361.0,0.9,24.0,688.0,594.62,436.54
2018,8,4,14,45,395.0,348.0,0.9,23.6,656.5,558.34,412.16
2018,8,4,15,0,386.0,335.0,0.9,23.2,625.0,522.25,387.43
2018,8,4,15,15,371.5,321.0,0.9,23.2,588.0,482.69,359.11
2018,8,4,15,30,357.0,307.0,0.9,23.2,551.0,444.02,330.95
2018,8,4,15,45,382.0,277.5,0.9,22.75,523.0,410.3,306.34
2018,8,4,16,0,407.0,248.0,0.9,22.3,495.0,374.19,278.91
2018,8,4,16,15,452.5,213.5,0.9,22.1,467.5,334.16,246.91
2018,8,4,16,30,498.0,179.0,0.9,21.9,440.0,293.57,213.03
2018,8,4,16,45,517.5,155.0,0.9,21.7,402.5,251.33,177.48
2018,8,4,17,0,537.0,131.0,0.9,21.5,365.0,207.33,140.23
2018,8,4,17,15,510.0,118.5,0.9,21.05,318.0,164.64,106.8
2018,8,4,17,30,483.0,106.0,0.9,20.6,271.0,124.79,78.05
2018,8,4,17,45,448.0,92.5,0.9,20.2,225.5,86.71,55.14
2018,8,4,18,0,413.0,79.0,0.9,19.8,180.0,57.12,44.34
2018,8,4,18,15,343.5,65.0,0.9,19.15,136.0,48.16,36.4
2018,8,4,18,30,274.0,51.0,0.9,18.5,92.0,38.7,27.76
2018,8,4,18,45,187.0,35.5,0.85,17.9,58.5,27.48,17.02
2018,8,4,19,0,100.0,20.0,0.8,17.3,25.0,15.7,0.0
2018,8,4,19,15,50.0,10.0,0.8,16.85,12.5,9.83,0.0
2018,8,4,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,5,5,15,10.0,3.5,0.85,13.4,4.0,0.0,0.0
2018,8,5,5,30,20.0,7.0,0.8,13.9,8.0,12.31,0.0
2018,8,5,5,45,59.0,22.5,0.7,14.4,29.0,51.09,28.16
2018,8,5,6,0,98.0,38.0,0.6,14.9,50.0,87.58,64.7
2018,8,5,6,15,141.0,61.5,0.6,15.7,87.5,137.63,107.57
2018,8,5,6,30,184.0,85.0,0.6,16.5,125.0,190.51,152.06
2018,8,5,6,45,224.0,107.5,0.55,17.3,169.0,243.79,195.67
2018,8,5,7,0,264.0,130.0,0.5,18.1,213.0,300.02,240.09
2018,8,5,7,15,297.0,150.5,0.5,18.85,259.5,352.53,280.21
2018,8,5,7,30,330.0,171.0,0.5,19.6,306.0,407.12,320.54
2018,8,5,7,45,357.0,187.5,0.45,20.35,351.0,454.88,354.09
2018,8,5,8,0,384.0,204.0,0.4,21.1,396.0,503.88,387.38
2018,8,5,8,15,406.0,219.0,0.4,21.7,440.5,548.42,417.07
2018,8,5,8,30,428.0,234.0,0.4,22.3,485.0,601.61,451.79
2018,8,5,8,45,444.5,248.5,0.45,22.85,527.0,641.84,477.46
2018,8,5,9,0,461.0,263.0,0.5,23.4,569.0,681.56,502.48
2018,8,5,9,15,492.5,266.5,0.5,23.9,612.0,721.73,527.33
2018,8,5,9,30,524.0,270.0,0.5,24.4,655.0,761.71,551.56
2018,8,5,9,45,556.5,268.0,0.5,24.85,694.5,796.25,572.15
2018,8,5,10,0,589.0,266.0,0.5,25.3,734.0,830.03,592.0
2018,8,5,10,15,557.0,291.0,0.5,25.55,747.0,831.51,589.94
2018,8,5,10,30,525.0,316.0,0.5,25.8,760.0,829.95,586.52
2018,8,5,10,45,429.5,346.5,0.55,26.0,716.0,771.71,546.99
2018,8,5,11,0,334.0,377.0,0.6,26.2,672.0,705.2,502.25
2018,8,5,11,15,362.5,391.5,0.6,26.2,717.0,743.33,527.61
2018,8,5,11,30,391.0,406.0,0.6,26.2,762.0,779.77,550.34
2018,8,5,11,45,359.5,420.5,0.6,26.2,750.0,758.61,535.15
2018,8,5,12,0,328.0,435.0,0.6,26.2,738.0,736.5,520.07
2018,8,5,12,15,375.0,420.0,0.6,26.3,767.0,755.74,533.64
2018,8,5,12,30,422.0,405.0,0.6,26.4,796.0,773.95,545.89
2018,8,5,12,45,468.5,383.5,0.6,26.55,814.5,781.06,551.09
2018,8,5,13,0,515.0,362.0,0.6,26.7,833.0,785.15,554.44
2018,8,5,13,15,492.0,368.0,0.6,26.5,812.5,754.84,534.9
2018,8,5,13,30,469.0,374.0,0.6,26.3,792.0,724.42,515.51
2018,8,5,13,45,435.0,381.5,0.6,26.05,762.0,687.19,491.35
2018,8,5,14,0,401.0,389.0,0.6,25.8,732.0,653.03,468.94
2018,8,5,14,15,391.5,379.0,0.6,25.65,705.0,619.74,447.3
2018,8,5,14,30,382.0,369.0,0.6,25.5,678.0,586.47,425.32
2018,8,5,14,45,370.5,357.0,0.6,25.3,646.0,550.35,401.09
2018,8,5,15,0,359.0,345.0,0.6,25.1,614.0,514.65,376.73
2018,8,5,15,15,345.0,330.0,0.6,25.1,577.5,475.57,349.28
2018,8,5,15,30,331.0,315.0,0.6,25.1,541.0,437.39,322.0
2018,8,5,15,45,319.0,296.0,0.6,24.6,502.0,397.69,293.72
2018,8,5,16,0,307.0,277.0,0.6,24.1,463.0,358.95,265.5
2018,8,5,16,15,305.5,253.0,0.65,23.75,425.5,320.64,236.86
2018,8,5,16,30,304.0,229.0,0.7,23.4,388.0,282.53,207.62
2018,8,5,16,45,298.5,206.0,0.7,23.0,349.0,244.52,177.94
2018,8,5,17,0,293.0,183.0,0.7,22.6,310.0,207.19,148.63
2018,8,5,17,15,278.0,160.0,0.7,22.05,268.0,169.33,119.7
2018,8,5,17,30,263.0,137.0,0.7,21.5,226.0,133.24,93.25
2018,8,5,17,45,243.5,115.0,0.7,20.95,186.5,99.57,70.9
2018,8,5,18,0,224.0,93.0,0.7,20.4,147.0,72.18,57.17
2018,8,5,18,15,181.5,71.5,0.7,19.8,108.5,56.7,43.62
2018,8,5,18,30,139.0,50.0,0.7,19.2,70.0,40.59,29.23
2018,8,5,18,45,93.5,32.0,0.7,18.65,43.0,26.56,16.01
2018,8,5,19,0,48.0,14.0,0.7,18.1,16.0,11.99,0.0
2018,8,5,19,15,24.0,7.0,0.7,17.75,8.0,6.88,0.0
2018,8,5,19,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.8,15.0,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.7,15.7,8.0,13.61,0.0
2018,8,6,5,45,71.0,22.5,0.65,16.4,30.0,54.68,28.65
2018,8,6,6,0,117.0,38.0,0.6,17.1,52.0,94.6,69.28
2018,8,6,6,15,166.5,59.5,0.55,18.1,90.0,145.41,112.49
2018,8,6,6,30,216.0,81.0,0.5,19.1,128.0,199.87,157.76
2018,8,6,6,45,259.5,101.0,0.45,20.05,172.0,253.3,200.96
2018,8,6,7,0,303.0,121.0,0.4,21.0,216.0,310.08,245.14
2018,8,6,7,15,339.0,139.0,0.4,21.9,263.0,363.18,285.05
2018,8,6,7,30,375.0,157.0,0.4,22.8,310.0,418.6,325.24
2018,8,6,7,45,404.5,171.5,0.4,23.65,356.5,475.87,365.17
2018,8,6,8,0,434.0,186.0,0.4,24.5,403.0,526.62,399.21
2018,8,6,8,15,455.5,199.0,0.45,25.2,447.0,570.73,428.34
2018,8,6,8,30,477.0,212.0,0.5,25.9,491.0,615.0,456.93
2018,8,6,8,45,493.0,223.5,0.5,26.6,531.5,653.13,480.1
2018,8,6,9,0,509.0,235.0,0.5,27.3,572.0,690.64,502.37
2018,8,6,9,15,515.0,250.0,0.5,27.65,609.5,722.54,520.95
2018,8,6,9,30,521.0,265.0,0.5,28.0,647.0,752.92,538.33
2018,8,6,9,45,520.5,280.0,0.5,28.4,677.0,775.85,550.53
2018,8,6,10,0,520.0,295.0,0.5,28.8,707.0,796.84,561.47
2018,8,6,10,15,507.5,313.5,0.5,28.9,728.0,808.4,566.84
2018,8,6,10,30,495.0,332.0,0.5,29.0,749.0,817.64,570.92
2018,8,6,10,45,473.0,353.5,0.55,29.15,761.0,818.81,570.54
2018,8,6,11,0,451.0,375.0,0.6,29.3,773.0,817.71,568.92
2018,8,6,11,15,449.0,383.0,0.6,29.3,785.0,819.85,569.64
2018,8,6,11,30,447.0,391.0,0.6,29.3,797.0,820.23,569.3
2018,8,6,11,45,440.0,398.5,0.6,29.3,801.5,813.78,564.72
2018,8,6,12,0,433.0,406.0,0.6,29.3,806.0,805.79,559.32
2018,8,6,12,15,461.0,390.0,0.6,29.4,816.0,805.27,559.62
2018,8,6,12,30,489.0,374.0,0.6,29.5,826.0,802.64,558.51
2018,8,6,12,45,523.5,352.0,0.65,29.65,832.5,797.63,556.85
2018,8,6,13,0,558.0,330.0,0.7,29.8,839.0,789.94,553.47
2018,8,6,13,15,527.5,341.0,0.7,29.55,816.5,757.43,532.71
2018,8,6,13,30,497.0,352.0,0.7,29.3,794.0,725.0,512.06
2018,8,6,13,45,455.5,364.5,0.7,29.1,762.0,686.06,486.66
2018,8,6,14,0,414.0,377.0,0.7,28.9,730.0,650.48,463.17
2018,8,6,14,15,404.5,368.5,0.7,28.6,704.0,618.16,442.55
2018,8,6,14,30,395.0,360.0,0.7,28.3,678.0,585.82,421.52
2018,8,6,14,45,384.0,348.0,0.7,28.05,646.5,549.55,397.39
2018,8,6,15,0,373.0,336.0,0.7,27.8,615.0,513.64,373.06
2018,8,6,15,15,358.5,321.5,0.7,27.8,578.0,474.2,345.47
2018,8,6,15,30,344.0,307.0,0.7,27.8,541.0,435.69,318.04
2018,8,6,15,45,355.5,282.0,0.7,27.2,509.5,400.42,293.06
2018,8,6,16,0,367.0,257.0,0.7,26.6,478.0,363.98,266.32
2018,8,6,16,15,403.5,225.0,0.7,26.3,449.5,328.87,238.92
2018,8,6,16,30,440.0,193.0,0.7,26.0,421.0,285.91,204.52
2018,8,6,16,45,460.0,167.5,0.7,25.65,384.5,245.09,171.18
2018,8,6,17,0,480.0,142.0,0.7,25.3,348.0,202.45,136.1
2018,8,6,17,15,464.0,125.5,0.65,24.75,303.5,160.75,103.95
2018,8,6,17,30,448.0,109.0,0.6,24.2,259.0,120.86,75.55
2018,8,6,17,45,426.5,92.5,0.6,23.7,216.0,82.68,52.92
2018,8,6,18,0,405.0,76.0,0.6,23.2,173.0,55.06,41.9
2018,8,6,18,15,338.5,62.0,0.6,22.4,130.0,46.02,34.0
2018,8,6,18,30,272.0,48.0,0.6,21.6,87.0,36.48,25.4
2018,8,6,18,45,186.5,33.0,0.65,20.85,55.0,25.59,14.84
2018,8,6,19,0,101.0,18.0,0.7,20.1,23.0,14.15,0.0
2018,8,6,19,15,50.5,9.0,0.7,19.7,11.5,8.85,0.0
2018,8,6,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,7,5,15,25.0,5.0,0.9,16.25,5.5,0.0,0.0
2018,8,7,5,30,50.0,10.0,0.8,17.0,11.0,23.19,0.0
2018,8,7,5,45,131.0,25.5,0.75,17.75,38.5,83.21,43.01
2018,8,7,6,0,212.0,41.0,0.7,18.5,66.0,140.1,103.08
2018,8,7,6,15,281.0,56.5,0.6,19.25,106.5,195.12,150.33
2018,8,7,6,30,350.0,72.0,0.5,20.0,147.0,256.55,201.23
2018,8,7,6,45,397.0,85.5,0.45,20.8,192.0,310.56,244.84
2018,8,7,7,0,444.0,99.0,0.4,21.6,237.0,368.27,289.47
2018,8,7,7,15,486.5,110.0,0.4,22.35,286.5,423.77,330.96
2018,8,7,7,30,529.0,121.0,0.4,23.1,336.0,481.94,372.79
2018,8,7,7,45,554.0,132.0,0.4,23.85,383.5,530.71,406.19
2018,8,7,8,0,579.0,143.0,0.4,24.6,431.0,583.57,441.25
2018,8,7,8,15,606.0,151.0,0.4,25.15,479.0,631.8,472.47
2018,8,7,8,30,633.0,159.0,0.4,25.7,527.0,680.14,502.9
2018,8,7,8,45,633.5,171.0,0.4,26.25,564.5,711.32,520.76
2018,8,7,9,0,634.0,183.0,0.4,26.8,602.0,740.57,537.19
2018,8,7,9,15,635.5,198.0,0.4,27.0,640.0,771.82,555.28
2018,8,7,9,30,637.0,213.0,0.4,27.2,678.0,800.95,571.72
2018,8,7,9,45,609.0,239.5,0.4,27.4,702.0,813.37,576.71
2018,8,7,10,0,581.0,266.0,0.4,27.6,726.0,820.82,578.87
2018,8,7,10,15,591.0,271.5,0.4,27.75,754.5,840.49,590.0
2018,8,7,10,30,601.0,277.0,0.4,27.9,783.0,859.64,600.55
2018,8,7,10,45,608.0,281.5,0.45,28.0,805.0,871.43,607.65
2018,8,7,11,0,615.0,286.0,0.5,28.1,827.0,881.02,613.56
2018,8,7,11,15,621.0,288.0,0.5,28.15,843.0,884.95,615.32
2018,8,7,11,30,627.0,290.0,0.5,28.2,859.0,886.62,615.83
2018,8,7,11,45,630.5,291.5,0.5,28.25,868.0,883.22,613.32
2018,8,7,12,0,634.0,293.0,0.5,28.3,877.0,877.6,609.57
2018,8,7,12,15,624.0,299.5,0.55,28.2,874.5,862.48,601.0
2018,8,7,12,30,614.0,306.0,0.6,28.1,872.0,845.63,591.42
2018,8,7,12,45,598.0,313.5,0.6,28.05,861.5,823.87,577.61
2018,8,7,13,0,582.0,321.0,0.6,28.0,851.0,800.32,562.68
2018,8,7,13,15,580.5,316.5,0.6,27.85,838.5,776.3,548.08
2018,8,7,13,30,579.0,312.0,0.6,27.7,826.0,750.93,532.43
2018,8,7,13,45,576.0,305.5,0.6,27.55,806.5,721.3,513.88
2018,8,7,14,0,573.0,299.0,0.6,27.4,787.0,690.62,494.37
2018,8,7,14,15,568.5,291.0,0.65,27.2,761.5,656.6,473.03
2018,8,7,14,30,564.0,283.0,0.7,27.0,736.0,621.86,450.67
2018,8,7,14,45,557.5,272.5,0.7,26.75,704.5,583.06,424.59
2018,8,7,15,0,551.0,262.0,0.7,26.5,673.0,543.96,397.7
2018,8,7,15,15,535.0,254.0,0.7,26.5,635.0,501.97,367.68
2018,8,7,15,30,519.0,246.0,0.7,26.5,597.0,460.75,337.55
2018,8,7,15,45,506.0,232.5,0.7,25.8,556.0,416.95,305.79
2018,8,7,16,0,493.0,219.0,0.7,25.1,515.0,374.0,273.72
2018,8,7,16,15,477.0,204.5,0.7,24.65,471.5,330.18,239.98
2018,8,7,16,30,461.0,190.0,0.7,24.2,428.0,287.74,206.64
2018,8,7,16,45,435.5,175.0,0.7,23.7,381.5,244.21,172.48
2018,8,7,17,0,410.0,160.0,0.7,23.2,335.0,203.24,140.5
2018,8,7,17,15,375.5,143.5,0.7,22.55,287.5,162.49,110.04
2018,8,7,17,30,341.0,127.0,0.7,21.9,240.0,129.65,87.69
2018,8,7,17,45,299.5,107.5,0.7,21.25,194.5,93.59,65.67
2018,8,7,18,0,258.0,88.0,0.7,20.6,149.0,68.66,54.07
2018,8,7,18,15,206.5,67.0,0.7,20.0,108.5,53.4,40.68
2018,8,7,18,30,155.0,46.0,0.7,19.4,68.0,37.54,26.49
2018,8,7,18,45,100.5,28.5,0.7,18.75,40.5,23.79,13.28
2018,8,7,19,0,46.0,11.0,0.7,18.1,13.0,9.5,0.0
2018,8,7,19,15,23.0,5.5,0.7,17.8,6.5,5.41,0.0
2018,8,7,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,0.95,16.4,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,0.9,16.9,5.0,9.95,0.0
2018,8,8,5,45,54.5,18.5,0.85,17.4,23.5,43.06,18.22
2018,8,8,6,0,90.0,32.0,0.8,17.9,42.0,76.32,54.48
2018,8,8,6,15,129.5,54.0,0.7,18.7,77.0,122.73,94.1
2018,8,8,6,30,169.0,76.0,0.6,19.5,112.0,171.63,135.04
2018,8,8,6,45,204.5,99.5,0.5,20.35,154.5,223.28,177.03
2018,8,8,7,0,240.0,123.0,0.4,21.2,197.0,277.39,219.35
2018,8,8,7,15,272.0,144.5,0.35,21.8,243.0,329.43,258.81
2018,8,8,7,30,304.0,166.0,0.3,22.4,289.0,383.46,298.31
2018,8,8,7,45,331.5,185.0,0.3,23.05,335.5,433.36,333.63
2018,8,8,8,0,359.0,204.0,0.3,23.7,382.0,484.52,368.77
2018,8,8,8,15,382.5,221.0,0.25,24.25,427.5,531.45,399.52
2018,8,8,8,30,406.0,238.0,0.2,24.8,473.0,578.9,429.7
2018,8,8,8,45,426.0,251.0,0.2,25.35,515.5,627.5,460.17
2018,8,8,9,0,446.0,264.0,0.2,25.9,558.0,667.93,484.64
2018,8,8,9,15,461.0,276.0,0.2,26.35,596.5,702.56,505.06
2018,8,8,9,30,476.0,288.0,0.2,26.8,635.0,736.27,524.59
2018,8,8,9,45,488.0,297.5,0.2,27.25,668.5,763.56,539.76
2018,8,8,10,0,500.0,307.0,0.2,27.7,702.0,789.49,553.98
2018,8,8,10,15,507.5,316.0,0.2,28.1,729.5,809.24,564.26
2018,8,8,10,30,515.0,325.0,0.2,28.5,757.0,827.24,573.48
2018,8,8,10,45,519.5,332.0,0.2,28.85,778.0,838.55,578.71
2018,8,8,11,0,524.0,339.0,0.2,29.2,799.0,847.93,582.88
2018,8,8,11,15,526.5,344.0,0.2,29.4,813.5,851.45,583.92
2018,8,8,11,30,529.0,349.0,0.2,29.6,828.0,853.0,583.92
2018,8,8,11,45,528.5,353.0,0.25,29.8,835.0,848.84,581.35
2018,8,8,12,0,528.0,357.0,0.3,30.0,842.0,842.8,577.81
2018,8,8,12,15,531.0,355.5,0.3,30.05,844.0,832.76,571.57
2018,8,8,12,30,534.0,354.0,0.3,30.1,846.0,820.96,564.33
2018,8,8,12,45,535.5,350.5,0.3,30.15,840.5,804.26,554.13
2018,8,8,13,0,537.0,347.0,0.3,30.2,835.0,786.01,542.98
2018,8,8,13,15,530.5,344.5,0.35,30.15,820.5,760.74,528.26
2018,8,8,13,30,524.0,342.0,0.4,30.1,806.0,734.48,512.78
2018,8,8,13,45,514.0,338.5,0.4,30.05,784.5,703.82,493.51
2018,8,8,14,0,504.0,335.0,0.4,30.0,763.0,672.68,473.72
2018,8,8,14,15,494.5,327.5,0.45,29.8,736.0,637.92,452.23
2018,8,8,14,30,485.0,320.0,0.5,29.6,709.0,602.98,430.14
2018,8,8,14,45,472.5,311.0,0.5,29.35,676.5,564.84,404.93
2018,8,8,15,0,460.0,302.0,0.5,29.1,644.0,527.04,379.43
2018,8,8,15,15,445.0,290.0,0.5,29.1,606.0,485.8,350.66
2018,8,8,15,30,430.0,278.0,0.5,29.1,568.0,445.43,321.93
2018,8,8,15,45,413.5,263.5,0.55,28.45,527.0,406.85,294.9
2018,8,8,16,0,397.0,249.0,0.6,27.8,486.0,366.01,265.5
2018,8,8,16,15,378.5,231.5,0.6,27.15,442.5,323.36,233.89
2018,8,8,16,30,360.0,214.0,0.6,26.5,399.0,282.4,202.97
2018,8,8,16,45,336.5,194.5,0.6,25.9,353.5,240.47,171.11
2018,8,8,17,0,313.0,175.0,0.6,25.3,308.0,200.93,141.16
2018,8,8,17,15,283.0,154.0,0.6,24.4,262.0,161.89,112.57
2018,8,8,17,30,253.0,133.0,0.6,23.5,216.0,126.06,87.66
2018,8,8,17,45,219.0,109.5,0.6,22.65,172.5,91.58,65.66
2018,8,8,18,0,185.0,86.0,0.6,21.8,129.0,67.17,52.5
2018,8,8,18,15,145.5,63.0,0.65,21.15,91.5,50.4,37.87
2018,8,8,18,30,106.0,40.0,0.7,20.5,54.0,32.89,22.36
2018,8,8,18,45,68.0,24.5,0.7,19.85,32.0,20.59,10.4
2018,8,8,19,0,30.0,9.0,0.7,19.2,10.0,8.85,0.0
2018,8,8,19,15,15.0,4.5,0.7,18.9,5.0,4.42,0.0
2018,8,8,19,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.05,17.15,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.0,17.7,5.0,9.91,0.0
2018,8,9,5,45,56.0,18.0,0.95,18.25,23.0,42.6,15.81
2018,8,9,6,0,93.0,31.0,0.9,18.8,41.0,76.04,53.78
2018,8,9,6,15,133.5,52.5,0.8,19.7,76.0,122.3,93.26
2018,8,9,6,30,174.0,74.0,0.7,20.6,111.0,171.17,134.09
2018,8,9,6,45,211.0,98.0,0.6,21.5,154.5,224.42,177.29
2018,8,9,7,0,248.0,122.0,0.5,22.4,198.0,280.21,220.84
2018,8,9,7,15,280.5,143.0,0.45,23.15,244.0,332.23,260.1
2018,8,9,7,30,313.0,164.0,0.4,23.9,290.0,386.3,299.39
2018,8,9,7,45,340.5,183.5,0.35,24.65,337.0,437.1,334.78
2018,8,9,8,0,368.0,203.0,0.3,25.4,384.0,489.14,369.74
2018,8,9,8,15,391.5,218.5,0.3,26.05,429.0,534.64,399.59
2018,8,9,8,30,415.0,234.0,0.3,26.7,474.0,580.67,429.04
2018,8,9,8,45,435.0,247.5,0.3,27.35,517.0,630.2,459.81
2018,8,9,9,0,455.0,261.0,0.3,28.0,560.0,671.39,484.43
2018,8,9,9,15,470.5,272.5,0.3,28.45,598.5,706.12,504.8
2018,8,9,9,30,486.0,284.0,0.3,28.9,637.0,739.93,524.29
2018,8,9,9,45,499.0,293.0,0.3,29.4,671.0,767.76,539.63
2018,8,9,10,0,512.0,302.0,0.3,29.9,705.0,794.23,553.98
2018,8,9,10,15,521.0,309.0,0.3,30.15,732.5,813.43,564.26
2018,8,9,10,30,530.0,316.0,0.3,30.4,760.0,830.9,573.51
2018,8,9,10,45,536.0,322.0,0.3,30.65,781.5,842.7,579.3
2018,8,9,11,0,542.0,328.0,0.3,30.9,803.0,852.55,583.99
2018,8,9,11,15,546.5,332.0,0.35,30.95,818.5,856.97,586.87
2018,8,9,11,30,551.0,336.0,0.4,31.0,834.0,859.37,588.67
2018,8,9,11,45,553.0,338.0,0.4,31.05,841.5,855.44,585.84
2018,8,9,12,0,555.0,340.0,0.4,31.1,849.0,849.56,581.95
2018,8,9,12,15,568.5,331.5,0.45,31.1,853.5,841.82,578.46
2018,8,9,12,30,582.0,323.0,0.5,31.1,858.0,832.01,573.71
2018,8,9,12,45,597.5,311.5,0.5,31.1,857.0,818.9,566.16
2018,8,9,13,0,613.0,300.0,0.5,31.1,856.0,802.8,556.77
2018,8,9,13,15,611.0,295.5,0.5,30.95,842.5,777.65,541.59
2018,8,9,13,30,609.0,291.0,0.5,30.8,829.0,751.11,525.45
2018,8,9,13,45,605.0,285.5,0.5,30.65,809.0,720.85,506.73
2018,8,9,14,0,601.0,280.0,0.5,30.5,789.0,689.55,487.07
2018,8,9,14,15,596.0,272.5,0.55,30.25,763.0,655.39,466.0
2018,8,9,14,30,591.0,265.0,0.6,30.0,737.0,619.78,443.44
2018,8,9,14,45,585.0,254.5,0.6,29.8,705.0,580.25,417.09
2018,8,9,15,0,579.0,244.0,0.6,29.6,673.0,540.32,389.83
2018,8,9,15,15,562.5,236.5,0.6,29.6,634.5,497.4,359.43
2018,8,9,15,30,546.0,229.0,0.6,29.6,596.0,455.24,328.89
2018,8,9,15,45,535.0,216.0,0.6,28.9,555.5,411.54,297.4
2018,8,9,16,0,524.0,203.0,0.6,28.2,515.0,368.46,265.39
2018,8,9,16,15,513.0,188.0,0.6,27.75,472.0,324.43,231.56
2018,8,9,16,30,502.0,173.0,0.6,27.3,429.0,281.28,197.67
2018,8,9,16,45,481.0,159.5,0.6,26.85,384.0,238.17,163.78
2018,8,9,17,0,460.0,146.0,0.6,26.4,339.0,197.14,131.79
2018,8,9,17,15,430.5,130.5,0.6,25.8,292.5,155.6,101.0
2018,8,9,17,30,401.0,115.0,0.6,25.2,246.0,117.18,75.01
2018,8,9,17,45,363.0,99.0,0.6,24.55,201.5,81.34,55.1
2018,8,9,18,0,325.0,83.0,0.6,23.9,157.0,61.02,46.81
2018,8,9,18,15,268.0,65.0,0.6,23.15,116.0,48.84,36.17
2018,8,9,18,30,211.0,47.0,0.6,22.4,75.0,36.01,24.71
2018,8,9,18,45,140.5,30.0,0.6,21.65,45.5,23.37,12.02
2018,8,9,19,0,70.0,13.0,0.6,20.9,16.0,12.78,0.0
2018,8,9,19,15,35.0,6.5,0.6,20.5,8.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,10,5,15,28.0,4.5,0.85,17.1,5.0,0.0,0.0
2018,8,10,5,30,56.0,9.0,0.8,17.8,10.0,23.46,0.0
2018,8,10,5,45,154.0,23.0,0.7,18.5,37.5,84.79,31.3
2018,8,10,6,0,252.0,37.0,0.6,19.2,65.0,148.37,107.26
2018,8,10,6,15,329.0,50.5,0.55,20.1,106.5,205.61,156.89
2018,8,10,6,30,406.0,64.0,0.5,21.0,148.0,270.18,210.34
2018,8,10,6,45,461.5,74.5,0.5,21.85,195.0,329.5,258.26
2018,8,10,7,0,517.0,85.0,0.5,22.7,242.0,391.7,306.51
2018,8,10,7,15,557.0,93.5,0.5,23.6,291.0,446.54,347.23
2018,8,10,7,30,597.0,102.0,0.5,24.5,340.0,503.56,387.86
2018,8,10,7,45,626.0,109.5,0.45,25.4,389.0,554.05,421.67
2018,8,10,8,0,655.0,117.0,0.4,26.3,438.0,605.25,454.58
2018,8,10,8,15,677.0,123.0,0.4,27.05,485.0,650.05,482.73
2018,8,10,8,30,699.0,129.0,0.4,27.8,532.0,694.52,509.4
2018,8,10,8,45,715.5,135.0,0.4,28.5,576.0,734.01,531.83
2018,8,10,9,0,732.0,141.0,0.4,29.2,620.0,772.34,553.09
2018,8,10,9,15,746.0,144.5,0.4,29.6,659.5,804.4,570.66
2018,8,10,9,30,760.0,148.0,0.4,30.0,699.0,831.59,585.06
2018,8,10,9,45,770.5,151.5,0.4,30.4,734.0,857.1,598.36
2018,8,10,10,0,781.0,155.0,0.4,30.8,769.0,880.41,610.24
2018,8,10,10,15,783.5,161.0,0.45,30.95,796.5,896.68,619.43
2018,8,10,10,30,786.0,167.0,0.5,31.1,824.0,910.3,627.21
2018,8,10,10,45,784.0,173.5,0.5,31.25,844.0,917.55,630.28
2018,8,10,11,0,782.0,180.0,0.5,31.4,864.0,922.02,631.86
2018,8,10,11,15,783.0,183.5,0.5,31.4,878.5,923.49,632.19
2018,8,10,11,30,784.0,187.0,0.5,31.4,893.0,922.27,631.05
2018,8,10,11,45,781.5,190.0,0.55,31.35,899.5,914.66,627.34
2018,8,10,12,0,779.0,193.0,0.6,31.3,906.0,904.5,622.24
2018,8,10,12,15,777.0,194.0,0.6,31.2,905.5,890.37,614.01
2018,8,10,12,30,775.0,195.0,0.6,31.1,905.0,873.88,604.44
2018,8,10,12,45,770.5,196.0,0.6,30.95,897.5,853.0,592.35
2018,8,10,13,0,766.0,197.0,0.6,30.8,890.0,830.09,579.06
2018,8,10,13,15,764.0,194.0,0.65,30.6,876.0,803.5,564.36
2018,8,10,13,30,762.0,191.0,0.7,30.4,862.0,775.05,548.34
2018,8,10,13,45,758.5,187.0,0.7,30.2,841.0,742.77,528.27
2018,8,10,14,0,755.0,183.0,0.7,30.0,820.0,707.71,505.99
2018,8,10,14,15,754.0,176.0,0.7,29.65,794.5,670.99,482.53
2018,8,10,14,30,753.0,169.0,0.7,29.3,769.0,632.86,457.53
2018,8,10,14,45,753.0,160.5,0.7,28.95,738.0,592.67,430.48
2018,8,10,15,0,753.0,152.0,0.7,28.6,707.0,551.26,401.76
2018,8,10,15,15,738.5,148.0,0.7,28.6,667.5,505.39,368.42
2018,8,10,15,30,724.0,144.0,0.7,28.6,628.0,459.81,334.4
2018,8,10,15,45,717.5,135.5,0.7,27.75,588.0,414.09,300.33
2018,8,10,16,0,711.0,127.0,0.7,26.9,548.0,368.32,264.96
2018,8,10,16,15,702.0,117.5,0.75,26.4,504.0,321.01,227.14
2018,8,10,16,30,693.0,108.0,0.8,25.9,460.0,274.22,188.75
2018,8,10,16,45,670.5,101.5,0.8,25.4,412.5,227.72,150.5
2018,8,10,17,0,648.0,95.0,0.8,24.9,365.0,183.39,114.57
2018,8,10,17,15,611.0,88.0,0.8,24.25,315.5,139.22,81.44
2018,8,10,17,30,574.0,81.0,0.8,23.6,266.0,98.96,55.31
2018,8,10,17,45,522.5,72.5,0.8,23.0,218.0,61.13,37.7
2018,8,10,18,0,471.0,64.0,0.8,22.4,170.0,46.09,34.3
2018,8,10,18,15,393.5,53.0,0.75,21.8,126.5,39.7,28.55
2018,8,10,18,30,316.0,42.0,0.7,21.2,83.0,32.87,22.14
2018,8,10,18,45,209.5,29.0,0.7,20.6,51.0,22.65,11.02
2018,8,10,19,0,103.0,16.0,0.7,20.0,19.0,15.73,0.0
2018,8,10,19,15,51.5,8.0,0.7,19.65,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.0,0.7,16.55,4.5,0.0,0.0
2018,8,11,5,30,45.0,8.0,0.7,17.0,9.0,19.52,0.0
2018,8,11,5,45,139.0,23.5,0.7,17.45,36.5,80.17,23.82
2018,8,11,6,0,233.0,39.0,0.7,17.9,64.0,144.09,104.27
2018,8,11,6,15,314.0,52.0,0.65,18.55,105.0,200.99,154.19
2018,8,11,6,30,395.0,65.0,0.6,19.2,146.0,265.77,208.46
2018,8,11,6,45,454.0,75.0,0.6,19.85,193.0,323.27,255.76
2018,8,11,7,0,513.0,85.0,0.6,20.5,240.0,388.5,307.18
2018,8,11,7,15,555.0,93.5,0.6,21.25,289.5,444.29,349.36
2018,8,11,7,30,597.0,102.0,0.6,22.0,339.0,502.42,391.63
2018,8,11,7,45,627.5,109.0,0.6,22.75,388.0,553.31,427.01
2018,8,11,8,0,658.0,116.0,0.6,23.5,437.0,605.02,461.75
2018,8,11,8,15,679.5,122.5,0.6,24.1,484.0,650.09,490.95
2018,8,11,8,30,701.0,129.0,0.6,24.7,531.0,694.78,518.67
2018,8,11,8,45,715.5,135.5,0.6,25.3,574.5,733.28,541.15
2018,8,11,9,0,730.0,142.0,0.6,25.9,618.0,770.49,562.43
