Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,2,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,5,45,90.0,10.5,0.95,13.25,15.5,33.83,0.0
2018,8,31,6,0,180.0,21.0,0.9,13.6,31.0,88.75,2.59
2018,8,31,6,15,329.5,30.5,0.8,14.4,72.0,169.71,122.92
2018,8,31,6,30,479.0,40.0,0.7,15.2,113.0,255.53,197.58
2018,8,31,6,45,555.5,46.5,0.65,15.95,162.0,318.79,251.95
2018,8,31,7,0,632.0,53.0,0.6,16.7,211.0,385.63,307.06
2018,8,31,7,15,679.5,57.5,0.6,17.65,262.5,443.26,352.71
2018,8,31,7,30,727.0,62.0,0.6,18.6,314.0,503.48,398.15
2018,8,31,7,45,760.0,64.5,0.6,19.5,365.0,554.63,435.0
2018,8,31,8,0,793.0,67.0,0.6,20.4,416.0,606.53,470.89
2018,8,31,8,15,815.5,70.5,0.6,21.1,465.5,652.78,500.77
2018,8,31,8,30,838.0,74.0,0.6,21.8,515.0,694.12,525.88
2018,8,31,8,45,855.0,76.0,0.55,22.55,560.5,732.92,547.86
2018,8,31,9,0,872.0,78.0,0.5,23.3,606.0,770.26,568.27
2018,8,31,9,15,884.5,80.0,0.5,23.85,647.5,802.27,586.02
2018,8,31,9,30,897.0,82.0,0.5,24.4,689.0,832.12,602.21
2018,8,31,9,45,906.0,84.5,0.5,24.95,725.0,857.23,615.22
2018,8,31,10,0,915.0,87.0,0.5,25.5,761.0,879.66,626.52
2018,8,31,10,15,922.0,88.5,0.5,25.85,790.5,896.48,634.8
2018,8,31,10,30,929.0,90.0,0.5,26.2,820.0,910.35,641.37
2018,8,31,10,45,933.0,91.5,0.5,26.5,842.5,918.52,644.68
2018,8,31,11,0,937.0,93.0,0.5,26.8,865.0,923.55,646.24
2018,8,31,11,15,939.5,94.0,0.55,26.95,880.0,923.55,646.28
2018,8,31,11,30,942.0,95.0,0.6,27.1,895.0,920.36,644.56
2018,8,31,11,45,942.5,96.5,0.6,27.25,902.5,912.76,639.29
2018,8,31,12,0,943.0,98.0,0.6,27.4,910.0,902.03,632.27
2018,8,31,12,15,943.0,98.0,0.65,27.3,909.5,886.31,623.85
2018,8,31,12,30,943.0,98.0,0.7,27.2,909.0,867.62,613.64
2018,8,31,12,45,942.0,97.0,0.7,27.15,900.5,844.27,599.51
2018,8,31,13,0,941.0,96.0,0.7,27.1,892.0,818.17,583.69
2018,8,31,13,15,936.5,95.5,0.75,26.9,875.5,787.33,565.89
2018,8,31,13,30,932.0,95.0,0.8,26.7,859.0,754.17,546.37
2018,8,31,13,45,925.5,95.0,0.8,26.5,835.5,717.97,523.94
2018,8,31,14,0,919.0,95.0,0.8,26.3,812.0,679.9,498.46
2018,8,31,14,15,910.5,94.0,0.8,26.0,781.0,638.02,469.64
2018,8,31,14,30,902.0,93.0,0.8,25.7,750.0,594.81,439.09
2018,8,31,14,45,890.5,91.5,0.85,25.4,713.0,548.46,405.81
2018,8,31,15,0,879.0,90.0,0.9,25.1,676.0,501.46,370.84
2018,8,31,15,15,864.5,88.5,0.9,25.1,634.0,452.73,332.69
2018,8,31,15,30,850.0,87.0,0.9,25.1,592.0,404.05,293.45
2018,8,31,15,45,832.5,83.5,0.95,24.25,545.5,348.9,249.47
2018,8,31,16,0,815.0,80.0,1.0,23.4,499.0,298.45,207.68
2018,8,31,16,15,790.5,76.5,1.0,22.85,449.5,247.46,164.7
2018,8,31,16,30,766.0,73.0,1.0,22.3,400.0,198.5,123.76
2018,8,31,16,45,730.5,69.0,1.0,21.75,348.0,149.9,85.57
2018,8,31,17,0,695.0,65.0,1.0,21.2,296.0,104.88,54.7
2018,8,31,17,15,643.0,59.5,0.95,20.45,244.5,58.29,30.71
2018,8,31,17,30,591.0,54.0,0.9,19.7,193.0,36.74,26.61
2018,8,31,17,45,502.5,47.0,0.9,19.0,144.5,33.59,23.7
2018,8,31,18,0,414.0,40.0,0.9,18.3,96.0,30.35,20.43
2018,8,31,18,15,280.5,28.5,0.9,17.7,59.5,22.5,11.93
2018,8,31,18,30,147.0,17.0,0.9,17.1,23.0,16.71,0.0
2018,8,31,18,45,73.5,8.5,0.9,16.45,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,45,54.0,10.0,1.05,14.35,12.5,23.82,0.0
2018,9,1,6,0,108.0,20.0,1.0,14.7,25.0,64.97,0.0
2018,9,1,6,15,201.5,35.5,0.9,15.6,60.0,129.52,92.59
2018,9,1,6,30,295.0,51.0,0.8,16.5,95.0,192.66,148.64
2018,9,1,6,45,366.5,64.5,0.7,17.35,141.0,252.34,199.36
2018,9,1,7,0,438.0,78.0,0.6,18.2,187.0,318.22,253.22
2018,9,1,7,15,489.0,89.0,0.55,19.0,236.5,375.79,298.69
2018,9,1,7,30,540.0,100.0,0.5,19.8,286.0,439.57,346.78
2018,9,1,7,45,577.5,108.5,0.45,20.55,336.0,493.03,385.2
2018,9,1,8,0,615.0,117.0,0.4,21.3,386.0,547.82,423.03
2018,9,1,8,15,643.0,124.5,0.4,22.05,434.5,596.0,455.19
2018,9,1,8,30,671.0,132.0,0.4,22.8,483.0,644.21,486.38
2018,9,1,8,45,692.0,138.0,0.4,23.5,528.5,685.26,511.83
2018,9,1,9,0,713.0,144.0,0.4,24.2,574.0,725.34,535.74
2018,9,1,9,15,733.5,147.0,0.4,24.7,616.0,760.53,555.95
2018,9,1,9,30,754.0,150.0,0.4,25.2,658.0,794.24,574.94
2018,9,1,9,45,771.0,151.5,0.4,25.65,694.5,821.66,589.79
2018,9,1,10,0,788.0,153.0,0.4,26.1,731.0,844.13,601.47
2018,9,1,10,15,796.5,156.0,0.4,26.35,760.5,861.69,610.58
2018,9,1,10,30,805.0,159.0,0.4,26.6,790.0,876.63,618.16
2018,9,1,10,45,810.0,162.0,0.45,26.9,812.0,885.78,623.1
2018,9,1,11,0,815.0,165.0,0.5,27.2,834.0,892.1,626.49
2018,9,1,11,15,818.0,166.5,0.5,27.3,848.5,892.29,625.77
2018,9,1,11,30,821.0,168.0,0.5,27.4,863.0,889.62,623.5
2018,9,1,11,45,822.0,169.5,0.5,27.5,870.0,882.39,618.57
2018,9,1,12,0,823.0,171.0,0.5,27.6,877.0,872.38,612.09
2018,9,1,12,15,830.5,166.0,0.55,27.6,878.0,858.66,604.61
2018,9,1,12,30,838.0,161.0,0.6,27.6,879.0,842.12,595.43
2018,9,1,12,45,846.0,154.5,0.6,27.65,873.5,821.72,582.88
2018,9,1,13,0,854.0,148.0,0.6,27.7,868.0,798.53,568.62
2018,9,1,13,15,849.5,147.0,0.6,27.6,851.5,768.64,550.4
2018,9,1,13,30,845.0,146.0,0.6,27.5,835.0,736.71,530.45
2018,9,1,13,45,837.5,144.0,0.6,27.4,810.5,699.93,506.2
2018,9,1,14,0,830.0,142.0,0.6,27.3,786.0,661.64,480.45
2018,9,1,14,15,820.0,140.0,0.65,27.15,755.5,620.54,452.81
2018,9,1,14,30,810.0,138.0,0.7,27.0,725.0,578.5,423.67
2018,9,1,14,45,797.0,135.0,0.7,26.85,688.0,533.25,390.94
2018,9,1,15,0,784.0,132.0,0.7,26.7,651.0,487.75,357.08
2018,9,1,15,15,766.5,128.0,0.7,26.7,608.5,436.31,317.85
2018,9,1,15,30,749.0,124.0,0.7,26.7,566.0,388.24,279.98
2018,9,1,15,45,726.5,119.0,0.7,26.15,519.5,338.47,240.51
2018,9,1,16,0,704.0,114.0,0.7,25.6,473.0,290.23,201.34
2018,9,1,16,15,673.5,108.5,0.7,25.1,423.5,241.48,161.63
2018,9,1,16,30,643.0,103.0,0.7,24.6,374.0,195.5,124.57
2018,9,1,16,45,602.0,96.0,0.7,24.1,323.5,149.87,90.04
2018,9,1,17,0,561.0,89.0,0.7,23.6,273.0,108.49,62.59
2018,9,1,17,15,504.5,80.0,0.75,22.75,223.5,69.4,43.53
2018,9,1,17,30,448.0,71.0,0.8,21.9,174.0,52.19,39.65
2018,9,1,17,45,368.0,58.0,0.8,21.1,128.5,43.21,31.69
2018,9,1,18,0,288.0,45.0,0.8,20.3,83.0,34.41,23.59
2018,9,1,18,15,186.0,29.5,0.8,19.6,50.0,23.02,11.58
2018,9,1,18,30,84.0,14.0,0.8,18.9,17.0,13.76,0.0
2018,9,1,18,45,42.0,7.0,0.8,18.2,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,5,45,33.5,7.5,0.85,15.85,9.0,15.98,0.0
2018,9,2,6,0,67.0,15.0,0.8,16.2,18.0,45.0,0.0
2018,9,2,6,15,139.0,33.5,0.7,17.15,50.5,104.72,73.23
2018,9,2,6,30,211.0,52.0,0.6,18.1,83.0,160.04,122.28
2018,9,2,6,45,271.5,70.5,0.55,19.05,126.5,216.76,169.96
2018,9,2,7,0,332.0,89.0,0.5,20.0,170.0,278.55,220.18
2018,9,2,7,15,380.5,104.0,0.45,20.7,218.0,334.58,264.31
2018,9,2,7,30,429.0,119.0,0.4,21.4,266.0,393.96,309.19
2018,9,2,7,45,467.5,131.5,0.35,22.1,315.0,447.3,347.73
2018,9,2,8,0,506.0,144.0,0.3,22.8,364.0,502.45,386.06
2018,9,2,8,15,536.5,154.0,0.3,23.45,411.5,550.74,418.65
2018,9,2,8,30,567.0,164.0,0.3,24.1,459.0,599.58,450.66
2018,9,2,8,45,590.5,172.0,0.25,24.75,504.0,641.19,476.18
2018,9,2,9,0,614.0,180.0,0.2,25.4,549.0,685.43,502.66
2018,9,2,9,15,641.5,182.5,0.2,25.9,591.5,723.35,525.5
2018,9,2,9,30,669.0,185.0,0.2,26.4,634.0,760.26,547.31
2018,9,2,9,45,694.0,185.0,0.2,26.95,672.5,791.16,564.67
2018,9,2,10,0,719.0,185.0,0.2,27.5,711.0,820.42,580.38
2018,9,2,10,15,730.5,188.0,0.25,27.85,740.5,839.36,590.83
2018,9,2,10,30,742.0,191.0,0.3,28.2,770.0,855.9,600.03
2018,9,2,10,45,751.5,191.5,0.3,28.6,792.5,865.59,604.09
2018,9,2,11,0,761.0,192.0,0.3,29.0,815.0,872.68,606.72
2018,9,2,11,15,767.0,193.0,0.3,29.15,830.5,874.55,606.91
2018,9,2,11,30,773.0,194.0,0.3,29.3,846.0,873.69,605.63
2018,9,2,11,45,777.0,193.5,0.35,29.45,853.5,866.85,601.79
2018,9,2,12,0,781.0,193.0,0.4,29.6,861.0,857.34,596.48
2018,9,2,12,15,786.5,190.0,0.4,29.6,862.0,842.75,587.6
2018,9,2,12,30,792.0,187.0,0.4,29.6,863.0,827.14,578.22
2018,9,2,12,45,797.0,182.0,0.4,29.6,856.5,806.6,565.83
2018,9,2,13,0,802.0,177.0,0.4,29.6,850.0,783.54,551.93
2018,9,2,13,15,799.0,174.5,0.45,29.45,834.0,754.51,534.79
2018,9,2,13,30,796.0,172.0,0.5,29.3,818.0,723.53,515.82
2018,9,2,13,45,791.5,168.0,0.5,29.2,795.0,688.32,492.86
2018,9,2,14,0,787.0,164.0,0.5,29.1,772.0,651.55,468.41
2018,9,2,14,15,779.5,160.0,0.5,28.85,742.0,609.48,440.14
2018,9,2,14,30,772.0,156.0,0.5,28.6,712.0,568.14,411.56
2018,9,2,14,45,761.5,151.0,0.5,28.35,676.0,523.53,379.88
2018,9,2,15,0,751.0,146.0,0.5,28.1,640.0,478.55,346.97
2018,9,2,15,15,733.0,141.5,0.5,28.1,598.0,430.68,310.72
2018,9,2,15,30,715.0,137.0,0.5,28.1,556.0,383.53,274.03
2018,9,2,15,45,695.5,131.0,0.5,27.4,511.0,335.51,236.51
2018,9,2,16,0,676.0,125.0,0.5,26.7,466.0,288.79,199.1
2018,9,2,16,15,652.0,116.5,0.5,26.15,418.0,240.36,160.05
2018,9,2,16,30,628.0,108.0,0.5,25.6,370.0,194.1,123.12
2018,9,2,16,45,591.0,99.5,0.5,25.0,320.0,148.59,89.15
2018,9,2,17,0,554.0,91.0,0.5,24.4,270.0,106.95,62.01
2018,9,2,17,15,499.5,80.5,0.55,23.5,220.0,67.21,43.2
2018,9,2,17,30,445.0,70.0,0.6,22.6,170.0,51.7,39.08
2018,9,2,17,45,368.5,56.5,0.6,21.75,125.0,42.19,30.69
2018,9,2,18,0,292.0,43.0,0.6,20.9,80.0,32.93,22.18
2018,9,2,18,15,184.5,28.0,0.6,20.1,47.5,21.9,9.88
2018,9,2,18,30,77.0,13.0,0.6,19.3,15.0,12.78,0.0
2018,9,2,18,45,38.5,6.5,0.6,18.55,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,5,45,47.5,8.5,0.95,15.7,10.5,8.36,0.0
2018,9,3,6,0,95.0,17.0,0.9,15.9,21.0,55.78,0.0
2018,9,3,6,15,193.5,33.5,0.75,16.8,56.5,123.65,85.94
2018,9,3,6,30,292.0,50.0,0.6,17.7,92.0,189.12,144.38
2018,9,3,6,45,366.0,63.0,0.45,18.6,137.5,248.7,194.55
2018,9,3,7,0,440.0,76.0,0.3,19.5,183.0,314.78,247.8
2018,9,3,7,15,494.5,86.5,0.25,20.25,233.0,375.64,295.26
2018,9,3,7,30,549.0,97.0,0.2,21.0,283.0,438.71,342.29
2018,9,3,7,45,589.5,104.5,0.15,21.8,333.5,493.02,380.83
2018,9,3,8,0,630.0,112.0,0.1,22.6,384.0,548.86,418.93
2018,9,3,8,15,660.5,118.0,0.1,23.3,433.0,597.41,451.02
2018,9,3,8,30,691.0,124.0,0.1,24.0,482.0,646.11,482.23
2018,9,3,8,45,715.0,128.0,0.1,24.7,528.0,687.6,507.66
2018,9,3,9,0,739.0,132.0,0.1,25.4,574.0,728.24,531.12
2018,9,3,9,15,755.0,136.5,0.1,25.8,615.0,761.97,550.21
2018,9,3,9,30,771.0,141.0,0.1,26.2,656.0,793.96,568.02
2018,9,3,9,45,783.0,144.5,0.15,26.65,691.5,816.71,580.38
2018,9,3,10,0,795.0,148.0,0.2,27.1,727.0,840.19,593.4
2018,9,3,10,15,805.0,149.5,0.2,27.35,756.0,857.42,602.18
2018,9,3,10,30,815.0,151.0,0.2,27.6,785.0,872.04,609.48
2018,9,3,10,45,823.0,152.5,0.2,27.85,808.0,882.19,614.14
2018,9,3,11,0,831.0,154.0,0.2,28.1,831.0,889.52,617.23
2018,9,3,11,15,836.0,154.5,0.25,28.2,846.0,890.32,617.76
2018,9,3,11,30,841.0,155.0,0.3,28.3,861.0,888.21,616.78
2018,9,3,11,45,844.0,154.5,0.3,28.4,868.0,880.46,611.59
2018,9,3,12,0,847.0,154.0,0.3,28.5,875.0,869.85,604.83
2018,9,3,12,15,851.0,151.5,0.3,28.5,875.5,855.25,596.0
2018,9,3,12,30,855.0,149.0,0.3,28.5,876.0,837.87,585.56
2018,9,3,12,45,828.0,160.0,0.3,28.5,858.0,806.59,566.54
2018,9,3,13,0,801.0,171.0,0.3,28.5,840.0,773.92,546.73
2018,9,3,13,15,744.0,196.5,0.35,28.4,808.5,731.61,519.89
2018,9,3,13,30,687.0,222.0,0.4,28.3,777.0,690.31,493.02
2018,9,3,13,45,727.5,194.5,0.4,28.15,767.0,665.91,478.18
2018,9,3,14,0,768.0,167.0,0.4,28.0,757.0,637.3,459.82
2018,9,3,14,15,711.5,181.0,0.4,27.75,710.5,585.28,423.99
2018,9,3,14,30,655.0,195.0,0.4,27.5,664.0,536.09,389.62
2018,9,3,14,45,685.0,171.5,0.4,27.25,640.0,499.92,364.16
2018,9,3,15,0,715.0,148.0,0.4,27.0,616.0,460.25,334.98
2018,9,3,15,15,739.0,131.5,0.4,27.0,587.5,420.82,304.33
2018,9,3,15,30,763.0,115.0,0.4,27.0,559.0,381.51,272.41
2018,9,3,15,45,743.0,111.0,0.4,26.35,514.0,329.74,231.6
2018,9,3,16,0,723.0,107.0,0.4,25.7,469.0,282.37,193.17
2018,9,3,16,15,695.0,101.0,0.4,25.25,419.5,232.99,153.02
2018,9,3,16,30,667.0,95.0,0.4,24.8,370.0,186.12,115.49
2018,9,3,16,45,627.5,88.5,0.4,24.3,319.5,140.18,81.35
2018,9,3,17,0,588.0,82.0,0.4,23.8,269.0,98.32,54.82
2018,9,3,17,15,528.5,73.0,0.45,23.0,218.5,58.25,37.54
2018,9,3,17,30,469.0,64.0,0.5,22.2,168.0,46.5,34.67
2018,9,3,17,45,388.0,53.0,0.5,21.35,123.5,40.18,28.97
2018,9,3,18,0,307.0,42.0,0.5,20.5,79.0,32.28,21.56
2018,9,3,18,15,193.0,27.0,0.5,19.75,46.5,21.19,8.25
2018,9,3,18,30,79.0,12.0,0.5,19.0,14.0,11.8,0.0
2018,9,3,18,45,39.5,6.0,0.5,18.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,5,45,66.0,9.0,0.85,16.8,12.0,8.85,0.0
2018,9,4,6,0,132.0,18.0,0.8,17.0,24.0,56.91,0.0
2018,9,4,6,15,254.0,31.5,0.65,17.65,61.0,141.22,96.55
2018,9,4,6,30,376.0,45.0,0.5,18.3,98.0,215.6,163.36
2018,9,4,6,45,456.5,55.0,0.35,18.95,146.0,279.59,217.2
2018,9,4,7,0,537.0,65.0,0.2,19.6,194.0,350.09,273.79
2018,9,4,7,15,591.5,72.5,0.2,20.3,245.5,410.16,320.8
2018,9,4,7,30,646.0,80.0,0.2,21.0,297.0,473.55,368.25
2018,9,4,7,45,685.5,85.0,0.15,21.7,349.0,527.88,406.69
2018,9,4,8,0,725.0,90.0,0.1,22.4,401.0,583.56,444.51
2018,9,4,8,15,753.5,94.0,0.15,22.95,451.0,631.58,476.74
2018,9,4,8,30,782.0,98.0,0.2,23.5,501.0,677.14,506.07
2018,9,4,8,45,803.5,101.0,0.2,24.0,548.0,718.43,530.57
2018,9,4,9,0,825.0,104.0,0.2,24.5,595.0,758.53,553.81
2018,9,4,9,15,842.0,106.5,0.2,24.85,637.5,793.03,573.35
2018,9,4,9,30,859.0,109.0,0.2,25.2,680.0,825.62,591.48
2018,9,4,9,45,873.0,109.5,0.2,25.5,717.0,846.88,602.44
2018,9,4,10,0,887.0,110.0,0.2,25.8,754.0,870.33,614.9
2018,9,4,10,15,895.5,112.0,0.2,26.0,784.0,888.1,624.03
2018,9,4,10,30,904.0,114.0,0.2,26.2,814.0,903.0,631.53
2018,9,4,10,45,910.5,114.0,0.2,26.35,836.5,911.11,635.11
2018,9,4,11,0,917.0,114.0,0.2,26.5,859.0,916.17,637.05
2018,9,4,11,15,920.5,115.0,0.25,26.6,874.0,916.55,637.37
2018,9,4,11,30,924.0,116.0,0.3,26.7,889.0,913.78,636.03
2018,9,4,11,45,926.0,116.5,0.3,26.8,896.5,906.09,630.87
2018,9,4,12,0,928.0,117.0,0.3,26.9,904.0,895.3,624.01
2018,9,4,12,15,930.5,115.0,0.3,26.9,903.5,879.41,614.4
2018,9,4,12,30,933.0,113.0,0.3,26.9,903.0,860.53,603.08
2018,9,4,12,45,934.5,110.5,0.3,26.85,895.0,837.45,589.35
2018,9,4,13,0,936.0,108.0,0.3,26.8,887.0,811.55,573.88
2018,9,4,13,15,931.5,107.0,0.3,26.65,869.5,780.01,555.03
2018,9,4,13,30,927.0,106.0,0.3,26.5,852.0,746.18,534.63
2018,9,4,13,45,920.5,105.0,0.3,26.35,827.5,708.89,510.95
2018,9,4,14,0,914.0,104.0,0.3,26.2,803.0,669.77,484.77
2018,9,4,14,15,905.0,103.0,0.35,25.95,771.5,627.53,456.59
2018,9,4,14,30,896.0,102.0,0.4,25.7,740.0,584.03,426.58
2018,9,4,14,45,884.5,99.5,0.4,25.45,702.0,536.85,392.47
2018,9,4,15,0,873.0,97.0,0.4,25.2,664.0,489.05,356.81
2018,9,4,15,15,857.5,94.5,0.4,25.2,621.0,435.65,315.72
2018,9,4,15,30,842.0,92.0,0.4,25.2,578.0,385.81,275.94
2018,9,4,15,45,821.5,89.0,0.4,24.5,530.5,334.42,234.69
2018,9,4,16,0,801.0,86.0,0.4,23.8,483.0,284.26,193.4
2018,9,4,16,15,773.0,82.0,0.4,23.3,432.5,233.04,151.12
2018,9,4,16,30,745.0,78.0,0.4,22.8,382.0,184.27,111.63
2018,9,4,16,45,705.5,73.0,0.4,22.35,329.5,132.49,72.87
2018,9,4,17,0,666.0,68.0,0.4,21.9,277.0,87.97,45.24
2018,9,4,17,15,608.0,61.5,0.4,21.0,225.5,46.21,34.71
2018,9,4,17,30,550.0,55.0,0.4,20.1,174.0,38.78,28.29
2018,9,4,17,45,459.5,46.5,0.45,19.25,127.5,34.41,24.23
2018,9,4,18,0,369.0,38.0,0.5,18.4,81.0,29.85,19.59
2018,9,4,18,15,234.0,25.0,0.5,17.65,47.5,20.34,6.2
2018,9,4,18,30,99.0,12.0,0.5,16.9,14.0,11.8,0.0
2018,9,4,18,45,49.5,6.0,0.5,16.15,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,5,5,45,67.5,9.0,0.9,14.75,11.5,0.0,0.0
2018,9,5,6,0,135.0,18.0,0.8,15.0,23.0,57.48,0.0
2018,9,5,6,15,265.5,30.5,0.7,15.7,60.0,143.54,97.28
2018,9,5,6,30,396.0,43.0,0.6,16.4,97.0,220.38,167.83
2018,9,5,6,45,480.0,51.5,0.45,17.1,145.0,284.85,222.74
2018,9,5,7,0,564.0,60.0,0.3,17.8,193.0,356.08,280.55
2018,9,5,7,15,618.5,65.5,0.3,18.35,244.5,414.72,327.27
2018,9,5,7,30,673.0,71.0,0.3,18.9,296.0,476.67,374.53
2018,9,5,7,45,710.5,75.5,0.25,19.4,347.5,530.07,413.11
2018,9,5,8,0,748.0,80.0,0.2,19.9,399.0,582.49,449.48
2018,9,5,8,15,775.0,84.0,0.25,20.35,449.0,630.4,482.44
2018,9,5,8,30,802.0,88.0,0.3,20.8,499.0,678.0,513.4
2018,9,5,8,45,822.0,90.5,0.3,21.25,545.5,718.11,537.54
2018,9,5,9,0,842.0,93.0,0.3,21.7,592.0,756.91,560.41
2018,9,5,9,15,855.5,96.0,0.3,22.0,633.5,789.57,579.2
2018,9,5,9,30,869.0,99.0,0.3,22.3,675.0,815.73,593.65
2018,9,5,9,45,878.5,101.5,0.3,22.6,710.5,840.19,607.0
2018,9,5,10,0,888.0,104.0,0.3,22.9,746.0,862.06,618.68
2018,9,5,10,15,896.5,106.0,0.35,23.1,776.0,879.82,628.98
2018,9,5,10,30,905.0,108.0,0.4,23.3,806.0,894.7,637.64
2018,9,5,10,45,911.0,108.5,0.4,23.55,828.5,902.87,641.13
2018,9,5,11,0,917.0,109.0,0.4,23.8,851.0,907.98,642.92
2018,9,5,11,15,921.0,109.5,0.4,23.85,866.0,908.25,642.37
2018,9,5,11,30,925.0,110.0,0.4,23.9,881.0,905.37,640.07
2018,9,5,11,45,926.5,110.5,0.45,24.0,888.0,897.22,635.55
2018,9,5,12,0,928.0,111.0,0.5,24.1,895.0,885.98,629.27
2018,9,5,12,15,930.0,109.5,0.5,24.0,894.5,870.14,619.71
2018,9,5,12,30,932.0,108.0,0.5,23.9,894.0,851.31,608.39
2018,9,5,12,45,932.5,106.0,0.5,23.8,885.5,827.91,594.23
2018,9,5,13,0,933.0,104.0,0.5,23.7,877.0,801.75,578.32
2018,9,5,13,15,929.5,103.5,0.5,23.5,860.5,771.45,559.91
2018,9,5,13,30,926.0,103.0,0.5,23.3,844.0,738.81,539.86
2018,9,5,13,45,921.0,101.0,0.55,23.15,819.5,701.57,516.25
2018,9,5,14,0,916.0,99.0,0.6,23.0,795.0,662.41,489.98
2018,9,5,14,15,908.0,97.5,0.6,22.75,764.0,620.21,460.38
2018,9,5,14,30,900.0,96.0,0.6,22.5,733.0,576.68,428.96
2018,9,5,14,45,888.5,94.0,0.6,22.3,695.5,529.81,394.12
2018,9,5,15,0,877.0,92.0,0.6,22.1,658.0,482.3,357.71
2018,9,5,15,15,862.0,89.5,0.6,22.1,615.0,432.52,318.23
2018,9,5,15,30,847.0,87.0,0.6,22.1,572.0,379.06,274.93
2018,9,5,15,45,826.0,84.5,0.6,21.35,524.5,327.79,232.91
2018,9,5,16,0,805.0,82.0,0.6,20.6,477.0,277.77,190.91
2018,9,5,16,15,777.5,78.0,0.6,20.15,426.5,226.55,147.82
2018,9,5,16,30,750.0,74.0,0.6,19.7,376.0,177.72,107.7
2018,9,5,16,45,710.5,69.5,0.6,19.2,324.0,129.77,71.85
2018,9,5,17,0,671.0,65.0,0.6,18.7,272.0,82.26,42.18
2018,9,5,17,15,611.5,59.0,0.6,18.05,220.5,40.91,30.52
2018,9,5,17,30,552.0,53.0,0.6,17.4,169.0,37.35,27.35
2018,9,5,17,45,457.5,44.5,0.6,16.75,122.5,32.89,23.13
2018,9,5,18,0,363.0,36.0,0.6,16.1,76.0,28.23,18.28
2018,9,5,18,15,221.5,23.0,0.6,15.6,43.5,18.62,3.11
2018,9,5,18,30,80.0,10.0,0.6,15.1,11.0,9.83,0.0
2018,9,5,18,45,40.0,5.0,0.6,14.6,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,6,5,45,70.0,8.5,0.6,13.55,11.0,0.0,0.0
2018,9,6,6,0,140.0,17.0,0.6,14.0,22.0,57.63,0.0
2018,9,6,6,15,267.0,29.5,0.55,14.7,58.5,141.73,94.4
2018,9,6,6,30,394.0,42.0,0.5,15.4,95.0,217.52,165.66
2018,9,6,6,45,422.0,54.0,0.5,16.1,133.0,261.17,205.16
2018,9,6,7,0,450.0,66.0,0.5,16.8,171.0,306.77,244.34
2018,9,6,7,15,340.0,93.0,0.45,17.5,183.5,296.99,237.64
2018,9,6,7,30,230.0,120.0,0.4,18.2,196.0,271.15,216.8
2018,9,6,7,45,288.5,135.5,0.35,18.85,247.0,331.25,263.73
2018,9,6,8,0,347.0,151.0,0.3,19.5,298.0,395.13,311.21
2018,9,6,8,15,470.0,144.5,0.3,20.35,369.0,489.6,380.51
2018,9,6,8,30,593.0,138.0,0.3,21.2,440.0,586.57,448.44
2018,9,6,8,45,628.5,142.0,0.3,22.05,488.5,633.42,478.0
2018,9,6,9,0,664.0,146.0,0.3,22.9,537.0,680.25,507.3
2018,9,6,9,15,755.0,127.0,0.3,23.45,601.5,744.9,547.94
2018,9,6,9,30,846.0,108.0,0.3,24.0,666.0,808.99,586.24
2018,9,6,9,45,813.5,127.5,0.35,24.5,687.5,816.7,588.7
2018,9,6,10,0,781.0,147.0,0.4,25.0,709.0,820.12,589.41
2018,9,6,10,15,817.5,139.0,0.4,25.35,748.0,849.43,606.17
2018,9,6,10,30,854.0,131.0,0.4,25.7,787.0,876.59,621.05
2018,9,6,10,45,887.5,119.5,0.4,26.05,818.5,891.14,628.08
2018,9,6,11,0,921.0,108.0,0.4,26.4,850.0,907.3,636.33
2018,9,6,11,15,926.5,107.0,0.4,26.6,865.0,907.23,635.03
2018,9,6,11,30,932.0,106.0,0.4,26.8,880.0,904.01,632.18
2018,9,6,11,45,936.0,105.5,0.4,26.95,888.0,896.85,627.2
2018,9,6,12,0,940.0,105.0,0.4,27.1,896.0,886.53,620.46
2018,9,6,12,15,941.5,103.5,0.4,27.15,895.0,870.04,610.3
2018,9,6,12,30,943.0,102.0,0.4,27.2,894.0,850.56,598.42
2018,9,6,12,45,943.0,100.5,0.45,27.25,885.5,826.98,584.95
2018,9,6,13,0,943.0,99.0,0.5,27.3,877.0,800.62,569.69
2018,9,6,13,15,940.0,98.5,0.5,27.25,860.5,770.37,551.25
2018,9,6,13,30,937.0,98.0,0.5,27.2,844.0,737.72,531.17
2018,9,6,13,45,932.0,96.0,0.5,27.1,819.5,700.09,506.81
2018,9,6,14,0,927.0,94.0,0.5,27.0,795.0,660.5,479.93
2018,9,6,14,15,918.5,92.5,0.5,26.85,763.5,617.59,450.16
2018,9,6,14,30,910.0,91.0,0.5,26.7,732.0,573.36,418.63
2018,9,6,14,45,899.5,89.0,0.5,26.55,694.5,526.57,384.33
2018,9,6,15,0,889.0,87.0,0.5,26.4,657.0,479.05,348.4
2018,9,6,15,15,874.0,84.5,0.5,26.4,613.5,428.76,309.15
2018,9,6,15,30,859.0,82.0,0.5,26.4,570.0,378.59,268.85
2018,9,6,15,45,838.5,79.5,0.55,25.85,522.5,323.08,224.41
2018,9,6,16,0,818.0,77.0,0.6,25.3,475.0,272.63,182.71
2018,9,6,16,15,790.0,73.5,0.6,24.8,424.0,221.19,140.19
2018,9,6,16,30,762.0,70.0,0.6,24.3,373.0,172.17,100.79
2018,9,6,16,45,722.0,66.0,0.6,23.85,321.0,124.15,65.92
2018,9,6,17,0,682.0,62.0,0.6,23.4,269.0,80.24,40.65
2018,9,6,17,15,622.0,56.0,0.6,22.4,217.5,37.3,26.8
2018,9,6,17,30,562.0,50.0,0.6,21.4,166.0,35.06,24.84
2018,9,6,17,45,466.5,42.0,0.6,20.45,119.5,30.92,20.98
2018,9,6,18,0,371.0,34.0,0.6,19.5,73.0,26.62,16.45
2018,9,6,18,15,226.0,21.5,0.65,18.85,41.5,17.42,0.0
2018,9,6,18,30,81.0,9.0,0.7,18.2,10.0,8.85,0.0
2018,9,6,18,45,40.5,4.5,0.7,17.55,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,5,45,53.0,7.0,1.05,15.8,9.0,0.0,0.0
2018,9,7,6,0,106.0,14.0,1.0,16.2,18.0,44.48,0.0
2018,9,7,6,15,213.5,29.0,0.85,17.3,52.0,121.89,78.24
2018,9,7,6,30,321.0,44.0,0.7,18.4,86.0,190.33,143.31
2018,9,7,6,45,393.0,56.5,0.55,19.45,131.0,250.09,194.06
2018,9,7,7,0,465.0,69.0,0.4,20.5,176.0,315.86,247.3
2018,9,7,7,15,516.5,79.0,0.35,21.25,225.5,373.76,292.88
2018,9,7,7,30,568.0,89.0,0.3,22.0,275.0,434.82,338.74
2018,9,7,7,45,603.0,97.5,0.25,22.7,324.5,487.12,376.16
2018,9,7,8,0,638.0,106.0,0.2,23.4,374.0,540.53,412.82
2018,9,7,8,15,665.5,112.0,0.2,24.0,422.0,586.91,443.81
2018,9,7,8,30,693.0,118.0,0.2,24.6,470.0,633.22,473.81
2018,9,7,8,45,713.0,124.0,0.2,25.2,515.0,673.68,498.91
2018,9,7,9,0,733.0,130.0,0.2,25.8,560.0,713.06,522.18
2018,9,7,9,15,751.0,133.5,0.25,26.15,601.0,746.76,542.31
2018,9,7,9,30,769.0,137.0,0.3,26.5,642.0,778.82,561.3
2018,9,7,9,45,783.5,139.5,0.3,26.85,678.0,802.36,573.91
2018,9,7,10,0,798.0,142.0,0.3,27.2,714.0,826.56,586.98
2018,9,7,10,15,809.0,143.0,0.3,27.4,743.0,843.82,596.0
2018,9,7,10,30,820.0,144.0,0.3,27.6,772.0,858.48,603.54
2018,9,7,10,45,828.0,145.5,0.35,27.8,795.0,868.36,609.15
2018,9,7,11,0,836.0,147.0,0.4,28.0,818.0,875.38,613.2
2018,9,7,11,15,842.5,146.5,0.4,28.1,833.0,876.15,612.84
2018,9,7,11,30,849.0,146.0,0.4,28.2,848.0,873.98,610.88
2018,9,7,11,45,854.0,145.0,0.45,28.3,856.0,867.08,607.12
2018,9,7,12,0,859.0,144.0,0.5,28.4,864.0,857.24,601.69
2018,9,7,12,15,873.5,135.5,0.5,28.4,866.5,842.83,592.84
2018,9,7,12,30,888.0,127.0,0.5,28.4,869.0,827.82,583.75
2018,9,7,12,45,905.0,116.0,0.55,28.4,865.5,809.1,573.23
2018,9,7,13,0,922.0,105.0,0.6,28.4,862.0,786.99,560.57
2018,9,7,13,15,919.5,103.0,0.6,28.25,845.0,756.14,541.8
2018,9,7,13,30,917.0,101.0,0.6,28.1,828.0,722.94,521.47
2018,9,7,13,45,914.0,99.0,0.6,27.9,805.0,687.2,498.03
2018,9,7,14,0,911.0,97.0,0.6,27.7,782.0,649.41,472.37
2018,9,7,14,15,904.5,94.5,0.65,27.45,751.0,607.28,443.68
2018,9,7,14,30,898.0,92.0,0.7,27.2,720.0,563.71,413.0
2018,9,7,14,45,889.5,88.5,0.7,26.95,683.0,517.02,378.62
2018,9,7,15,0,881.0,85.0,0.7,26.7,646.0,469.46,342.48
2018,9,7,15,15,866.0,83.0,0.7,26.7,603.0,420.01,303.47
2018,9,7,15,30,851.0,81.0,0.7,26.7,560.0,370.69,263.45
2018,9,7,15,45,834.0,77.0,0.75,26.0,513.5,315.34,218.85
2018,9,7,16,0,817.0,73.0,0.8,25.3,467.0,264.74,176.76
2018,9,7,16,15,794.5,68.5,0.8,24.8,417.5,213.68,134.17
2018,9,7,16,30,772.0,64.0,0.8,24.3,368.0,164.49,94.41
2018,9,7,16,45,737.0,59.5,0.8,23.8,316.5,116.14,59.46
2018,9,7,17,0,702.0,55.0,0.8,23.3,265.0,71.35,34.32
2018,9,7,17,15,647.5,49.5,0.8,22.5,214.0,35.44,25.17
2018,9,7,17,30,593.0,44.0,0.8,21.7,163.0,33.07,23.05
2018,9,7,17,45,504.0,37.0,0.8,20.9,117.5,26.72,17.28
2018,9,7,18,0,415.0,30.0,0.8,20.1,72.0,23.06,13.25
2018,9,7,18,15,257.0,19.5,0.8,19.45,41.0,15.71,0.0
2018,9,7,18,30,99.0,9.0,0.8,18.8,10.0,8.85,0.0
2018,9,7,18,45,49.5,4.5,0.8,18.15,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,8,5,45,43.0,6.0,0.8,14.9,7.5,0.0,0.0
2018,9,8,6,0,86.0,12.0,0.8,15.1,15.0,36.51,0.0
2018,9,8,6,15,75.5,27.5,0.8,15.85,33.0,66.09,39.78
2018,9,8,6,30,65.0,43.0,0.8,16.6,51.0,77.73,57.17
2018,9,8,6,45,88.0,64.0,0.75,17.4,80.5,113.97,88.44
2018,9,8,7,0,111.0,85.0,0.7,18.2,110.0,151.47,120.1
2018,9,8,7,15,262.5,93.5,0.7,19.0,173.5,248.08,199.13
2018,9,8,7,30,414.0,102.0,0.7,19.8,237.0,359.51,286.93
2018,9,8,7,45,612.5,83.5,0.65,20.6,320.5,475.31,374.96
2018,9,8,8,0,811.0,65.0,0.6,21.4,404.0,599.04,464.49
2018,9,8,8,15,834.0,68.5,0.6,21.95,454.0,645.56,495.01
2018,9,8,8,30,857.0,72.0,0.6,22.5,504.0,687.25,520.71
2018,9,8,8,45,867.0,76.0,0.6,23.05,548.0,723.15,541.93
2018,9,8,9,0,877.0,80.0,0.6,23.6,592.0,757.08,561.5
2018,9,8,9,15,877.5,87.0,0.6,23.85,630.0,784.78,577.34
2018,9,8,9,30,878.0,94.0,0.6,24.1,668.0,809.65,591.29
2018,9,8,9,45,884.5,98.0,0.65,24.35,703.0,833.25,605.23
2018,9,8,10,0,891.0,102.0,0.7,24.6,738.0,854.1,617.43
2018,9,8,10,15,916.0,96.5,0.7,24.75,773.0,877.5,630.67
2018,9,8,10,30,941.0,91.0,0.7,24.9,808.0,898.37,642.25
2018,9,8,10,45,949.5,90.0,0.7,25.0,831.5,907.13,646.43
2018,9,8,11,0,958.0,89.0,0.7,25.1,855.0,912.73,648.91
2018,9,8,11,15,963.0,89.0,0.75,25.2,870.5,913.15,649.27
2018,9,8,11,30,968.0,89.0,0.8,25.3,886.0,910.28,647.75
2018,9,8,11,45,972.0,88.5,0.8,25.45,894.0,902.75,642.43
2018,9,8,12,0,976.0,88.0,0.8,25.6,902.0,891.93,635.23
2018,9,8,12,15,949.5,102.0,0.8,25.6,893.0,867.74,620.09
2018,9,8,12,30,923.0,116.0,0.8,25.6,884.0,841.11,603.57
2018,9,8,12,45,906.5,122.5,0.85,25.6,870.0,812.82,586.73
2018,9,8,13,0,890.0,129.0,0.9,25.6,856.0,782.48,568.41
2018,9,8,13,15,909.0,116.5,0.9,25.45,846.0,757.63,553.2
2018,9,8,13,30,928.0,104.0,0.9,25.3,836.0,729.26,535.52
2018,9,8,13,45,933.5,98.5,0.9,25.15,815.5,695.24,512.41
2018,9,8,14,0,939.0,93.0,0.9,25.0,795.0,658.58,486.91
2018,9,8,14,15,942.5,87.0,0.9,24.75,767.0,617.77,458.01
2018,9,8,14,30,946.0,81.0,0.9,24.5,739.0,574.71,426.59
2018,9,8,14,45,936.5,79.5,0.9,24.3,701.5,527.34,390.9
2018,9,8,15,0,927.0,78.0,0.9,24.1,664.0,479.1,353.4
2018,9,8,15,15,858.0,90.0,0.9,24.1,603.5,415.25,303.64
2018,9,8,15,30,789.0,102.0,0.9,24.1,543.0,360.08,259.57
2018,9,8,15,45,644.5,121.5,0.9,23.4,461.5,291.36,207.35
2018,9,8,16,0,500.0,141.0,0.9,22.7,380.0,239.72,168.99
2018,9,8,16,15,612.5,106.0,0.9,22.15,366.0,203.57,134.43
2018,9,8,16,30,725.0,71.0,0.9,21.6,352.0,159.88,93.77
2018,9,8,16,45,718.0,64.0,0.9,21.1,309.0,114.48,60.12
2018,9,8,17,0,711.0,57.0,0.9,20.6,266.0,69.75,34.81
2018,9,8,17,15,658.0,51.5,0.9,19.85,215.0,37.53,27.29
2018,9,8,17,30,605.0,46.0,0.9,19.1,164.0,35.3,25.25
2018,9,8,17,45,500.5,38.5,0.9,18.35,116.5,28.36,18.85
2018,9,8,18,0,396.0,31.0,0.9,17.6,69.0,24.38,14.22
2018,9,8,18,15,216.5,18.0,0.9,17.0,37.0,14.48,0.0
2018,9,8,18,30,37.0,5.0,0.9,16.4,5.0,4.91,0.0
2018,9,8,18,45,18.5,2.5,0.9,15.8,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,9,5,45,49.5,6.5,1.3,14.35,8.0,0.0,0.0
2018,9,9,6,0,99.0,13.0,1.3,14.6,16.0,40.99,0.0
2018,9,9,6,15,233.0,27.0,1.15,15.35,51.5,123.27,74.42
2018,9,9,6,30,367.0,41.0,1.0,16.1,87.0,202.96,153.33
2018,9,9,6,45,448.0,51.0,0.85,16.9,133.5,265.59,207.78
2018,9,9,7,0,529.0,61.0,0.7,17.7,180.0,334.8,265.19
2018,9,9,7,15,588.5,68.0,0.65,18.5,232.0,395.71,314.16
2018,9,9,7,30,648.0,75.0,0.6,19.3,284.0,460.36,363.68
2018,9,9,7,45,686.0,81.0,0.55,20.05,335.5,514.39,403.09
2018,9,9,8,0,724.0,87.0,0.5,20.8,387.0,569.65,441.65
2018,9,9,8,15,693.0,103.5,0.5,21.5,419.5,591.88,455.1
2018,9,9,8,30,662.0,120.0,0.5,22.2,452.0,609.85,465.27
2018,9,9,8,45,696.5,122.5,0.5,22.9,500.5,655.85,495.46
2018,9,9,9,0,731.0,125.0,0.5,23.6,549.0,701.61,523.79
2018,9,9,9,15,766.5,123.5,0.5,24.0,596.5,743.09,548.74
2018,9,9,9,30,802.0,122.0,0.5,24.4,644.0,781.43,571.23
2018,9,9,9,45,809.0,126.5,0.5,24.8,677.5,804.3,583.43
2018,9,9,10,0,816.0,131.0,0.5,25.2,711.0,824.63,594.15
2018,9,9,10,15,867.5,115.5,0.55,25.45,754.5,854.08,611.93
2018,9,9,10,30,919.0,100.0,0.6,25.7,798.0,886.18,631.19
2018,9,9,10,45,919.0,104.0,0.6,25.95,818.5,892.71,633.43
2018,9,9,11,0,919.0,108.0,0.6,26.2,839.0,896.03,634.16
2018,9,9,11,15,931.5,104.5,0.65,26.3,857.0,899.04,636.18
2018,9,9,11,30,944.0,101.0,0.7,26.4,875.0,898.85,636.33
2018,9,9,11,45,948.0,100.0,0.7,26.45,882.5,890.84,630.96
2018,9,9,12,0,952.0,99.0,0.7,26.5,890.0,879.63,623.8
2018,9,9,12,15,952.5,98.5,0.75,26.45,889.0,862.93,614.44
2018,9,9,12,30,953.0,98.0,0.8,26.4,888.0,843.22,603.22
2018,9,9,12,45,952.5,97.5,0.8,26.4,879.5,819.8,588.72
2018,9,9,13,0,952.0,97.0,0.8,26.4,871.0,793.57,572.44
2018,9,9,13,15,950.0,95.0,0.8,26.3,854.0,762.14,552.97
2018,9,9,13,30,948.0,93.0,0.8,26.2,837.0,728.24,531.78
2018,9,9,13,45,945.0,91.0,0.8,26.1,813.0,691.37,506.9
2018,9,9,14,0,942.0,89.0,0.8,26.0,789.0,652.39,479.75
2018,9,9,14,15,935.0,87.0,0.85,25.8,757.5,609.2,449.62
2018,9,9,14,30,928.0,85.0,0.9,25.6,726.0,564.55,417.44
2018,9,9,14,45,918.5,82.5,0.9,25.35,688.0,516.99,381.76
2018,9,9,15,0,909.0,80.0,0.9,25.1,650.0,468.59,344.29
2018,9,9,15,15,894.0,78.0,0.9,25.1,606.5,417.9,303.63
2018,9,9,15,30,879.0,76.0,0.9,25.1,563.0,367.31,261.9
2018,9,9,15,45,859.5,72.5,0.9,24.45,514.5,314.44,218.2
2018,9,9,16,0,840.0,69.0,0.9,23.8,466.0,262.6,174.58
2018,9,9,16,15,813.0,66.0,0.9,23.25,415.0,206.8,128.3
2018,9,9,16,30,786.0,63.0,0.9,22.7,364.0,157.49,88.87
2018,9,9,16,45,746.0,59.0,0.95,22.15,311.5,108.72,54.74
2018,9,9,17,0,706.0,55.0,1.0,21.6,259.0,64.04,31.85
2018,9,9,17,15,636.0,50.0,0.95,20.75,206.0,36.44,26.22
2018,9,9,17,30,566.0,45.0,0.9,19.9,153.0,31.62,21.92
2018,9,9,17,45,468.0,36.5,0.9,19.1,107.5,26.82,17.4
2018,9,9,18,0,370.0,28.0,0.9,18.3,62.0,21.75,11.69
2018,9,9,18,15,214.5,17.0,0.9,17.7,34.0,16.71,0.0
2018,9,9,18,30,59.0,6.0,0.9,17.1,6.0,5.9,0.0
2018,9,9,18,45,29.5,3.0,0.9,16.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
