Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,9,15,888.5,62.0,0.3,18.7,512.5,661.37,506.1
2018,10,10,9,30,902.0,64.0,0.3,19.2,551.0,687.88,521.83
2018,10,10,9,45,911.0,66.0,0.25,19.65,583.5,708.8,532.97
2018,10,10,10,0,920.0,68.0,0.2,20.1,616.0,726.96,542.23
2018,10,10,10,15,927.5,69.5,0.2,20.4,643.0,740.59,549.52
2018,10,10,10,30,935.0,71.0,0.2,20.7,670.0,751.19,554.92
2018,10,10,10,45,940.5,72.0,0.2,21.0,689.5,756.68,557.07
2018,10,10,11,0,946.0,73.0,0.2,21.3,709.0,758.98,557.3
2018,10,10,11,15,949.5,72.5,0.2,21.45,720.5,755.03,553.92
2018,10,10,11,30,953.0,72.0,0.2,21.6,732.0,747.87,548.65
2018,10,10,11,45,953.5,72.5,0.2,21.75,736.0,736.44,540.73
2018,10,10,12,0,954.0,73.0,0.2,21.9,740.0,721.89,530.9
2018,10,10,12,15,952.0,74.0,0.25,21.95,736.0,703.12,519.27
2018,10,10,12,30,950.0,75.0,0.3,22.0,732.0,681.44,504.63
2018,10,10,12,45,945.0,75.0,0.3,22.0,719.5,654.14,485.24
2018,10,10,13,0,940.0,75.0,0.3,22.0,707.0,624.35,463.81
2018,10,10,13,15,933.5,74.5,0.3,21.9,687.0,590.88,439.55
2018,10,10,13,30,927.0,74.0,0.3,21.8,667.0,555.34,413.23
2018,10,10,13,45,917.5,74.0,0.35,21.7,640.0,516.9,384.6
2018,10,10,14,0,908.0,74.0,0.4,21.6,613.0,476.96,353.93
2018,10,10,14,15,895.0,72.5,0.4,21.45,579.0,432.89,318.95
2018,10,10,14,30,882.0,71.0,0.4,21.3,545.0,388.05,282.36
2018,10,10,14,45,864.0,69.5,0.4,21.1,505.5,341.05,243.29
2018,10,10,15,0,846.0,68.0,0.4,20.9,466.0,294.17,203.49
2018,10,10,15,15,822.5,65.0,0.4,20.9,422.0,241.42,158.88
2018,10,10,15,30,799.0,62.0,0.4,20.9,378.0,193.39,118.46
2018,10,10,15,45,764.5,59.0,0.4,20.2,330.5,145.41,80.88
2018,10,10,16,0,730.0,56.0,0.4,19.5,283.0,100.24,50.01
2018,10,10,16,15,676.5,52.0,0.45,18.65,234.0,56.76,29.2
2018,10,10,16,30,623.0,48.0,0.5,17.8,185.0,35.72,25.9
2018,10,10,16,45,521.5,41.5,0.55,16.95,136.5,29.5,20.26
2018,10,10,17,0,420.0,35.0,0.6,16.1,88.0,26.33,17.01
2018,10,10,17,15,281.5,25.0,0.65,15.4,53.5,19.66,8.56
2018,10,10,17,30,143.0,15.0,0.7,14.7,19.0,14.74,0.0
2018,10,10,17,45,71.5,7.5,0.75,13.95,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,15,17.5,5.0,0.8,10.4,5.5,0.0,0.0
2018,10,11,6,30,35.0,10.0,0.7,10.8,11.0,19.76,0.0
2018,10,11,6,45,84.0,23.0,0.55,11.2,32.0,60.88,35.81
2018,10,11,7,0,133.0,36.0,0.4,11.6,53.0,97.81,73.67
2018,10,11,7,15,131.0,55.5,0.35,12.35,78.0,124.63,98.2
2018,10,11,7,30,129.0,75.0,0.3,13.1,103.0,144.13,115.64
2018,10,11,7,45,103.0,97.5,0.25,13.85,123.5,160.64,129.6
2018,10,11,8,0,77.0,120.0,0.2,14.6,144.0,168.47,135.61
2018,10,11,8,15,107.0,142.0,0.2,15.3,181.0,216.71,174.34
2018,10,11,8,30,137.0,164.0,0.2,16.0,218.0,260.13,208.01
2018,10,11,8,45,187.0,181.0,0.2,16.7,263.5,311.13,247.05
2018,10,11,9,0,237.0,198.0,0.2,17.4,309.0,370.91,291.5
2018,10,11,9,15,363.5,187.5,0.2,17.85,374.5,445.06,347.24
2018,10,11,9,30,490.0,177.0,0.2,18.3,440.0,530.91,409.34
2018,10,11,9,45,696.0,126.5,0.2,18.75,525.0,627.6,478.71
2018,10,11,10,0,902.0,76.0,0.2,19.2,610.0,719.08,540.16
2018,10,11,10,15,910.5,77.0,0.2,19.5,636.5,732.55,546.3
2018,10,11,10,30,919.0,78.0,0.2,19.8,663.0,743.06,551.69
2018,10,11,10,45,924.5,79.0,0.2,20.1,682.5,748.37,553.75
2018,10,11,11,0,930.0,80.0,0.2,20.4,702.0,750.54,553.93
2018,10,11,11,15,933.0,80.5,0.2,20.6,713.5,747.23,550.85
2018,10,11,11,30,936.0,81.0,0.2,20.8,725.0,740.75,545.89
2018,10,11,11,45,936.5,81.5,0.2,21.0,728.5,729.38,537.87
2018,10,11,12,0,937.0,82.0,0.2,21.2,732.0,714.95,527.97
2018,10,11,12,15,937.0,81.0,0.2,21.25,728.0,695.67,514.8
2018,10,11,12,30,937.0,80.0,0.2,21.3,724.0,673.5,499.06
2018,10,11,12,45,934.0,79.5,0.2,21.4,712.0,647.19,480.13
2018,10,11,13,0,931.0,79.0,0.2,21.5,700.0,618.32,459.13
2018,10,11,13,15,925.5,78.5,0.15,21.45,680.5,585.65,434.78
2018,10,11,13,30,920.0,78.0,0.1,21.4,661.0,550.86,408.47
2018,10,11,13,45,911.5,76.5,0.1,21.4,634.0,511.73,378.81
2018,10,11,14,0,903.0,75.0,0.1,21.4,607.0,471.06,347.22
2018,10,11,14,15,891.5,73.0,0.15,21.25,573.5,427.39,313.02
2018,10,11,14,30,880.0,71.0,0.2,21.1,540.0,382.83,277.07
2018,10,11,14,45,863.5,69.0,0.25,20.95,501.0,336.03,238.43
2018,10,11,15,0,847.0,67.0,0.3,20.8,462.0,289.22,198.89
2018,10,11,15,15,823.0,64.5,0.3,20.8,417.5,236.9,154.71
2018,10,11,15,30,799.0,62.0,0.3,20.8,373.0,189.33,114.88
2018,10,11,15,45,766.5,58.5,0.35,20.1,326.0,141.35,77.64
2018,10,11,16,0,734.0,55.0,0.4,19.4,279.0,95.98,47.22
2018,10,11,16,15,683.5,50.5,0.5,18.6,230.5,52.2,27.24
2018,10,11,16,30,633.0,46.0,0.6,17.8,182.0,34.15,24.5
2018,10,11,16,45,549.0,39.5,0.7,17.0,135.5,30.64,21.2
2018,10,11,17,0,465.0,33.0,0.8,16.2,89.0,24.77,15.56
2018,10,11,17,15,308.0,23.5,0.85,15.45,53.5,18.49,6.7
2018,10,11,17,30,151.0,14.0,0.9,14.7,18.0,13.76,0.0
2018,10,11,17,45,75.5,7.0,0.95,14.0,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,12,6,15,91.5,7.5,0.55,11.25,10.0,0.0,0.0
2018,10,12,6,30,183.0,15.0,0.5,11.9,20.0,66.07,0.0
2018,10,12,6,45,353.0,24.0,0.5,12.55,58.5,156.14,91.51
2018,10,12,7,0,523.0,33.0,0.5,13.2,97.0,242.18,181.55
2018,10,12,7,15,605.5,38.5,0.45,14.15,145.0,303.66,235.69
2018,10,12,7,30,688.0,44.0,0.4,15.1,193.0,370.15,291.1
2018,10,12,7,45,737.5,48.0,0.4,16.0,243.0,423.63,334.61
2018,10,12,8,0,787.0,52.0,0.4,16.9,293.0,478.84,377.39
2018,10,12,8,15,819.5,55.0,0.35,17.8,341.5,521.48,408.59
2018,10,12,8,30,852.0,58.0,0.3,18.7,390.0,567.16,440.47
2018,10,12,8,45,874.5,59.5,0.25,19.55,434.5,604.48,465.11
2018,10,12,9,0,897.0,61.0,0.2,20.4,479.0,640.44,487.89
2018,10,12,9,15,913.0,62.5,0.2,21.0,518.5,670.47,506.84
2018,10,12,9,30,929.0,64.0,0.2,21.6,558.0,698.27,522.96
2018,10,12,9,45,940.5,65.0,0.15,22.15,591.5,719.98,534.23
2018,10,12,10,0,952.0,66.0,0.1,22.7,625.0,738.92,543.69
2018,10,12,10,15,959.0,67.0,0.1,23.0,651.5,751.74,550.28
2018,10,12,10,30,966.0,68.0,0.1,23.3,678.0,761.44,554.97
2018,10,12,10,45,971.5,68.0,0.15,23.65,697.5,765.77,556.83
2018,10,12,11,0,977.0,68.0,0.2,24.0,717.0,766.83,556.86
2018,10,12,11,15,980.0,68.5,0.2,24.15,728.5,763.32,553.82
2018,10,12,11,30,983.0,69.0,0.2,24.3,740.0,756.5,548.81
2018,10,12,11,45,983.5,69.5,0.25,24.45,744.0,744.65,541.44
2018,10,12,12,0,984.0,70.0,0.3,24.6,748.0,729.57,532.13
2018,10,12,12,15,982.5,69.5,0.3,24.65,743.0,709.03,518.54
2018,10,12,12,30,981.0,69.0,0.3,24.7,738.0,685.51,502.03
2018,10,12,12,45,977.0,69.0,0.3,24.8,725.5,658.1,482.53
2018,10,12,13,0,973.0,69.0,0.3,24.9,713.0,628.05,460.88
2018,10,12,13,15,967.0,68.0,0.35,24.85,692.5,593.45,436.5
2018,10,12,13,30,961.0,67.0,0.4,24.8,672.0,556.67,409.88
2018,10,12,13,45,952.0,66.5,0.4,24.7,644.5,516.92,379.9
2018,10,12,14,0,943.0,66.0,0.4,24.6,617.0,475.56,347.88
2018,10,12,14,15,931.5,64.5,0.4,24.45,582.5,430.89,312.56
2018,10,12,14,30,920.0,63.0,0.4,24.3,548.0,385.24,275.45
2018,10,12,14,45,904.0,61.5,0.4,24.1,508.5,337.46,235.87
2018,10,12,15,0,888.0,60.0,0.4,23.9,469.0,289.56,195.4
2018,10,12,15,15,865.0,57.5,0.4,23.9,424.0,239.37,153.04
2018,10,12,15,30,842.0,55.0,0.4,23.9,379.0,190.22,112.33
2018,10,12,15,45,808.5,52.0,0.4,22.85,330.5,140.66,74.69
2018,10,12,16,0,775.0,49.0,0.4,21.8,282.0,89.92,41.27
2018,10,12,16,15,723.5,45.5,0.45,20.6,232.5,45.13,22.75
2018,10,12,16,30,672.0,42.0,0.5,19.4,183.0,30.78,21.36
2018,10,12,16,45,586.5,36.5,0.6,18.25,136.0,28.04,18.78
2018,10,12,17,0,501.0,31.0,0.7,17.1,89.0,25.35,15.87
2018,10,12,17,15,334.0,22.5,0.7,16.35,53.0,17.8,4.83
2018,10,12,17,30,167.0,14.0,0.7,15.6,17.0,13.76,0.0
2018,10,12,17,45,83.5,7.0,0.75,14.85,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.95,12.55,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.8,13.0,18.0,58.68,0.0
2018,10,13,6,45,324.5,23.5,0.7,13.4,54.5,144.35,78.62
2018,10,13,7,0,487.0,33.0,0.6,13.8,91.0,227.06,169.3
2018,10,13,7,15,571.0,39.0,0.5,14.75,138.0,287.97,222.99
2018,10,13,7,30,655.0,45.0,0.4,15.7,185.0,354.05,277.9
2018,10,13,7,45,705.5,49.5,0.3,16.6,234.0,407.17,320.55
2018,10,13,8,0,756.0,54.0,0.2,17.5,283.0,462.14,362.32
2018,10,13,8,15,789.0,57.0,0.15,18.25,330.5,507.19,395.38
2018,10,13,8,30,822.0,60.0,0.1,19.0,378.0,552.12,426.97
2018,10,13,8,45,844.0,63.0,0.1,19.7,422.0,586.57,450.46
2018,10,13,9,0,866.0,66.0,0.1,20.4,466.0,623.0,474.53
2018,10,13,9,15,882.5,67.5,0.1,21.05,505.0,652.51,493.17
2018,10,13,9,30,899.0,69.0,0.1,21.7,544.0,679.91,509.52
2018,10,13,9,45,911.0,71.0,0.1,22.3,577.5,702.46,522.03
2018,10,13,10,0,923.0,73.0,0.1,22.9,611.0,722.33,532.71
2018,10,13,10,15,931.5,74.0,0.1,23.25,638.0,735.8,539.68
2018,10,13,10,30,940.0,75.0,0.1,23.6,665.0,746.26,544.81
2018,10,13,10,45,945.0,76.5,0.15,24.0,684.5,751.65,547.28
2018,10,13,11,0,950.0,78.0,0.2,24.4,704.0,753.82,547.92
2018,10,13,11,15,952.5,78.0,0.2,24.55,715.0,749.43,544.28
2018,10,13,11,30,955.0,78.0,0.2,24.7,726.0,741.82,538.78
2018,10,13,11,45,955.5,78.5,0.2,24.9,729.5,730.17,530.69
2018,10,13,12,0,956.0,79.0,0.2,25.1,733.0,715.39,520.71
2018,10,13,12,15,955.0,79.0,0.2,25.15,729.0,696.08,507.29
2018,10,13,12,30,954.0,79.0,0.2,25.2,725.0,673.84,491.63
2018,10,13,12,45,951.0,78.0,0.2,25.25,712.5,646.6,472.4
2018,10,13,13,0,948.0,77.0,0.2,25.3,700.0,616.77,451.06
2018,10,13,13,15,941.5,76.0,0.2,25.25,679.5,582.6,426.44
2018,10,13,13,30,935.0,75.0,0.2,25.2,659.0,546.34,399.77
2018,10,13,13,45,926.0,74.0,0.2,25.15,631.5,507.0,370.19
2018,10,13,14,0,917.0,73.0,0.2,25.1,604.0,466.13,338.66
2018,10,13,14,15,904.5,71.5,0.2,24.9,570.0,422.08,304.12
2018,10,13,14,30,892.0,70.0,0.2,24.7,536.0,377.21,267.94
2018,10,13,14,45,874.5,68.5,0.2,24.5,496.5,330.19,229.29
2018,10,13,15,0,857.0,67.0,0.2,24.3,457.0,283.24,189.98
2018,10,13,15,15,832.5,64.0,0.2,24.3,412.5,230.18,145.98
2018,10,13,15,30,808.0,61.0,0.2,24.3,368.0,181.9,106.53
2018,10,13,15,45,773.0,57.5,0.25,23.35,320.0,133.54,70.47
2018,10,13,16,0,738.0,54.0,0.3,22.4,272.0,88.05,41.93
2018,10,13,16,15,684.0,49.5,0.4,21.35,223.0,44.57,25.12
2018,10,13,16,30,630.0,45.0,0.5,20.3,174.0,33.79,23.87
2018,10,13,16,45,533.5,38.5,0.6,19.25,127.0,30.26,20.56
2018,10,13,17,0,437.0,32.0,0.7,18.2,80.0,24.42,14.86
2018,10,13,17,15,276.5,21.5,0.75,17.35,46.5,17.08,2.5
2018,10,13,17,30,116.0,11.0,0.8,16.5,13.0,10.81,0.0
2018,10,13,17,45,58.0,5.5,0.85,15.65,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,6,15,85.0,7.0,0.5,10.1,9.0,0.0,0.0
2018,10,14,6,30,170.0,14.0,0.5,10.5,18.0,60.37,0.0
2018,10,14,6,45,342.5,23.5,0.45,10.9,55.0,147.98,74.06
2018,10,14,7,0,515.0,33.0,0.4,11.3,92.0,235.13,175.42
2018,10,14,7,15,602.5,38.5,0.4,12.05,140.5,297.88,231.69
2018,10,14,7,30,690.0,44.0,0.4,12.8,189.0,365.82,289.25
2018,10,14,7,45,744.0,47.5,0.4,13.55,239.5,420.49,334.48
2018,10,14,8,0,798.0,51.0,0.4,14.3,290.0,477.15,379.19
2018,10,14,8,15,833.5,53.5,0.4,15.05,339.5,520.85,412.4
2018,10,14,8,30,869.0,56.0,0.4,15.8,389.0,567.69,446.5
2018,10,14,8,45,894.5,58.5,0.4,16.5,435.5,608.15,474.7
2018,10,14,9,0,920.0,61.0,0.4,17.2,482.0,647.3,501.05
2018,10,14,9,15,935.0,62.5,0.4,17.85,522.0,676.9,520.01
2018,10,14,9,30,950.0,64.0,0.4,18.5,562.0,704.17,536.34
2018,10,14,9,45,960.0,66.0,0.4,19.15,596.0,726.05,548.43
2018,10,14,10,0,970.0,68.0,0.4,19.8,630.0,745.04,558.54
2018,10,14,10,15,978.0,69.5,0.4,20.3,657.5,759.05,565.63
2018,10,14,10,30,986.0,71.0,0.4,20.8,685.0,769.87,570.72
2018,10,14,10,45,991.5,71.5,0.4,21.3,705.0,774.57,571.88
2018,10,14,11,0,997.0,72.0,0.4,21.8,725.0,775.92,571.03
2018,10,14,11,15,1000.0,72.0,0.35,22.15,736.5,771.61,566.15
2018,10,14,11,30,1003.0,72.0,0.3,22.5,748.0,763.93,559.29
2018,10,14,11,45,1003.5,73.0,0.3,22.85,752.0,752.23,550.8
2018,10,14,12,0,1004.0,74.0,0.3,23.2,756.0,737.24,540.31
2018,10,14,12,15,1003.5,73.0,0.3,23.3,751.5,716.37,525.71
2018,10,14,12,30,1003.0,72.0,0.3,23.4,747.0,692.43,508.73
2018,10,14,12,45,1000.0,71.5,0.3,23.55,734.0,664.53,488.67
2018,10,14,13,0,997.0,71.0,0.3,23.7,721.0,633.89,466.38
2018,10,14,13,15,991.0,70.5,0.3,23.6,700.5,599.04,441.14
2018,10,14,13,30,985.0,70.0,0.3,23.5,680.0,561.95,413.66
2018,10,14,13,45,976.5,69.0,0.3,23.45,652.0,521.14,382.71
2018,10,14,14,0,968.0,68.0,0.3,23.4,624.0,478.65,349.63
2018,10,14,14,15,954.0,67.0,0.3,23.2,588.0,432.55,313.16
2018,10,14,14,30,940.0,66.0,0.3,23.0,552.0,385.63,274.99
2018,10,14,14,45,922.0,64.5,0.3,22.8,511.0,336.49,234.22
2018,10,14,15,0,904.0,63.0,0.3,22.6,470.0,287.39,192.75
2018,10,14,15,15,880.5,60.0,0.3,22.6,424.0,236.1,149.56
2018,10,14,15,30,857.0,57.0,0.3,22.6,378.0,185.89,108.33
2018,10,14,15,45,822.0,54.0,0.35,21.7,329.0,132.04,68.07
2018,10,14,16,0,787.0,51.0,0.4,20.8,280.0,84.71,39.02
2018,10,14,16,15,733.5,47.0,0.4,19.65,229.5,39.44,28.98
2018,10,14,16,30,680.0,43.0,0.4,18.5,179.0,32.23,22.69
2018,10,14,16,45,591.0,37.0,0.45,17.3,131.5,29.1,19.7
2018,10,14,17,0,502.0,31.0,0.5,16.1,84.0,26.04,16.22
2018,10,14,17,15,317.5,21.0,0.55,15.45,48.5,16.88,0.0
2018,10,14,17,30,133.0,11.0,0.6,14.8,13.0,10.81,0.0
2018,10,14,17,45,66.5,5.5,0.65,14.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,15,6,15,106.5,7.0,0.8,10.9,9.0,0.0,0.0
2018,10,15,6,30,213.0,14.0,0.8,11.3,18.0,71.48,0.0
2018,10,15,6,45,400.0,22.0,0.8,11.7,57.0,158.58,69.19
2018,10,15,7,0,587.0,30.0,0.8,12.1,96.0,256.09,189.53
2018,10,15,7,15,670.0,35.0,0.75,12.7,145.5,318.61,246.97
2018,10,15,7,30,753.0,40.0,0.7,13.3,195.0,386.08,304.8
2018,10,15,7,45,801.0,44.0,0.7,13.95,247.0,437.54,348.26
2018,10,15,8,0,849.0,48.0,0.7,14.6,299.0,493.18,392.81
2018,10,15,8,15,880.0,50.5,0.65,15.35,348.5,539.02,427.43
2018,10,15,8,30,911.0,53.0,0.6,16.1,398.0,584.51,460.17
2018,10,15,8,45,932.0,55.0,0.6,16.85,444.0,622.69,486.77
2018,10,15,9,0,953.0,57.0,0.6,17.6,490.0,659.25,511.3
2018,10,15,9,15,967.5,59.5,0.55,18.3,531.0,690.28,530.54
2018,10,15,9,30,982.0,62.0,0.5,19.0,572.0,718.84,546.91
2018,10,15,9,45,991.5,64.0,0.5,19.65,606.5,740.77,558.94
2018,10,15,10,0,1001.0,66.0,0.5,20.3,641.0,759.69,568.92
2018,10,15,10,15,1006.5,66.5,0.45,20.85,667.0,771.05,573.25
2018,10,15,10,30,1012.0,67.0,0.4,21.4,693.0,779.11,575.54
2018,10,15,10,45,1015.0,67.5,0.35,22.0,711.5,782.06,574.48
2018,10,15,11,0,1018.0,68.0,0.3,22.6,730.0,781.59,571.4
2018,10,15,11,15,1019.5,69.0,0.25,22.95,741.5,777.17,566.5
2018,10,15,11,30,1021.0,70.0,0.2,23.3,753.0,769.31,559.61
2018,10,15,11,45,1020.5,70.5,0.2,23.7,756.0,756.19,550.15
2018,10,15,12,0,1020.0,71.0,0.2,24.1,759.0,739.76,538.71
2018,10,15,12,15,1019.0,70.0,0.2,24.25,754.0,718.28,523.58
2018,10,15,12,30,1018.0,69.0,0.2,24.4,749.0,693.7,506.16
2018,10,15,12,45,1015.0,68.5,0.15,24.55,736.0,665.45,485.38
2018,10,15,13,0,1012.0,68.0,0.1,24.7,723.0,634.42,462.46
2018,10,15,13,15,1006.5,67.0,0.1,24.65,702.0,598.94,436.9
2018,10,15,13,30,1001.0,66.0,0.1,24.6,681.0,561.16,409.08
2018,10,15,13,45,993.0,65.5,0.1,24.55,653.0,520.56,378.48
2018,10,15,14,0,985.0,65.0,0.1,24.5,625.0,478.2,345.67
2018,10,15,14,15,973.0,64.0,0.15,24.25,590.0,432.28,309.89
2018,10,15,14,30,961.0,63.0,0.2,24.0,555.0,385.36,272.18
2018,10,15,14,45,944.5,61.0,0.2,23.8,513.5,335.42,230.91
2018,10,15,15,0,928.0,59.0,0.2,23.6,472.0,285.36,188.82
2018,10,15,15,15,905.0,56.5,0.2,23.6,426.0,233.66,145.52
2018,10,15,15,30,882.0,54.0,0.2,23.6,380.0,182.95,104.26
2018,10,15,15,45,848.0,51.5,0.35,22.45,330.5,132.3,67.37
2018,10,15,16,0,814.0,49.0,0.5,21.3,281.0,84.14,38.92
2018,10,15,16,15,759.0,45.0,0.6,20.1,229.5,34.25,24.38
2018,10,15,16,30,704.0,41.0,0.7,18.9,178.0,30.65,21.22
2018,10,15,16,45,609.0,35.0,0.8,17.75,129.5,27.42,18.13
2018,10,15,17,0,514.0,29.0,0.9,16.6,81.0,24.23,14.44
2018,10,15,17,15,324.0,20.0,0.95,15.85,46.5,16.16,0.0
2018,10,15,17,30,134.0,11.0,1.0,15.1,12.0,10.81,0.0
2018,10,15,17,45,67.0,5.5,1.05,14.35,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.6,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,12.1,14.0,49.29,0.0
2018,10,16,6,45,324.5,21.0,0.65,12.6,49.5,135.79,47.83
2018,10,16,7,0,509.0,30.0,0.6,13.1,85.0,226.35,165.78
2018,10,16,7,15,595.0,35.5,0.55,14.1,132.0,287.17,221.0
2018,10,16,7,30,681.0,41.0,0.5,15.1,179.0,353.28,276.76
2018,10,16,7,45,732.0,44.5,0.4,16.05,228.0,405.6,319.46
2018,10,16,8,0,783.0,48.0,0.3,17.0,277.0,459.76,361.2
2018,10,16,8,15,815.0,50.5,0.25,17.65,324.0,500.71,391.96
2018,10,16,8,30,847.0,53.0,0.2,18.3,371.0,544.65,423.48
2018,10,16,8,45,869.5,55.5,0.2,18.95,415.0,582.45,449.77
2018,10,16,9,0,892.0,58.0,0.2,19.6,459.0,618.86,474.21
2018,10,16,9,15,908.0,60.0,0.2,20.2,498.5,648.86,493.54
2018,10,16,9,30,924.0,62.0,0.2,20.8,538.0,676.65,510.76
2018,10,16,9,45,935.0,63.0,0.15,21.4,571.0,697.52,521.62
2018,10,16,10,0,946.0,64.0,0.1,22.0,604.0,715.64,530.67
2018,10,16,10,15,953.5,65.0,0.1,22.45,630.0,728.43,537.08
2018,10,16,10,30,961.0,66.0,0.1,22.9,656.0,738.12,541.56
2018,10,16,10,45,966.0,66.5,0.1,23.35,675.0,742.35,542.58
2018,10,16,11,0,971.0,67.0,0.1,23.8,694.0,743.32,541.67
2018,10,16,11,15,973.0,67.5,0.1,24.05,705.0,738.94,537.85
2018,10,16,11,30,975.0,68.0,0.1,24.3,716.0,731.29,532.1
2018,10,16,11,45,976.0,68.0,0.1,24.55,719.5,719.2,523.61
2018,10,16,12,0,977.0,68.0,0.1,24.8,723.0,703.92,512.96
2018,10,16,12,15,975.0,68.5,0.15,24.9,718.5,684.13,499.43
2018,10,16,12,30,973.0,69.0,0.2,25.0,714.0,661.4,483.78
2018,10,16,12,45,969.5,68.0,0.2,25.05,701.0,633.48,463.87
2018,10,16,13,0,966.0,67.0,0.2,25.1,688.0,602.95,441.8
2018,10,16,13,15,959.5,67.0,0.2,25.05,668.0,569.35,417.25
2018,10,16,13,30,953.0,67.0,0.2,25.0,648.0,533.61,390.56
2018,10,16,13,45,943.0,66.5,0.25,24.95,620.0,493.84,360.74
2018,10,16,14,0,933.0,66.0,0.3,24.9,592.0,452.57,328.87
2018,10,16,14,15,920.5,64.5,0.3,24.7,558.0,408.15,293.52
2018,10,16,14,30,908.0,63.0,0.3,24.5,524.0,362.87,256.51
2018,10,16,14,45,889.0,61.5,0.35,24.25,483.5,315.08,217.09
2018,10,16,15,0,870.0,60.0,0.4,24.0,443.0,267.48,177.1
2018,10,16,15,15,845.0,57.5,0.4,24.0,398.5,218.23,135.81
2018,10,16,15,30,820.0,55.0,0.4,24.0,354.0,170.23,96.92
2018,10,16,15,45,783.5,52.0,0.45,22.85,306.5,118.48,59.3
2018,10,16,16,0,747.0,49.0,0.5,21.7,259.0,73.4,33.42
2018,10,16,16,15,689.5,45.0,0.6,20.65,210.0,32.21,22.54
2018,10,16,16,30,632.0,41.0,0.7,19.6,161.0,30.86,21.3
2018,10,16,16,45,535.0,35.0,0.85,18.5,116.0,27.67,18.22
2018,10,16,17,0,438.0,29.0,1.0,17.4,71.0,22.43,12.64
2018,10,16,17,15,260.5,18.5,1.0,16.7,39.5,14.91,0.0
2018,10,16,17,30,83.0,8.0,1.0,16.0,8.0,7.86,0.0
2018,10,16,17,45,41.5,4.0,1.0,15.25,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,6,15,56.0,5.5,0.75,10.8,6.0,0.0,0.0
2018,10,17,6,30,112.0,11.0,0.7,11.3,12.0,40.46,0.0
2018,10,17,6,45,279.0,21.0,0.65,11.85,45.0,119.85,29.53
2018,10,17,7,0,446.0,31.0,0.6,12.4,78.0,207.76,151.69
2018,10,17,7,15,537.0,37.5,0.55,13.25,123.5,264.39,203.97
2018,10,17,7,30,628.0,44.0,0.5,14.1,169.0,331.3,260.71
2018,10,17,7,45,682.0,48.5,0.4,14.9,217.0,384.14,304.28
2018,10,17,8,0,736.0,53.0,0.3,15.7,265.0,439.05,347.21
2018,10,17,8,15,771.5,56.5,0.3,16.45,312.0,484.63,381.98
2018,10,17,8,30,807.0,60.0,0.3,17.2,359.0,530.26,415.38
2018,10,17,8,45,832.0,62.0,0.25,17.95,402.5,564.42,438.8
2018,10,17,9,0,857.0,64.0,0.2,18.7,446.0,600.64,462.77
2018,10,17,9,15,875.0,66.0,0.2,19.4,485.5,630.97,482.4
2018,10,17,9,30,893.0,68.0,0.2,20.1,525.0,659.27,500.13
2018,10,17,9,45,906.0,69.5,0.2,20.75,558.0,681.41,513.0
2018,10,17,10,0,919.0,71.0,0.2,21.4,591.0,700.92,523.63
2018,10,17,10,15,927.5,72.0,0.2,21.8,617.5,714.02,530.45
2018,10,17,10,30,936.0,73.0,0.2,22.2,644.0,724.12,535.39
2018,10,17,10,45,941.5,74.0,0.15,22.6,663.0,729.05,536.36
2018,10,17,11,0,947.0,75.0,0.1,23.0,682.0,730.8,535.48
2018,10,17,11,15,950.5,75.0,0.1,23.15,693.5,726.91,532.17
2018,10,17,11,30,954.0,75.0,0.1,23.3,705.0,719.82,526.96
2018,10,17,11,45,954.5,75.5,0.1,23.5,708.5,708.06,518.73
2018,10,17,12,0,955.0,76.0,0.1,23.7,712.0,693.2,507.78
2018,10,17,12,15,953.5,76.0,0.15,23.75,707.0,673.53,494.33
2018,10,17,12,30,952.0,76.0,0.2,23.8,702.0,650.98,478.78
2018,10,17,12,45,947.5,75.5,0.2,23.9,689.0,623.43,458.85
2018,10,17,13,0,943.0,75.0,0.2,24.0,676.0,593.38,436.85
2018,10,17,13,15,936.5,74.5,0.2,23.9,656.0,559.94,412.33
2018,10,17,13,30,930.0,74.0,0.2,23.8,636.0,524.43,385.71
2018,10,17,13,45,920.5,72.5,0.2,23.75,608.0,484.74,355.33
2018,10,17,14,0,911.0,71.0,0.2,23.7,580.0,443.59,323.02
2018,10,17,14,15,897.5,69.5,0.25,23.5,546.0,399.69,288.28
2018,10,17,14,30,884.0,68.0,0.3,23.3,512.0,355.06,251.91
2018,10,17,14,45,865.0,66.5,0.3,23.1,472.5,308.37,212.92
2018,10,17,15,0,846.0,65.0,0.3,22.9,433.0,261.89,173.58
2018,10,17,15,15,819.5,62.0,0.3,22.9,388.5,209.56,130.1
2018,10,17,15,30,793.0,59.0,0.3,22.9,344.0,162.2,91.97
2018,10,17,15,45,754.5,56.0,0.35,21.85,297.0,115.47,58.72
2018,10,17,16,0,716.0,53.0,0.4,20.8,250.0,71.99,34.62
2018,10,17,16,15,656.0,48.0,0.5,19.8,201.5,35.12,25.17
2018,10,17,16,30,596.0,43.0,0.6,18.8,153.0,33.03,23.24
2018,10,17,16,45,495.5,36.0,0.7,17.8,109.0,26.49,17.21
2018,10,17,17,0,395.0,29.0,0.8,16.8,65.0,22.72,12.59
2018,10,17,17,15,229.5,17.5,0.85,16.15,35.5,14.15,0.0
2018,10,17,17,30,64.0,6.0,0.9,15.5,6.0,5.9,0.0
2018,10,17,17,45,32.0,3.0,0.95,14.85,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,18,6,15,51.5,5.0,1.2,11.75,5.5,0.0,0.0
2018,10,18,6,30,103.0,10.0,1.1,11.9,11.0,36.77,0.0
2018,10,18,6,45,266.5,20.0,0.95,12.1,42.5,113.29,12.39
2018,10,18,7,0,430.0,30.0,0.8,12.3,74.0,199.54,144.57
2018,10,18,7,15,522.5,37.0,0.7,13.3,119.0,256.18,197.41
2018,10,18,7,30,615.0,44.0,0.6,14.3,164.0,323.33,254.32
2018,10,18,7,45,671.0,48.5,0.45,15.3,212.0,376.38,297.84
2018,10,18,8,0,727.0,53.0,0.3,16.3,260.0,431.65,340.61
2018,10,18,8,15,763.0,57.0,0.25,17.05,307.0,477.59,375.27
2018,10,18,8,30,799.0,61.0,0.2,17.8,354.0,523.64,408.47
2018,10,18,8,45,824.5,63.0,0.2,18.5,397.5,560.95,434.65
2018,10,18,9,0,850.0,65.0,0.2,19.2,441.0,593.92,457.0
2018,10,18,9,15,868.0,67.0,0.2,19.8,479.5,623.96,476.7
2018,10,18,9,30,886.0,69.0,0.2,20.4,518.0,651.98,494.48
2018,10,18,9,45,898.5,70.5,0.2,21.0,551.0,673.56,507.42
2018,10,18,10,0,911.0,72.0,0.2,21.6,584.0,692.54,517.85
2018,10,18,10,15,919.5,73.5,0.2,21.95,610.5,706.02,525.06
2018,10,18,10,30,928.0,75.0,0.2,22.3,637.0,716.52,530.41
2018,10,18,10,45,934.0,76.0,0.2,22.65,656.0,721.69,532.33
2018,10,18,11,0,940.0,77.0,0.2,23.0,675.0,723.71,532.34
2018,10,18,11,15,943.5,77.5,0.2,23.2,686.5,720.31,529.25
2018,10,18,11,30,947.0,78.0,0.2,23.4,698.0,713.73,524.24
2018,10,18,11,45,947.5,78.0,0.2,23.6,701.0,701.48,515.32
2018,10,18,12,0,948.0,78.0,0.2,23.8,704.0,686.16,504.0
2018,10,18,12,15,946.0,78.0,0.2,23.9,699.5,666.28,489.69
2018,10,18,12,30,944.0,78.0,0.2,24.0,695.0,643.57,473.28
2018,10,18,12,45,940.5,77.5,0.2,24.1,682.5,616.78,453.82
2018,10,18,13,0,937.0,77.0,0.2,24.2,670.0,587.46,432.26
2018,10,18,13,15,930.5,76.0,0.2,24.15,649.5,553.72,407.41
2018,10,18,13,30,924.0,75.0,0.2,24.1,629.0,517.95,380.49
2018,10,18,13,45,913.5,74.0,0.2,24.1,601.0,478.54,350.17
2018,10,18,14,0,903.0,73.0,0.2,24.1,573.0,437.75,318.01
2018,10,18,14,15,889.0,71.5,0.25,23.9,539.0,394.03,283.39
2018,10,18,14,30,875.0,70.0,0.3,23.7,505.0,349.66,247.2
2018,10,18,14,45,856.0,68.0,0.3,23.55,465.5,302.99,208.24
2018,10,18,15,0,837.0,66.0,0.3,23.4,426.0,253.15,166.44
2018,10,18,15,15,810.0,63.0,0.3,23.4,382.0,204.74,126.17
2018,10,18,15,30,783.0,60.0,0.3,23.4,338.0,157.91,88.8
2018,10,18,15,45,743.5,56.0,0.35,22.35,290.5,110.92,55.87
2018,10,18,16,0,704.0,52.0,0.4,21.3,243.0,67.27,32.4
2018,10,18,16,15,642.5,47.5,0.5,20.3,195.5,34.92,24.92
2018,10,18,16,30,581.0,43.0,0.6,19.3,148.0,33.32,23.4
2018,10,18,16,45,479.0,35.0,0.7,18.3,104.0,25.84,16.55
2018,10,18,17,0,377.0,27.0,0.8,17.3,60.0,21.05,10.81
2018,10,18,17,15,217.5,17.0,0.85,16.75,33.0,16.71,0.0
2018,10,18,17,30,58.0,7.0,0.9,16.2,6.0,0.0,0.0
2018,10,18,17,45,29.0,3.5,0.95,15.6,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,0.95,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.8,11.8,10.0,34.17,0.0
2018,10,19,6,45,259.5,20.0,0.7,12.25,41.0,109.39,0.0
2018,10,19,7,0,421.0,31.0,0.6,12.7,72.0,195.91,139.99
2018,10,19,7,15,516.0,37.5,0.55,13.85,116.5,255.65,195.68
2018,10,19,7,30,611.0,44.0,0.5,15.0,161.0,319.21,249.57
2018,10,19,7,45,668.5,48.5,0.4,16.15,209.0,372.57,293.31
2018,10,19,8,0,726.0,53.0,0.3,17.3,257.0,428.24,336.46
2018,10,19,8,15,763.0,56.5,0.3,18.1,304.0,473.9,371.26
2018,10,19,8,30,800.0,60.0,0.3,18.9,351.0,519.72,404.75
2018,10,19,8,45,826.0,63.0,0.25,19.7,395.0,558.35,431.22
2018,10,19,9,0,852.0,66.0,0.2,20.5,439.0,592.66,453.74
2018,10,19,9,15,870.0,67.5,0.2,21.15,477.5,622.03,472.81
2018,10,19,9,30,888.0,69.0,0.2,21.8,516.0,649.39,490.01
2018,10,19,9,45,901.0,71.0,0.2,22.5,549.5,671.77,503.27
2018,10,19,10,0,914.0,73.0,0.2,23.2,583.0,691.54,514.2
2018,10,19,10,15,923.5,74.0,0.2,23.55,609.5,705.07,521.4
2018,10,19,10,30,933.0,75.0,0.2,23.9,636.0,715.64,526.76
2018,10,19,10,45,939.5,75.5,0.15,24.3,655.0,720.56,527.72
2018,10,19,11,0,946.0,76.0,0.1,24.7,674.0,722.32,526.87
2018,10,19,11,15,950.0,76.0,0.1,24.9,685.5,718.66,523.62
2018,10,19,11,30,954.0,76.0,0.1,25.1,697.0,711.8,518.48
2018,10,19,11,45,955.5,76.0,0.1,25.35,700.5,700.1,509.73
2018,10,19,12,0,957.0,76.0,0.1,25.6,704.0,685.29,498.72
2018,10,19,12,15,955.5,76.5,0.15,25.7,699.5,666.06,485.46
2018,10,19,12,30,954.0,77.0,0.2,25.8,695.0,643.94,470.1
2018,10,19,12,45,949.0,76.5,0.2,25.9,682.0,616.07,450.0
2018,10,19,13,0,944.0,76.0,0.2,26.0,669.0,585.72,427.85
2018,10,19,13,15,938.0,75.5,0.2,25.95,649.0,552.55,403.47
2018,10,19,13,30,932.0,75.0,0.2,25.9,629.0,517.28,376.99
2018,10,19,13,45,923.0,73.5,0.2,25.85,601.5,477.83,346.83
2018,10,19,14,0,914.0,72.0,0.2,25.8,574.0,436.88,314.73
2018,10,19,14,15,901.0,70.5,0.25,25.6,540.0,393.17,280.22
2018,10,19,14,30,888.0,69.0,0.3,25.4,506.0,348.7,244.07
2018,10,19,14,45,870.0,66.0,0.3,25.2,466.0,300.96,204.49
2018,10,19,15,0,852.0,63.0,0.3,25.0,426.0,253.38,164.59
2018,10,19,15,15,825.0,60.5,0.3,25.0,381.5,201.44,121.93
2018,10,19,15,30,798.0,58.0,0.3,25.0,337.0,154.5,84.93
2018,10,19,15,45,759.5,54.5,0.3,23.85,290.0,107.5,52.72
2018,10,19,16,0,721.0,51.0,0.3,22.7,243.0,63.75,30.4
2018,10,19,16,15,660.0,46.0,0.35,21.9,194.5,33.82,23.77
2018,10,19,16,30,599.0,41.0,0.4,21.1,146.0,31.66,21.76
2018,10,19,16,45,493.5,34.0,0.45,20.25,102.5,27.54,17.77
2018,10,19,17,0,388.0,27.0,0.5,19.4,59.0,21.35,10.39
2018,10,19,17,15,223.0,16.5,0.65,18.8,32.0,16.22,0.0
2018,10,19,17,30,58.0,6.0,0.8,18.2,5.0,0.0,0.0
2018,10,19,17,45,29.0,3.0,0.9,17.55,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,20,6,15,42.0,4.0,0.75,11.3,4.0,0.0,0.0
2018,10,20,6,30,84.0,8.0,0.7,11.8,8.0,29.31,0.0
2018,10,20,6,45,252.0,19.0,0.6,12.3,39.0,104.54,0.0
