Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,6,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,30,6,45,34.5,10.5,0.9,9.25,12.5,19.32,0.0
2018,10,30,7,0,69.0,21.0,0.9,9.5,25.0,50.08,13.85
2018,10,30,7,15,184.0,35.5,0.9,10.1,60.0,118.58,87.33
2018,10,30,7,30,299.0,50.0,0.9,10.7,95.0,183.91,144.05
2018,10,30,7,45,454.5,52.5,0.9,11.35,148.0,261.85,209.56
2018,10,30,8,0,610.0,55.0,0.9,12.0,201.0,348.51,280.94
2018,10,30,8,15,705.5,53.0,0.9,12.75,254.0,407.82,329.16
2018,10,30,8,30,801.0,51.0,0.9,13.5,307.0,470.17,378.33
2018,10,30,8,45,828.0,53.0,0.9,14.25,349.0,506.45,405.94
2018,10,30,9,0,855.0,55.0,0.9,15.0,391.0,541.74,431.97
2018,10,30,9,15,874.5,56.5,0.85,15.65,428.5,570.78,452.22
2018,10,30,9,30,894.0,58.0,0.8,16.3,466.0,597.88,470.37
2018,10,30,9,45,907.5,59.0,0.8,16.9,498.0,618.58,483.94
2018,10,30,10,0,921.0,60.0,0.8,17.5,530.0,636.71,495.37
2018,10,30,10,15,930.5,61.0,0.75,17.95,555.5,649.59,502.53
2018,10,30,10,30,940.0,62.0,0.7,18.4,581.0,659.53,507.44
2018,10,30,10,45,946.0,62.5,0.7,18.85,599.0,663.66,508.76
2018,10,30,11,0,952.0,63.0,0.7,19.3,617.0,664.65,507.86
2018,10,30,11,15,955.0,63.5,0.7,19.6,628.0,660.6,503.67
2018,10,30,11,30,958.0,64.0,0.7,19.9,639.0,653.37,497.22
2018,10,30,11,45,959.0,64.0,0.7,20.25,642.0,641.27,487.21
2018,10,30,12,0,960.0,64.0,0.7,20.6,645.0,626.1,474.94
2018,10,30,12,15,942.5,68.5,0.65,20.75,635.0,602.03,455.92
2018,10,30,12,30,925.0,73.0,0.6,20.9,625.0,575.7,435.16
2018,10,30,12,45,925.5,71.5,0.6,21.1,614.0,550.77,415.63
2018,10,30,13,0,926.0,70.0,0.6,21.3,603.0,523.21,393.73
2018,10,30,13,15,922.5,68.0,0.6,21.3,584.0,490.8,368.09
2018,10,30,13,30,919.0,66.0,0.6,21.3,565.0,456.25,340.2
2018,10,30,13,45,906.0,65.5,0.6,21.3,537.0,417.41,308.43
2018,10,30,14,0,893.0,65.0,0.6,21.3,509.0,377.41,274.99
2018,10,30,14,15,802.5,77.5,0.65,21.15,456.5,321.41,230.64
2018,10,30,14,30,712.0,90.0,0.7,21.0,404.0,271.13,190.6
2018,10,30,14,45,753.5,73.5,0.7,20.85,379.5,235.64,157.91
2018,10,30,15,0,795.0,57.0,0.7,20.7,355.0,193.08,119.37
2018,10,30,15,15,781.5,53.5,0.7,20.7,317.5,149.94,83.88
2018,10,30,15,30,768.0,50.0,0.7,20.7,280.0,107.13,52.58
2018,10,30,15,45,720.0,46.5,0.75,19.65,234.5,63.48,29.18
2018,10,30,16,0,672.0,43.0,0.8,18.6,189.0,31.36,21.95
2018,10,30,16,15,542.5,40.0,0.9,17.65,139.5,30.82,21.33
2018,10,30,16,30,413.0,37.0,1.0,16.7,90.0,28.03,18.45
2018,10,30,16,45,284.5,26.5,1.1,15.75,56.0,20.79,10.23
2018,10,30,17,0,156.0,16.0,1.2,14.8,22.0,15.73,0.0
2018,10,30,17,15,78.0,8.0,1.2,14.3,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,31,6,45,18.0,9.5,0.7,11.55,10.5,13.97,0.0
2018,10,31,7,0,36.0,19.0,0.7,12.0,21.0,33.66,3.36
2018,10,31,7,15,54.0,36.0,0.65,12.7,42.5,63.59,44.46
2018,10,31,7,30,72.0,53.0,0.6,13.4,64.0,90.44,68.9
2018,10,31,7,45,87.0,71.0,0.6,14.1,88.5,118.17,93.01
2018,10,31,8,0,102.0,89.0,0.6,14.8,113.0,146.43,117.05
2018,10,31,8,15,119.5,104.5,0.55,15.45,138.0,173.36,139.38
2018,10,31,8,30,137.0,120.0,0.5,16.1,163.0,200.99,161.69
2018,10,31,8,45,267.5,127.0,0.5,16.75,226.0,285.1,229.13
2018,10,31,9,0,398.0,134.0,0.5,17.4,289.0,375.68,298.97
2018,10,31,9,15,397.5,149.0,0.5,18.1,316.5,397.93,314.07
2018,10,31,9,30,397.0,164.0,0.5,18.8,344.0,418.67,328.21
2018,10,31,9,45,436.0,168.5,0.5,19.45,378.5,450.51,350.86
2018,10,31,10,0,475.0,173.0,0.5,20.1,413.0,481.81,372.53
2018,10,31,10,15,486.0,179.5,0.5,20.6,435.5,496.89,382.01
2018,10,31,10,30,497.0,186.0,0.5,21.1,458.0,510.35,390.35
2018,10,31,10,45,497.5,192.5,0.5,21.55,472.5,515.52,392.64
2018,10,31,11,0,498.0,199.0,0.5,22.0,487.0,518.89,393.69
2018,10,31,11,15,489.5,206.5,0.45,22.3,493.5,515.92,389.9
2018,10,31,11,30,481.0,214.0,0.4,22.6,500.0,511.29,384.98
2018,10,31,11,45,523.0,200.0,0.4,22.9,512.5,513.91,386.45
2018,10,31,12,0,565.0,186.0,0.4,23.2,525.0,513.85,385.77
2018,10,31,12,15,552.5,188.5,0.4,23.35,518.0,496.4,372.28
2018,10,31,12,30,540.0,191.0,0.4,23.5,511.0,477.7,357.95
2018,10,31,12,45,489.0,202.5,0.4,23.6,487.5,446.75,334.58
2018,10,31,13,0,438.0,214.0,0.4,23.7,464.0,416.8,311.93
2018,10,31,13,15,361.5,222.0,0.45,23.75,423.5,373.8,280.16
2018,10,31,13,30,285.0,230.0,0.5,23.8,383.0,334.55,251.09
2018,10,31,13,45,260.0,221.0,0.5,23.85,355.5,304.15,228.06
2018,10,31,14,0,235.0,212.0,0.5,23.9,328.0,276.86,207.14
2018,10,31,14,15,231.5,197.0,0.5,23.75,305.0,248.87,185.32
2018,10,31,14,30,228.0,182.0,0.5,23.6,282.0,222.7,164.59
2018,10,31,14,45,227.5,164.0,0.55,23.45,256.0,194.72,142.23
2018,10,31,15,0,227.0,146.0,0.6,23.3,230.0,166.66,119.69
2018,10,31,15,15,349.5,115.0,0.6,23.3,226.5,140.75,93.87
2018,10,31,15,30,472.0,84.0,0.6,23.3,223.0,106.35,63.19
2018,10,31,15,45,389.5,77.5,0.65,22.3,179.5,72.77,45.34
2018,10,31,16,0,307.0,71.0,0.7,21.3,136.0,52.24,39.68
2018,10,31,16,15,279.5,56.0,0.75,20.6,104.0,42.01,30.6
2018,10,31,16,30,252.0,41.0,0.8,19.9,72.0,31.33,20.88
2018,10,31,16,45,184.0,28.0,0.9,19.25,45.5,21.85,10.24
2018,10,31,17,0,116.0,15.0,1.0,18.6,19.0,14.74,0.0
2018,10,31,17,15,58.0,7.5,1.0,18.1,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,6,45,39.5,10.0,1.0,15.3,12.0,19.87,0.0
2018,11,1,7,0,79.0,20.0,1.0,15.6,24.0,50.78,0.0
2018,11,1,7,15,230.5,30.5,0.85,16.4,60.0,126.32,88.64
2018,11,1,7,30,382.0,41.0,0.7,17.2,96.0,203.01,153.5
2018,11,1,7,45,364.0,57.0,0.55,18.0,124.5,224.78,174.29
2018,11,1,8,0,346.0,73.0,0.4,18.8,153.0,246.1,193.11
2018,11,1,8,15,352.5,89.5,0.35,19.55,185.5,277.22,218.37
2018,11,1,8,30,359.0,106.0,0.3,20.3,218.0,307.5,241.77
2018,11,1,8,45,389.0,117.5,0.25,21.05,254.0,343.64,268.81
2018,11,1,9,0,419.0,129.0,0.2,21.8,290.0,379.98,295.04
2018,11,1,9,15,478.0,130.5,0.15,22.4,331.5,421.72,324.97
2018,11,1,9,30,537.0,132.0,0.1,23.0,373.0,464.13,354.54
2018,11,1,9,45,575.0,132.5,0.1,23.55,406.5,495.88,376.0
2018,11,1,10,0,613.0,133.0,0.1,24.1,440.0,524.0,394.64
2018,11,1,10,15,629.5,135.0,0.15,24.4,464.0,539.01,404.46
2018,11,1,10,30,646.0,137.0,0.2,24.7,488.0,552.01,412.97
2018,11,1,10,45,651.5,141.0,0.2,25.0,505.0,558.11,416.01
2018,11,1,11,0,657.0,145.0,0.2,25.3,522.0,561.93,417.49
2018,11,1,11,15,766.0,114.0,0.2,25.5,561.0,590.39,437.41
2018,11,1,11,30,875.0,83.0,0.2,25.7,600.0,614.68,453.74
2018,11,1,11,45,860.0,88.5,0.2,25.85,598.5,599.57,441.79
2018,11,1,12,0,845.0,94.0,0.2,26.0,597.0,582.34,428.75
2018,11,1,12,15,869.0,86.0,0.25,26.05,600.0,570.54,420.35
2018,11,1,12,30,893.0,78.0,0.3,26.1,603.0,555.58,409.33
2018,11,1,12,45,885.0,79.5,0.3,26.15,590.5,530.04,389.92
2018,11,1,13,0,877.0,81.0,0.3,26.2,578.0,502.38,368.69
2018,11,1,13,15,801.5,96.0,0.3,26.15,538.0,453.81,332.55
2018,11,1,13,30,726.0,111.0,0.3,26.1,498.0,407.07,297.44
2018,11,1,13,45,757.5,95.5,0.3,26.05,481.5,379.17,274.57
2018,11,1,14,0,789.0,80.0,0.3,26.0,465.0,345.65,246.41
2018,11,1,14,15,786.5,74.0,0.3,25.8,436.0,306.75,214.02
2018,11,1,14,30,784.0,68.0,0.3,25.6,407.0,266.6,180.01
2018,11,1,14,45,763.5,65.0,0.35,25.4,370.5,224.11,144.58
2018,11,1,15,0,743.0,62.0,0.4,25.2,334.0,182.23,110.06
2018,11,1,15,15,714.0,60.5,0.4,25.2,296.0,141.47,78.37
2018,11,1,15,30,685.0,59.0,0.4,25.2,258.0,102.64,52.03
2018,11,1,15,45,582.5,57.5,0.5,23.8,207.0,60.23,31.41
2018,11,1,16,0,480.0,56.0,0.6,22.4,156.0,40.12,29.08
2018,11,1,16,15,403.5,47.0,0.65,21.45,116.5,34.92,24.39
2018,11,1,16,30,327.0,38.0,0.7,20.5,77.0,29.51,19.21
2018,11,1,16,45,213.0,25.5,0.75,19.6,46.5,20.27,8.39
2018,11,1,17,0,99.0,13.0,0.8,18.7,16.0,12.78,0.0
2018,11,1,17,15,49.5,6.5,0.8,18.45,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,6,45,150.0,10.0,1.05,12.4,17.5,47.47,0.0
2018,11,2,7,0,300.0,20.0,1.0,12.4,35.0,117.68,0.0
2018,11,2,7,15,370.5,28.5,0.9,13.15,67.0,170.51,119.5
2018,11,2,7,30,441.0,37.0,0.8,13.9,99.0,218.62,166.37
2018,11,2,7,45,548.5,42.5,0.7,14.65,148.0,282.63,220.64
2018,11,2,8,0,656.0,48.0,0.6,15.4,197.0,350.73,276.36
2018,11,2,8,15,724.5,48.5,0.55,16.1,245.0,402.8,318.25
2018,11,2,8,30,793.0,49.0,0.5,16.8,293.0,453.97,357.91
2018,11,2,8,45,821.0,51.5,0.45,17.55,335.0,490.72,385.13
2018,11,2,9,0,849.0,54.0,0.4,18.3,377.0,526.53,410.59
2018,11,2,9,15,856.5,59.0,0.45,19.0,412.0,552.39,428.87
2018,11,2,9,30,864.0,64.0,0.5,19.7,447.0,575.82,444.94
2018,11,2,9,45,848.5,72.0,0.5,20.45,470.5,588.91,452.37
2018,11,2,10,0,833.0,80.0,0.5,21.2,494.0,596.05,455.49
2018,11,2,10,15,864.5,77.0,0.5,21.75,525.5,614.6,467.39
2018,11,2,10,30,896.0,74.0,0.5,22.3,557.0,633.15,478.83
2018,11,2,10,45,870.0,83.5,0.5,22.8,565.0,626.88,472.41
2018,11,2,11,0,844.0,93.0,0.5,23.3,573.0,619.12,465.17
2018,11,2,11,15,757.0,121.0,0.55,23.55,557.5,589.2,442.82
2018,11,2,11,30,670.0,149.0,0.6,23.8,542.0,556.79,418.78
2018,11,2,11,45,623.5,164.0,0.6,24.05,531.0,534.05,401.43
2018,11,2,12,0,577.0,179.0,0.6,24.3,520.0,508.84,382.18
2018,11,2,12,15,623.0,162.0,0.6,24.3,527.5,505.92,379.94
2018,11,2,12,30,669.0,145.0,0.6,24.3,535.0,497.93,373.58
2018,11,2,12,45,730.0,125.0,0.65,24.3,542.5,490.71,367.81
2018,11,2,13,0,791.0,105.0,0.7,24.3,550.0,479.82,358.71
2018,11,2,13,15,790.5,99.5,0.7,24.25,531.0,448.95,334.35
2018,11,2,13,30,790.0,94.0,0.7,24.2,512.0,416.16,308.08
2018,11,2,13,45,743.5,99.5,0.7,24.1,477.0,372.66,273.74
2018,11,2,14,0,697.0,105.0,0.7,24.0,442.0,332.32,241.33
2018,11,2,14,15,710.0,95.0,0.7,23.8,418.5,297.77,211.74
2018,11,2,14,30,723.0,85.0,0.7,23.6,395.0,260.96,179.62
2018,11,2,14,45,703.5,79.5,0.7,23.45,358.5,218.9,144.13
2018,11,2,15,0,684.0,74.0,0.7,23.3,322.0,177.51,109.74
2018,11,2,15,15,650.0,68.5,0.7,23.3,281.0,135.19,76.92
2018,11,2,15,30,616.0,63.0,0.7,23.3,240.0,95.31,49.66
2018,11,2,15,45,502.0,63.0,0.75,22.05,191.0,60.55,34.59
2018,11,2,16,0,388.0,63.0,0.8,20.8,142.0,46.29,34.59
2018,11,2,16,15,396.5,48.5,0.9,19.75,111.5,36.63,26.0
2018,11,2,16,30,405.0,34.0,1.0,18.7,81.0,25.91,16.23
2018,11,2,16,45,272.0,23.5,1.05,17.7,49.0,18.51,6.46
2018,11,2,17,0,139.0,13.0,1.1,16.7,17.0,12.78,0.0
2018,11,2,17,15,69.5,6.5,1.1,16.3,8.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,3,6,45,116.0,9.5,0.75,11.9,15.0,38.07,0.0
2018,11,3,7,0,232.0,19.0,0.7,12.2,30.0,95.47,0.0
2018,11,3,7,15,406.5,26.0,0.65,13.3,71.0,174.09,119.45
2018,11,3,7,30,581.0,33.0,0.6,14.4,112.0,259.94,195.4
2018,11,3,7,45,568.5,42.5,0.5,15.5,144.0,285.67,220.73
2018,11,3,8,0,556.0,52.0,0.4,16.6,176.0,311.93,244.29
2018,11,3,8,15,626.0,57.5,0.4,17.35,225.0,366.64,288.44
2018,11,3,8,30,696.0,63.0,0.4,18.1,274.0,421.87,331.2
2018,11,3,8,45,772.0,58.5,0.35,18.9,323.5,473.01,369.11
2018,11,3,9,0,848.0,54.0,0.3,19.7,373.0,522.45,404.45
2018,11,3,9,15,873.0,55.0,0.35,20.35,412.0,553.39,426.34
2018,11,3,9,30,898.0,56.0,0.4,21.0,451.0,582.62,446.6
2018,11,3,9,45,892.5,61.5,0.4,21.65,477.5,596.94,455.1
2018,11,3,10,0,887.0,67.0,0.4,22.3,504.0,608.17,461.3
2018,11,3,10,15,882.0,71.5,0.4,22.8,524.5,615.53,464.91
2018,11,3,10,30,877.0,76.0,0.4,23.3,545.0,619.85,466.32
2018,11,3,10,45,780.5,106.0,0.4,23.8,533.5,593.9,445.62
2018,11,3,11,0,684.0,136.0,0.4,24.3,522.0,563.36,422.04
2018,11,3,11,15,557.0,178.0,0.4,24.6,496.0,521.33,390.28
2018,11,3,11,30,430.0,220.0,0.4,24.9,470.0,480.59,359.28
2018,11,3,11,45,463.5,209.0,0.4,25.15,480.0,481.33,359.78
2018,11,3,12,0,497.0,198.0,0.4,25.4,490.0,479.8,358.09
2018,11,3,12,15,681.5,144.0,0.4,25.45,540.5,517.59,385.4
2018,11,3,12,30,866.0,90.0,0.4,25.5,591.0,545.23,404.08
2018,11,3,12,45,699.0,134.5,0.45,25.55,533.5,481.37,357.02
2018,11,3,13,0,532.0,179.0,0.5,25.6,476.0,422.71,314.18
2018,11,3,13,15,574.0,159.5,0.5,25.45,469.5,404.75,300.37
2018,11,3,13,30,616.0,140.0,0.5,25.3,463.0,383.45,283.03
2018,11,3,13,45,718.0,107.0,0.5,25.2,465.5,367.13,267.75
2018,11,3,14,0,820.0,74.0,0.5,25.1,468.0,344.22,245.98
2018,11,3,14,15,698.5,93.5,0.5,24.9,413.0,290.22,204.39
2018,11,3,14,30,577.0,113.0,0.5,24.7,358.0,246.32,171.2
2018,11,3,14,45,696.5,85.5,0.5,24.5,354.0,220.1,144.14
2018,11,3,15,0,816.0,58.0,0.5,24.3,350.0,185.33,109.73
2018,11,3,15,15,796.5,54.0,0.5,24.3,310.0,140.43,74.63
2018,11,3,15,30,777.0,50.0,0.5,24.3,270.0,96.42,44.99
2018,11,3,15,45,727.0,46.5,0.65,23.1,224.5,53.19,25.39
2018,11,3,16,0,677.0,43.0,0.8,21.9,179.0,32.17,22.24
2018,11,3,16,15,546.5,39.0,0.9,20.95,130.5,30.79,20.83
2018,11,3,16,30,416.0,35.0,1.0,20.0,82.0,27.13,17.05
2018,11,3,16,45,281.5,24.5,1.05,19.1,49.5,19.76,6.13
2018,11,3,17,0,147.0,14.0,1.1,18.2,17.0,13.76,0.0
2018,11,3,17,15,73.5,7.0,1.15,17.55,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,6,45,49.0,8.0,1.25,9.95,10.0,19.85,0.0
2018,11,4,7,0,98.0,16.0,1.2,10.0,20.0,43.32,0.0
2018,11,4,7,15,172.0,30.0,1.1,10.95,48.5,105.4,71.57
2018,11,4,7,30,246.0,44.0,1.0,11.9,77.0,152.48,116.57
2018,11,4,7,45,295.5,57.0,0.85,12.8,111.5,193.92,153.0
2018,11,4,8,0,345.0,70.0,0.7,13.7,146.0,238.2,190.55
2018,11,4,8,15,344.0,86.5,0.65,14.5,176.0,265.72,213.77
2018,11,4,8,30,343.0,103.0,0.6,15.3,206.0,291.99,234.94
2018,11,4,8,45,419.0,107.0,0.55,16.05,250.5,342.45,274.51
2018,11,4,9,0,495.0,111.0,0.5,16.8,295.0,395.39,314.61
2018,11,4,9,15,538.0,114.0,0.5,17.65,332.5,433.47,342.32
2018,11,4,9,30,581.0,117.0,0.5,18.5,370.0,469.0,367.55
2018,11,4,9,45,731.5,95.5,0.5,19.35,437.5,540.25,419.22
2018,11,4,10,0,882.0,74.0,0.5,20.2,505.0,609.13,467.21
2018,11,4,10,15,913.0,70.5,0.5,20.75,536.5,629.34,479.43
2018,11,4,10,30,944.0,67.0,0.5,21.3,568.0,647.0,490.19
2018,11,4,10,45,948.5,68.0,0.5,21.85,585.5,650.54,490.8
2018,11,4,11,0,953.0,69.0,0.5,22.4,603.0,650.96,489.31
2018,11,4,11,15,939.0,72.5,0.5,22.6,607.0,639.77,480.32
2018,11,4,11,30,925.0,76.0,0.5,22.8,611.0,625.66,469.34
2018,11,4,11,45,932.5,74.5,0.55,23.0,616.0,616.1,462.16
2018,11,4,12,0,940.0,73.0,0.6,23.2,621.0,603.42,452.52
2018,11,4,12,15,877.0,87.0,0.65,23.2,595.0,564.87,424.45
2018,11,4,12,30,814.0,101.0,0.7,23.2,569.0,525.48,395.6
2018,11,4,12,45,776.0,107.0,0.7,23.15,545.5,491.04,369.63
2018,11,4,13,0,738.0,113.0,0.7,23.1,522.0,454.96,342.03
2018,11,4,13,15,725.5,111.5,0.75,22.9,501.5,424.04,318.15
2018,11,4,13,30,713.0,110.0,0.8,22.7,481.0,392.06,292.78
2018,11,4,13,45,699.0,106.5,0.8,22.55,455.0,356.81,264.07
2018,11,4,14,0,685.0,103.0,0.8,22.4,429.0,321.05,234.35
2018,11,4,14,15,671.5,98.0,0.8,22.05,399.0,283.75,203.04
2018,11,4,14,30,658.0,93.0,0.8,21.7,369.0,246.31,171.18
2018,11,4,14,45,620.5,90.5,0.85,21.4,331.5,206.15,138.01
2018,11,4,15,0,583.0,88.0,0.9,21.1,294.0,168.37,107.49
2018,11,4,15,15,559.5,79.0,0.9,21.1,257.0,129.07,76.78
2018,11,4,15,30,536.0,70.0,0.9,21.1,220.0,91.41,50.83
2018,11,4,15,45,495.5,61.0,0.9,20.0,181.0,55.18,32.5
2018,11,4,16,0,455.0,52.0,0.9,18.9,142.0,37.3,27.0
2018,11,4,16,15,358.5,44.5,0.9,18.1,104.0,33.34,23.27
2018,11,4,16,30,262.0,37.0,0.9,17.3,66.0,28.49,18.31
2018,11,4,16,45,166.5,24.0,0.9,16.5,39.0,18.84,4.41
2018,11,4,17,0,71.0,11.0,0.9,15.7,12.0,10.81,0.0
2018,11,4,17,15,35.5,5.5,0.9,15.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,5,6,45,56.5,8.0,0.9,9.95,10.0,7.86,0.0
2018,11,5,7,0,113.0,16.0,0.9,10.1,20.0,47.13,0.0
2018,11,5,7,15,295.5,25.5,0.9,10.65,58.5,138.62,91.88
2018,11,5,7,30,478.0,35.0,0.9,11.2,97.0,224.33,170.25
2018,11,5,7,45,573.0,38.0,0.85,11.75,141.0,278.03,217.76
2018,11,5,8,0,668.0,41.0,0.8,12.3,185.0,339.96,270.34
2018,11,5,8,15,727.5,42.5,0.8,13.05,231.0,388.32,310.79
2018,11,5,8,30,787.0,44.0,0.8,13.8,277.0,435.4,348.82
2018,11,5,8,45,816.5,46.5,0.75,14.6,318.5,472.38,377.3
2018,11,5,9,0,846.0,49.0,0.7,15.4,360.0,508.52,403.96
2018,11,5,9,15,863.0,51.5,0.7,16.1,397.0,536.56,424.14
2018,11,5,9,30,880.0,54.0,0.7,16.8,434.0,562.6,442.23
2018,11,5,9,45,890.5,57.5,0.65,17.5,465.5,583.76,455.68
2018,11,5,10,0,901.0,61.0,0.6,18.2,497.0,602.28,466.79
2018,11,5,10,15,911.5,62.5,0.6,18.65,523.0,615.83,475.11
2018,11,5,10,30,922.0,64.0,0.6,19.1,549.0,626.52,481.24
2018,11,5,10,45,928.5,64.5,0.6,19.6,567.0,630.74,482.61
2018,11,5,11,0,935.0,65.0,0.6,20.1,585.0,631.9,481.79
2018,11,5,11,15,939.0,65.5,0.6,20.4,596.0,628.48,478.04
2018,11,5,11,30,943.0,66.0,0.6,20.7,607.0,621.95,472.04
2018,11,5,11,45,944.0,67.0,0.6,21.0,610.5,611.11,462.9
2018,11,5,12,0,945.0,68.0,0.6,21.3,614.0,597.24,451.51
2018,11,5,12,15,943.0,68.0,0.6,21.45,609.5,577.79,436.25
2018,11,5,12,30,941.0,68.0,0.6,21.6,605.0,555.59,418.78
2018,11,5,12,45,935.5,68.0,0.6,21.75,592.0,529.0,397.82
2018,11,5,13,0,930.0,68.0,0.6,21.9,579.0,500.07,374.71
2018,11,5,13,15,923.0,67.0,0.6,21.85,559.0,467.32,348.55
2018,11,5,13,30,916.0,66.0,0.6,21.8,539.0,432.64,320.28
2018,11,5,13,45,905.0,65.0,0.65,21.8,512.5,394.73,289.09
2018,11,5,14,0,894.0,64.0,0.7,21.8,486.0,355.53,256.06
2018,11,5,14,15,878.5,62.5,0.7,21.6,453.0,313.49,220.18
2018,11,5,14,30,863.0,61.0,0.7,21.4,420.0,270.95,183.42
2018,11,5,14,45,839.5,59.0,0.7,21.2,381.5,226.03,145.09
2018,11,5,15,0,816.0,57.0,0.7,21.0,343.0,178.63,105.74
2018,11,5,15,15,781.5,54.0,0.7,21.0,300.0,133.15,70.82
2018,11,5,15,30,747.0,51.0,0.7,21.0,257.0,89.98,42.77
2018,11,5,15,45,693.5,47.5,0.85,19.8,212.5,48.6,25.32
2018,11,5,16,0,640.0,44.0,1.0,18.6,168.0,33.51,23.72
2018,11,5,16,15,549.5,38.0,1.05,17.85,124.5,30.25,20.58
2018,11,5,16,30,459.0,32.0,1.1,17.1,81.0,24.69,15.01
2018,11,5,16,45,277.0,21.0,1.15,16.35,46.5,16.65,1.79
2018,11,5,17,0,95.0,10.0,1.2,15.6,12.0,9.83,0.0
2018,11,5,17,15,47.5,5.0,1.25,15.1,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,6,6,45,102.0,8.5,0.8,8.3,12.0,0.0,0.0
2018,11,6,7,0,204.0,17.0,0.8,8.5,24.0,72.68,0.0
2018,11,6,7,15,349.0,26.5,0.7,9.55,61.0,154.21,99.23
2018,11,6,7,30,494.0,36.0,0.6,10.6,98.0,229.18,172.89
2018,11,6,7,45,581.5,40.5,0.5,11.6,142.5,281.63,219.05
2018,11,6,8,0,669.0,45.0,0.4,12.6,187.0,342.2,269.52
2018,11,6,8,15,728.5,47.5,0.35,13.4,233.5,391.68,309.96
2018,11,6,8,30,788.0,50.0,0.3,14.2,280.0,442.61,349.79
2018,11,6,8,45,818.5,52.5,0.3,14.95,322.0,477.21,376.32
2018,11,6,9,0,849.0,55.0,0.3,15.7,364.0,513.66,403.22
2018,11,6,9,15,870.0,57.0,0.25,16.55,402.0,543.18,423.38
2018,11,6,9,30,891.0,59.0,0.2,17.4,440.0,570.84,441.47
2018,11,6,9,45,906.0,60.5,0.2,18.25,472.0,592.35,455.11
2018,11,6,10,0,921.0,62.0,0.2,19.1,504.0,611.35,466.63
2018,11,6,10,15,931.0,63.0,0.2,19.75,529.5,624.14,473.85
2018,11,6,10,30,941.0,64.0,0.2,20.4,555.0,634.01,478.91
2018,11,6,10,45,947.0,64.5,0.2,21.1,573.0,637.92,479.63
2018,11,6,11,0,953.0,65.0,0.2,21.8,591.0,638.73,478.18
2018,11,6,11,15,956.0,65.5,0.2,22.05,601.5,634.6,474.09
2018,11,6,11,30,959.0,66.0,0.2,22.3,612.0,627.34,467.78
2018,11,6,11,45,959.0,66.0,0.2,22.6,614.0,614.72,457.62
2018,11,6,12,0,959.0,66.0,0.2,22.9,616.0,599.09,445.26
2018,11,6,12,15,956.5,66.0,0.2,23.0,611.0,579.18,430.07
2018,11,6,12,30,954.0,66.0,0.2,23.1,606.0,556.49,412.66
2018,11,6,12,45,949.0,65.5,0.25,23.2,593.0,529.42,392.29
2018,11,6,13,0,944.0,65.0,0.3,23.3,580.0,499.96,369.68
2018,11,6,13,15,936.5,64.5,0.3,23.25,560.0,467.16,343.82
2018,11,6,13,30,929.0,64.0,0.3,23.2,540.0,432.42,315.84
2018,11,6,13,45,917.5,62.5,0.3,23.15,512.5,393.52,284.12
2018,11,6,14,0,906.0,61.0,0.3,23.1,485.0,353.35,250.65
2018,11,6,14,15,889.5,59.5,0.3,22.9,451.5,310.7,214.82
2018,11,6,14,30,873.0,58.0,0.3,22.7,418.0,267.61,178.15
2018,11,6,14,45,849.5,56.0,0.3,22.45,379.0,222.44,140.17
2018,11,6,15,0,826.0,54.0,0.3,22.2,340.0,177.91,103.68
2018,11,6,15,15,792.5,51.0,0.3,22.2,297.5,129.09,66.7
2018,11,6,15,30,759.0,48.0,0.3,22.2,255.0,85.63,39.2
2018,11,6,15,45,706.5,44.5,0.4,20.95,210.0,43.89,22.67
2018,11,6,16,0,654.0,41.0,0.5,19.7,165.0,30.88,21.31
2018,11,6,16,15,565.5,35.5,0.55,18.8,122.0,27.96,18.51
2018,11,6,16,30,477.0,30.0,0.6,17.9,79.0,25.14,15.21
2018,11,6,16,45,301.5,20.5,0.65,17.0,46.0,16.35,0.0
2018,11,6,17,0,126.0,11.0,0.7,16.1,13.0,10.81,0.0
2018,11,6,17,15,63.0,5.5,0.75,15.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,6,45,108.0,8.5,1.1,11.0,12.0,0.0,0.0
2018,11,7,7,0,216.0,17.0,1.2,10.7,24.0,75.2,0.0
2018,11,7,7,15,366.5,25.0,1.0,11.3,60.0,155.76,95.3
2018,11,7,7,30,517.0,33.0,0.8,11.9,96.0,228.26,170.4
2018,11,7,7,45,595.0,37.5,0.6,12.5,139.0,281.28,217.58
2018,11,7,8,0,673.0,42.0,0.4,13.1,182.0,337.84,265.08
2018,11,7,8,15,720.5,45.5,0.4,13.9,226.0,382.89,302.59
2018,11,7,8,30,768.0,49.0,0.4,14.7,270.0,428.79,339.21
2018,11,7,8,45,799.0,51.5,0.35,15.45,311.5,465.72,367.29
2018,11,7,9,0,830.0,54.0,0.3,16.2,353.0,499.13,391.66
2018,11,7,9,15,851.0,55.5,0.3,16.9,389.5,527.59,411.98
2018,11,7,9,30,872.0,57.0,0.3,17.6,426.0,554.29,430.36
2018,11,7,9,45,886.5,58.5,0.25,18.25,457.5,575.21,443.56
2018,11,7,10,0,901.0,60.0,0.2,18.9,489.0,593.68,454.64
2018,11,7,10,15,911.5,61.5,0.2,19.4,514.5,607.14,462.71
2018,11,7,10,30,922.0,63.0,0.2,19.9,540.0,617.76,468.62
2018,11,7,10,45,928.5,63.5,0.2,20.35,558.0,621.95,470.04
2018,11,7,11,0,935.0,64.0,0.2,20.8,576.0,623.1,469.31
2018,11,7,11,15,938.5,64.5,0.2,21.05,586.5,619.39,465.49
2018,11,7,11,30,942.0,65.0,0.2,21.3,597.0,612.6,459.48
2018,11,7,11,45,943.0,65.0,0.2,21.55,600.0,600.79,449.9
2018,11,7,12,0,944.0,65.0,0.2,21.8,603.0,586.0,438.11
2018,11,7,12,15,943.5,64.5,0.25,21.9,598.5,566.98,423.94
2018,11,7,12,30,943.0,64.0,0.3,22.0,594.0,545.15,407.48
2018,11,7,12,45,939.0,63.5,0.3,22.1,581.5,518.93,386.98
2018,11,7,13,0,935.0,63.0,0.3,22.2,569.0,490.28,364.27
2018,11,7,13,15,928.5,62.0,0.3,22.15,549.5,457.79,338.43
2018,11,7,13,30,922.0,61.0,0.3,22.1,530.0,423.33,310.45
2018,11,7,13,45,910.5,60.5,0.35,22.05,503.5,385.75,279.75
2018,11,7,14,0,899.0,60.0,0.4,22.0,477.0,346.9,247.23
2018,11,7,14,15,883.5,59.0,0.4,21.8,444.5,305.39,211.93
2018,11,7,14,30,868.0,58.0,0.4,21.6,412.0,263.36,175.78
2018,11,7,14,45,845.5,55.5,0.4,21.35,373.5,218.3,137.65
2018,11,7,15,0,823.0,53.0,0.4,21.1,335.0,173.81,101.05
2018,11,7,15,15,789.5,50.0,0.4,21.1,292.5,125.29,64.35
2018,11,7,15,30,756.0,47.0,0.4,21.1,250.0,82.14,37.38
2018,11,7,15,45,703.0,44.0,0.45,19.9,206.0,41.2,22.18
2018,11,7,16,0,650.0,41.0,0.5,18.7,162.0,31.06,21.55
2018,11,7,16,15,547.5,35.5,0.6,17.7,118.0,28.16,18.73
2018,11,7,16,30,445.0,30.0,0.7,16.7,74.0,23.17,13.51
2018,11,7,16,45,270.5,19.5,0.8,15.7,42.0,15.52,0.0
2018,11,7,17,0,96.0,9.0,0.9,14.7,10.0,8.85,0.0
2018,11,7,17,15,48.0,4.5,0.9,13.95,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,8,6,45,66.5,7.5,0.75,7.8,9.5,0.0,0.0
2018,11,8,7,0,133.0,15.0,0.7,7.9,19.0,50.3,0.0
2018,11,8,7,15,290.5,27.0,0.7,8.55,55.5,131.98,76.95
2018,11,8,7,30,448.0,39.0,0.7,9.2,92.0,212.49,159.82
2018,11,8,7,45,532.5,47.5,0.65,9.8,137.0,269.19,210.37
2018,11,8,8,0,617.0,56.0,0.6,10.4,182.0,330.31,262.44
2018,11,8,8,15,671.0,62.0,0.6,11.0,228.0,379.01,303.45
2018,11,8,8,30,725.0,68.0,0.6,11.6,274.0,429.01,343.96
2018,11,8,8,45,759.0,72.5,0.6,12.2,316.5,468.23,374.8
2018,11,8,9,0,793.0,77.0,0.6,12.8,359.0,504.87,402.67
2018,11,8,9,15,812.5,81.5,0.6,13.4,397.0,534.95,424.65
2018,11,8,9,30,832.0,86.0,0.6,14.0,435.0,563.15,444.57
2018,11,8,9,45,843.5,90.5,0.6,14.55,466.5,584.69,459.13
2018,11,8,10,0,855.0,95.0,0.6,15.1,498.0,603.72,471.53
2018,11,8,10,15,862.5,98.0,0.6,15.5,523.0,616.18,479.22
2018,11,8,10,30,870.0,101.0,0.6,15.9,548.0,625.83,484.76
2018,11,8,10,45,872.0,104.5,0.6,16.3,565.5,629.87,486.16
2018,11,8,11,0,874.0,108.0,0.6,16.7,583.0,630.97,485.41
2018,11,8,11,15,875.5,110.0,0.6,17.0,593.5,627.31,481.43
2018,11,8,11,30,877.0,112.0,0.6,17.3,604.0,620.73,475.34
2018,11,8,11,45,802.5,130.5,0.6,17.6,582.5,585.28,448.1
2018,11,8,12,0,728.0,149.0,0.6,17.9,561.0,548.72,420.2
2018,11,8,12,15,480.5,199.5,0.6,18.1,470.5,450.68,346.56
2018,11,8,12,30,233.0,250.0,0.6,18.3,380.0,359.17,277.06
2018,11,8,12,45,227.0,244.5,0.6,18.45,369.0,343.36,265.29
2018,11,8,13,0,221.0,239.0,0.6,18.6,358.0,327.28,252.61
2018,11,8,13,15,212.5,230.5,0.6,18.55,341.5,307.16,236.97
2018,11,8,13,30,204.0,222.0,0.6,18.5,325.0,287.09,221.24
2018,11,8,13,45,286.0,202.5,0.6,18.5,338.5,288.22,220.36
2018,11,8,14,0,368.0,183.0,0.6,18.5,352.0,284.01,214.18
2018,11,8,14,15,433.5,168.5,0.6,18.2,354.0,271.03,200.78
2018,11,8,14,30,499.0,154.0,0.6,17.9,356.0,253.53,182.98
2018,11,8,14,45,462.0,145.0,0.55,17.6,318.0,214.62,151.56
2018,11,8,15,0,425.0,136.0,0.5,17.3,280.0,178.28,123.06
2018,11,8,15,15,387.5,122.5,0.5,17.3,241.0,140.83,95.07
2018,11,8,15,30,350.0,109.0,0.5,17.3,202.0,106.49,71.98
2018,11,8,15,45,299.0,92.0,0.6,15.85,161.0,75.23,55.55
2018,11,8,16,0,248.0,75.0,0.7,14.4,120.0,59.27,46.73
2018,11,8,16,15,187.5,55.0,0.75,13.75,83.5,44.34,33.1
2018,11,8,16,30,127.0,35.0,0.8,13.1,47.0,28.88,18.29
2018,11,8,16,45,73.0,20.0,0.8,12.45,26.0,16.84,0.0
2018,11,8,17,0,19.0,5.0,0.8,11.8,5.0,4.91,0.0
2018,11,8,17,15,9.5,2.5,0.8,11.65,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,9,6,45,46.5,7.0,0.8,8.1,8.0,0.0,0.0
2018,11,9,7,0,93.0,14.0,0.8,8.3,16.0,38.3,0.0
2018,11,9,7,15,215.5,28.5,0.75,9.15,49.0,110.08,59.06
2018,11,9,7,30,338.0,43.0,0.7,10.0,82.0,176.71,132.14
2018,11,9,7,45,352.5,54.5,0.6,10.85,111.0,207.09,161.7
2018,11,9,8,0,367.0,66.0,0.5,11.7,140.0,236.03,187.91
2018,11,9,8,15,362.5,80.0,0.45,12.55,167.0,259.71,208.68
2018,11,9,8,30,358.0,94.0,0.4,13.4,194.0,282.04,227.19
2018,11,9,8,45,388.0,105.0,0.3,14.3,228.5,316.56,254.1
2018,11,9,9,0,418.0,116.0,0.2,15.2,263.0,351.31,280.03
2018,11,9,9,15,456.0,131.5,0.2,15.65,307.5,395.13,312.93
2018,11,9,9,30,494.0,147.0,0.2,16.1,352.0,438.64,344.66
