Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,9,45,482.0,170.0,0.15,16.6,382.5,461.19,359.26
2018,11,9,10,0,470.0,193.0,0.1,17.1,413.0,481.37,371.97
2018,11,9,10,15,486.5,199.0,0.1,17.4,437.0,498.49,383.4
2018,11,9,10,30,503.0,205.0,0.1,17.7,461.0,514.06,393.57
2018,11,9,10,45,513.5,208.0,0.1,18.0,477.5,521.38,397.73
2018,11,9,11,0,524.0,211.0,0.1,18.3,494.0,526.89,400.63
2018,11,9,11,15,533.5,212.5,0.15,18.45,505.0,528.43,401.31
2018,11,9,11,30,543.0,214.0,0.2,18.6,516.0,528.05,400.64
2018,11,9,11,45,551.5,213.0,0.2,18.75,521.0,522.65,395.93
2018,11,9,12,0,560.0,212.0,0.2,18.9,526.0,515.27,389.76
2018,11,9,12,15,567.5,208.5,0.2,18.95,524.5,502.93,380.11
2018,11,9,12,30,575.0,205.0,0.2,19.0,523.0,488.64,368.9
2018,11,9,12,45,582.0,198.0,0.25,19.05,514.0,468.81,353.93
2018,11,9,13,0,589.0,191.0,0.3,19.1,505.0,447.11,337.23
2018,11,9,13,15,582.5,185.0,0.3,19.0,486.0,418.8,315.13
2018,11,9,13,30,576.0,179.0,0.3,18.9,467.0,389.49,291.86
2018,11,9,13,45,564.5,171.0,0.3,18.8,441.0,355.72,264.83
2018,11,9,14,0,553.0,163.0,0.3,18.7,415.0,321.61,237.05
2018,11,9,14,15,537.5,153.5,0.3,18.35,384.0,284.86,207.11
2018,11,9,14,30,522.0,144.0,0.3,18.0,353.0,248.43,177.1
2018,11,9,14,45,478.0,132.5,0.3,17.7,310.0,205.25,142.88
2018,11,9,15,0,434.0,121.0,0.3,17.4,267.0,165.28,111.94
2018,11,9,15,15,411.5,110.0,0.3,17.4,234.0,131.38,86.36
2018,11,9,15,30,389.0,99.0,0.3,17.4,201.0,99.13,64.96
2018,11,9,15,45,343.0,83.5,0.4,15.55,161.5,64.77,51.66
2018,11,9,16,0,297.0,68.0,0.5,13.7,122.0,51.33,39.87
2018,11,9,16,15,231.5,52.0,0.6,12.7,86.5,39.97,29.39
2018,11,9,16,30,166.0,36.0,0.7,11.7,51.0,28.15,17.56
2018,11,9,16,45,97.5,21.0,0.75,10.7,28.5,16.67,0.0
2018,11,9,17,0,29.0,6.0,0.8,9.7,6.0,5.9,0.0
2018,11,9,17,15,14.5,3.0,0.85,9.4,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,10,6,45,22.0,4.5,1.05,5.7,5.0,0.0,0.0
2018,11,10,7,0,44.0,9.0,1.0,5.8,10.0,20.31,0.0
2018,11,10,7,15,120.5,25.0,0.9,6.7,36.5,75.75,35.76
2018,11,10,7,30,197.0,41.0,0.8,7.6,63.0,128.01,96.07
2018,11,10,7,45,265.5,56.5,0.7,8.5,100.5,176.16,138.89
2018,11,10,8,0,334.0,72.0,0.6,9.4,138.0,228.48,183.62
2018,11,10,8,15,313.5,86.0,0.5,10.35,159.5,244.0,197.73
2018,11,10,8,30,293.0,100.0,0.4,11.3,181.0,251.37,204.28
2018,11,10,8,45,314.0,113.0,0.35,12.25,212.0,281.79,228.63
2018,11,10,9,0,335.0,126.0,0.3,13.2,243.0,312.26,251.98
2018,11,10,9,15,361.5,137.0,0.25,13.9,275.0,349.24,279.8
2018,11,10,9,30,388.0,148.0,0.2,14.6,307.0,379.85,301.97
2018,11,10,9,45,420.0,154.0,0.15,15.3,338.5,407.64,321.63
2018,11,10,10,0,452.0,160.0,0.1,16.0,370.0,434.77,340.35
2018,11,10,10,15,487.5,163.5,0.1,16.55,400.5,460.31,358.07
2018,11,10,10,30,523.0,167.0,0.1,17.1,431.0,484.57,374.55
2018,11,10,10,45,561.0,167.0,0.1,17.65,459.5,505.07,388.09
2018,11,10,11,0,599.0,167.0,0.1,18.2,488.0,523.64,400.03
2018,11,10,11,15,634.5,164.0,0.1,18.5,509.5,537.3,408.64
2018,11,10,11,30,670.0,161.0,0.1,18.8,531.0,546.53,414.03
2018,11,10,11,45,673.0,160.5,0.1,19.1,534.0,537.37,406.15
2018,11,10,12,0,676.0,160.0,0.1,19.4,537.0,525.99,396.79
2018,11,10,12,15,674.0,160.0,0.1,19.55,533.0,510.32,384.45
2018,11,10,12,30,672.0,160.0,0.1,19.7,529.0,492.71,370.54
2018,11,10,12,45,665.5,158.0,0.1,19.8,517.0,469.19,352.25
2018,11,10,13,0,659.0,156.0,0.1,19.9,505.0,444.2,332.59
2018,11,10,13,15,651.5,152.0,0.15,19.85,486.5,415.55,310.37
2018,11,10,13,30,644.0,148.0,0.2,19.8,468.0,385.79,286.82
2018,11,10,13,45,634.0,142.5,0.2,19.75,443.5,352.79,260.03
2018,11,10,14,0,624.0,137.0,0.2,19.7,419.0,319.2,232.26
2018,11,10,14,15,607.0,130.5,0.25,19.4,388.5,282.33,202.11
2018,11,10,14,30,590.0,124.0,0.3,19.1,358.0,245.79,171.89
2018,11,10,14,45,566.5,115.5,0.35,18.8,322.5,205.66,139.14
2018,11,10,15,0,543.0,107.0,0.4,18.5,287.0,167.68,108.88
2018,11,10,15,15,500.0,97.5,0.4,18.5,246.5,128.32,80.09
2018,11,10,15,30,457.0,88.0,0.4,18.5,206.0,92.35,57.5
2018,11,10,15,45,407.5,76.0,0.5,17.15,166.5,57.93,45.37
2018,11,10,16,0,358.0,64.0,0.6,15.8,127.0,48.24,36.79
2018,11,10,16,15,287.5,49.0,0.7,15.05,90.5,37.62,26.99
2018,11,10,16,30,217.0,34.0,0.8,14.3,54.0,26.57,15.78
2018,11,10,16,45,124.0,19.5,0.9,13.5,29.5,15.46,0.0
2018,11,10,17,0,31.0,5.0,1.0,12.7,5.0,4.91,0.0
2018,11,10,17,15,15.5,2.5,1.05,12.25,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,6,45,68.5,6.5,0.7,8.85,8.0,0.0,0.0
2018,11,11,7,0,137.0,13.0,0.7,8.9,16.0,47.99,0.0
2018,11,11,7,15,291.0,24.0,0.7,9.35,49.5,123.16,50.29
2018,11,11,7,30,445.0,35.0,0.7,9.8,83.0,202.16,148.28
2018,11,11,7,45,532.5,42.5,0.7,10.3,126.5,257.52,199.0
2018,11,11,8,0,620.0,50.0,0.7,10.8,170.0,317.57,250.78
2018,11,11,8,15,674.5,55.5,0.7,11.45,214.5,365.2,291.38
2018,11,11,8,30,729.0,61.0,0.7,12.1,259.0,411.97,329.84
2018,11,11,8,45,764.5,65.0,0.65,12.8,301.5,451.37,360.84
2018,11,11,9,0,800.0,69.0,0.6,13.5,344.0,490.15,390.1
2018,11,11,9,15,816.0,73.5,0.6,14.15,380.5,518.28,410.75
2018,11,11,9,30,832.0,78.0,0.6,14.8,417.0,544.42,429.3
2018,11,11,9,45,811.5,87.5,0.55,15.45,439.0,553.44,434.05
2018,11,11,10,0,791.0,97.0,0.5,16.1,461.0,560.56,437.2
2018,11,11,10,15,793.0,102.5,0.5,16.6,483.5,571.82,444.07
2018,11,11,10,30,795.0,108.0,0.5,17.1,506.0,580.4,448.76
2018,11,11,10,45,845.0,100.5,0.5,17.6,537.0,599.66,461.43
2018,11,11,11,0,895.0,93.0,0.5,18.1,568.0,617.13,472.36
2018,11,11,11,15,900.5,93.0,0.45,18.55,579.0,613.74,467.58
2018,11,11,11,30,906.0,93.0,0.4,19.0,590.0,607.37,460.83
2018,11,11,11,45,909.5,92.5,0.4,19.4,593.5,596.38,451.43
2018,11,11,12,0,913.0,92.0,0.4,19.8,597.0,582.45,439.82
2018,11,11,12,15,783.5,123.0,0.4,19.95,554.0,527.87,399.05
2018,11,11,12,30,654.0,154.0,0.4,20.1,511.0,475.57,360.0
2018,11,11,12,45,742.5,132.0,0.4,20.25,529.0,477.84,360.46
2018,11,11,13,0,831.0,110.0,0.4,20.4,547.0,475.16,355.92
2018,11,11,13,15,818.5,109.5,0.4,20.4,526.5,441.71,329.03
2018,11,11,13,30,806.0,109.0,0.4,20.4,506.0,408.32,301.85
2018,11,11,13,45,787.5,107.0,0.35,20.35,478.0,370.37,270.51
2018,11,11,14,0,769.0,105.0,0.3,20.3,450.0,332.01,238.36
2018,11,11,14,15,745.5,102.0,0.3,20.1,416.5,291.2,204.4
2018,11,11,14,30,722.0,99.0,0.3,19.9,383.0,250.9,170.6
2018,11,11,14,45,688.0,94.0,0.3,19.65,343.5,207.59,135.17
2018,11,11,15,0,654.0,89.0,0.3,19.4,304.0,166.25,102.5
2018,11,11,15,15,610.0,82.5,0.3,19.4,262.0,124.85,72.66
2018,11,11,15,30,566.0,76.0,0.3,19.4,220.0,86.96,50.15
2018,11,11,15,45,498.5,67.5,0.35,17.45,177.0,50.97,39.22
2018,11,11,16,0,431.0,59.0,0.4,15.5,134.0,45.91,34.79
2018,11,11,16,15,332.5,46.5,0.55,14.6,94.0,35.67,25.31
2018,11,11,16,30,234.0,34.0,0.7,13.7,54.0,26.67,15.6
2018,11,11,16,45,130.5,19.5,0.85,12.8,29.5,15.52,0.0
2018,11,11,17,0,27.0,5.0,1.0,11.9,5.0,4.91,0.0
2018,11,11,17,15,13.5,2.5,1.05,11.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,12,6,45,40.5,5.0,0.7,7.6,5.5,0.0,0.0
2018,11,12,7,0,81.0,10.0,0.7,7.7,11.0,30.38,0.0
2018,11,12,7,15,217.5,23.0,0.65,8.45,42.0,98.93,30.81
2018,11,12,7,30,354.0,36.0,0.6,9.2,73.0,171.48,125.13
2018,11,12,7,45,443.0,45.5,0.6,9.95,114.5,226.15,174.85
2018,11,12,8,0,532.0,55.0,0.6,10.7,156.0,285.8,225.88
2018,11,12,8,15,590.0,62.0,0.55,11.45,199.5,333.85,266.37
2018,11,12,8,30,648.0,69.0,0.5,12.2,243.0,383.61,306.67
2018,11,12,8,45,687.5,74.0,0.4,12.9,284.5,423.53,337.59
2018,11,12,9,0,727.0,79.0,0.3,13.6,326.0,463.27,367.05
2018,11,12,9,15,741.0,85.5,0.3,14.45,361.0,490.81,386.85
2018,11,12,9,30,755.0,92.0,0.3,15.3,396.0,516.5,404.67
2018,11,12,9,45,758.0,100.0,0.3,16.15,425.5,535.7,417.12
2018,11,12,10,0,761.0,108.0,0.3,17.0,455.0,552.4,427.4
2018,11,12,10,15,777.5,109.5,0.3,17.55,480.5,567.35,436.82
2018,11,12,10,30,794.0,111.0,0.3,18.1,506.0,579.9,444.31
2018,11,12,10,45,805.5,112.0,0.3,18.7,525.0,586.49,447.32
2018,11,12,11,0,817.0,113.0,0.3,19.3,544.0,590.39,448.37
2018,11,12,11,15,824.5,114.0,0.3,19.65,556.0,588.82,445.89
2018,11,12,11,30,832.0,115.0,0.3,20.0,568.0,585.12,441.85
2018,11,12,11,45,836.0,114.0,0.3,20.3,571.5,574.68,433.08
2018,11,12,12,0,840.0,113.0,0.3,20.6,575.0,561.52,422.29
2018,11,12,12,15,827.5,116.0,0.3,20.7,568.0,541.18,406.48
2018,11,12,12,30,815.0,119.0,0.3,20.8,561.0,517.97,388.45
2018,11,12,12,45,796.0,121.5,0.3,20.9,545.0,489.99,366.71
2018,11,12,13,0,777.0,124.0,0.3,21.0,529.0,460.71,343.67
2018,11,12,13,15,763.0,123.5,0.25,20.95,509.0,429.59,318.66
2018,11,12,13,30,749.0,123.0,0.2,20.9,489.0,397.41,292.4
2018,11,12,13,45,729.0,120.5,0.2,20.85,461.5,360.47,262.52
2018,11,12,14,0,709.0,118.0,0.2,20.8,434.0,323.37,232.02
2018,11,12,14,15,683.5,114.5,0.2,20.5,401.0,283.99,199.7
2018,11,12,14,30,658.0,111.0,0.2,20.2,368.0,245.42,167.83
2018,11,12,14,45,622.5,105.5,0.2,19.9,329.5,204.25,134.64
2018,11,12,15,0,587.0,100.0,0.2,19.6,291.0,165.35,104.4
2018,11,12,15,15,540.5,92.5,0.2,19.6,250.0,126.12,76.56
2018,11,12,15,30,494.0,85.0,0.2,19.6,209.0,88.97,54.3
2018,11,12,15,45,423.5,74.5,0.35,17.6,166.5,55.15,42.81
2018,11,12,16,0,353.0,64.0,0.5,15.6,124.0,48.51,36.99
2018,11,12,16,15,200.0,46.5,0.55,15.1,78.5,35.72,25.23
2018,11,12,16,30,47.0,29.0,0.6,14.6,33.0,25.49,14.25
2018,11,12,16,45,26.0,16.0,0.65,14.1,18.0,15.73,0.0
2018,11,12,17,0,5.0,3.0,0.7,13.6,3.0,2.95,0.0
2018,11,12,17,15,2.5,1.5,0.6,13.55,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,0.6,8.4,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,0.6,8.4,6.0,7.65,0.0
2018,11,13,7,15,10.0,20.0,0.55,9.0,20.5,24.41,0.85
2018,11,13,7,30,13.0,34.0,0.5,9.6,35.0,42.14,28.23
2018,11,13,7,45,25.5,51.0,0.5,10.15,55.0,65.32,49.18
2018,11,13,8,0,38.0,68.0,0.5,10.7,75.0,88.73,69.65
2018,11,13,8,15,33.5,74.5,0.45,11.3,82.0,92.59,73.42
2018,11,13,8,30,29.0,81.0,0.4,11.9,89.0,96.88,77.23
2018,11,13,8,45,16.0,88.0,0.4,12.5,92.5,94.7,75.28
2018,11,13,9,0,3.0,95.0,0.4,13.1,96.0,95.11,75.33
2018,11,13,9,15,73.0,130.5,0.4,13.5,159.5,172.04,139.34
2018,11,13,9,30,143.0,166.0,0.4,13.9,223.0,253.24,204.36
2018,11,13,9,45,117.5,178.0,0.4,14.3,227.5,252.26,202.14
2018,11,13,10,0,92.0,190.0,0.4,14.7,232.0,245.4,195.82
2018,11,13,10,15,113.5,204.5,0.35,14.8,259.0,276.59,219.97
2018,11,13,10,30,135.0,219.0,0.3,14.9,286.0,302.62,239.49
2018,11,13,10,45,175.0,225.0,0.3,15.0,314.5,329.82,260.2
2018,11,13,11,0,215.0,231.0,0.3,15.1,343.0,356.35,280.11
2018,11,13,11,15,277.5,226.5,0.3,15.15,374.5,387.16,303.32
2018,11,13,11,30,340.0,222.0,0.3,15.2,406.0,412.53,322.07
2018,11,13,11,45,415.0,205.5,0.3,15.2,431.0,433.08,337.2
2018,11,13,12,0,490.0,189.0,0.3,15.2,456.0,447.67,347.63
2018,11,13,12,15,540.0,171.5,0.3,15.25,463.5,444.8,344.73
2018,11,13,12,30,590.0,154.0,0.3,15.3,471.0,439.84,340.08
2018,11,13,12,45,518.0,170.0,0.3,15.4,444.0,404.35,312.13
2018,11,13,13,0,446.0,186.0,0.3,15.5,417.0,371.91,286.72
2018,11,13,13,15,319.5,199.0,0.3,15.45,361.5,317.29,245.08
2018,11,13,13,30,193.0,212.0,0.3,15.4,306.0,270.18,209.58
2018,11,13,13,45,192.5,199.5,0.3,15.35,289.0,250.07,193.64
2018,11,13,14,0,192.0,187.0,0.3,15.3,272.0,229.68,177.04
2018,11,13,14,15,144.5,173.5,0.3,14.95,235.0,195.77,151.04
2018,11,13,14,30,97.0,160.0,0.3,14.6,198.0,167.73,130.02
2018,11,13,14,45,95.5,141.0,0.3,14.2,175.0,142.79,109.88
2018,11,13,15,0,94.0,122.0,0.3,13.8,152.0,120.37,91.71
2018,11,13,15,15,79.0,105.5,0.3,13.8,128.5,98.94,74.96
2018,11,13,15,30,64.0,89.0,0.3,13.8,105.0,82.07,62.3
2018,11,13,15,45,52.5,73.0,0.45,13.0,84.5,64.48,51.88
2018,11,13,16,0,41.0,57.0,0.6,12.2,64.0,51.04,39.7
2018,11,13,16,15,20.5,39.0,0.6,12.0,42.5,35.8,25.58
2018,11,13,16,30,0.0,21.0,0.6,11.8,21.0,20.28,10.03
2018,11,13,16,45,4.5,12.0,0.65,11.6,12.0,11.8,0.0
2018,11,13,17,0,9.0,3.0,0.7,11.4,3.0,2.95,0.0
2018,11,13,17,15,4.5,1.5,0.7,11.25,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,6,45,29.0,4.0,0.9,7.8,4.5,0.0,0.0
2018,11,14,7,0,58.0,8.0,0.9,7.9,9.0,22.2,0.0
2018,11,14,7,15,175.0,21.5,0.75,8.45,36.0,82.69,2.29
2018,11,14,7,30,292.0,35.0,0.6,9.0,63.0,147.71,105.41
2018,11,14,7,45,381.0,46.0,0.5,9.6,102.5,201.03,154.69
2018,11,14,8,0,470.0,57.0,0.4,10.2,142.0,259.58,204.61
2018,11,14,8,15,480.5,67.0,0.35,11.05,173.5,288.7,230.3
2018,11,14,8,30,491.0,77.0,0.3,11.9,205.0,317.04,254.12
2018,11,14,8,45,477.5,90.0,0.25,12.7,231.0,334.4,268.22
2018,11,14,9,0,464.0,103.0,0.2,13.5,257.0,351.49,281.23
2018,11,14,9,15,558.5,103.0,0.15,14.25,309.0,410.08,325.68
2018,11,14,9,30,653.0,103.0,0.1,15.0,361.0,468.38,368.1
2018,11,14,9,45,688.0,105.5,0.1,15.75,396.5,497.63,388.13
2018,11,14,10,0,723.0,108.0,0.1,16.5,432.0,525.44,406.93
2018,11,14,10,15,721.5,113.0,0.1,17.15,451.0,533.62,411.17
2018,11,14,10,30,720.0,118.0,0.1,17.8,470.0,539.33,413.7
2018,11,14,10,45,711.0,120.5,0.1,18.45,478.5,535.74,409.52
2018,11,14,11,0,702.0,123.0,0.1,19.1,487.0,529.77,403.68
2018,11,14,11,15,701.5,127.0,0.1,19.35,497.0,527.81,401.23
2018,11,14,11,30,701.0,131.0,0.1,19.6,507.0,523.5,396.95
2018,11,14,11,45,729.0,127.0,0.15,19.9,520.0,524.18,396.66
2018,11,14,12,0,757.0,123.0,0.2,20.2,533.0,521.87,394.0
2018,11,14,12,15,753.5,123.5,0.2,20.25,529.0,504.94,380.57
2018,11,14,12,30,750.0,124.0,0.2,20.3,525.0,485.89,365.52
2018,11,14,12,45,750.0,122.5,0.2,20.35,516.0,464.5,348.47
2018,11,14,13,0,750.0,121.0,0.2,20.4,507.0,441.05,329.51
2018,11,14,13,15,709.0,121.0,0.25,20.3,475.0,400.55,298.52
2018,11,14,13,30,668.0,121.0,0.3,20.2,443.0,360.79,267.64
2018,11,14,13,45,631.0,119.0,0.3,20.1,410.0,321.64,236.37
2018,11,14,14,0,594.0,117.0,0.3,20.0,377.0,283.76,205.67
2018,11,14,14,15,614.5,106.5,0.3,19.65,358.5,254.58,179.98
2018,11,14,14,30,635.0,96.0,0.3,19.3,340.0,222.76,151.65
2018,11,14,14,45,597.5,92.0,0.35,19.0,303.5,183.9,120.18
2018,11,14,15,0,560.0,88.0,0.4,18.7,267.0,147.46,91.88
2018,11,14,15,15,520.5,82.0,0.4,18.7,230.5,111.71,66.51
2018,11,14,15,30,481.0,76.0,0.4,18.7,194.0,79.18,47.92
2018,11,14,15,45,437.0,66.0,0.55,16.7,157.5,49.69,38.18
2018,11,14,16,0,393.0,56.0,0.7,14.7,121.0,43.7,32.85
2018,11,14,16,15,302.0,43.0,0.8,13.85,84.0,33.05,22.93
2018,11,14,16,30,211.0,30.0,0.9,13.0,47.0,23.52,12.01
2018,11,14,16,45,117.0,17.0,0.95,12.1,25.5,16.71,0.0
2018,11,14,17,0,23.0,4.0,1.0,11.2,4.0,0.0,0.0
2018,11,14,17,15,11.5,2.0,1.0,10.95,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,6,45,20.0,3.5,1.0,6.9,3.5,0.0,0.0
2018,11,15,7,0,40.0,7.0,1.0,7.0,7.0,16.64,0.0
2018,11,15,7,15,124.5,20.5,0.85,7.85,30.0,66.18,0.0
2018,11,15,7,30,209.0,34.0,0.7,8.7,53.0,120.47,84.8
2018,11,15,7,45,306.0,46.5,0.55,9.6,92.0,173.9,133.68
2018,11,15,8,0,403.0,59.0,0.4,10.5,131.0,233.71,184.16
2018,11,15,8,15,473.0,67.0,0.35,11.5,173.0,283.67,225.81
2018,11,15,8,30,543.0,75.0,0.3,12.5,215.0,336.0,267.95
2018,11,15,8,45,586.5,81.0,0.3,13.55,254.5,375.88,299.26
2018,11,15,9,0,630.0,87.0,0.3,14.6,294.0,415.98,329.68
2018,11,15,9,15,672.0,89.0,0.25,15.3,332.0,450.85,355.24
2018,11,15,9,30,714.0,91.0,0.2,16.0,370.0,485.07,379.5
2018,11,15,9,45,751.5,89.5,0.15,16.7,404.0,512.02,397.79
2018,11,15,10,0,789.0,88.0,0.1,17.4,438.0,536.34,413.77
2018,11,15,10,15,801.0,90.0,0.1,17.9,462.5,549.73,422.08
2018,11,15,10,30,813.0,92.0,0.1,18.4,487.0,560.61,428.5
2018,11,15,10,45,823.5,93.0,0.1,18.9,505.5,566.96,431.58
2018,11,15,11,0,834.0,94.0,0.1,19.4,524.0,570.6,432.63
2018,11,15,11,15,840.5,94.5,0.1,19.65,535.0,568.7,430.08
2018,11,15,11,30,847.0,95.0,0.1,19.9,546.0,563.98,425.49
2018,11,15,11,45,849.5,94.5,0.1,20.1,549.5,553.28,416.66
2018,11,15,12,0,852.0,94.0,0.1,20.3,553.0,539.88,405.79
2018,11,15,12,15,846.5,95.0,0.15,20.35,547.5,521.29,391.64
2018,11,15,12,30,841.0,96.0,0.2,20.4,542.0,500.38,375.58
2018,11,15,12,45,830.0,97.0,0.2,20.4,529.0,474.78,355.43
2018,11,15,13,0,819.0,98.0,0.2,20.4,516.0,447.42,333.59
2018,11,15,13,15,811.5,95.5,0.2,20.3,497.0,416.51,308.78
2018,11,15,13,30,804.0,93.0,0.2,20.2,478.0,384.05,282.19
2018,11,15,13,45,793.0,89.5,0.25,20.1,452.0,348.08,252.64
2018,11,15,14,0,782.0,86.0,0.3,20.0,426.0,311.16,221.66
2018,11,15,14,15,763.5,83.0,0.3,19.75,394.5,272.03,188.54
2018,11,15,14,30,745.0,80.0,0.3,19.5,363.0,230.4,153.3
2018,11,15,14,45,719.0,75.5,0.3,19.25,326.5,188.67,118.71
2018,11,15,15,0,693.0,71.0,0.3,19.0,290.0,148.11,86.53
2018,11,15,15,15,650.5,66.0,0.3,19.0,249.5,107.09,57.75
2018,11,15,15,30,608.0,61.0,0.3,19.0,209.0,69.25,37.0
2018,11,15,15,45,546.0,54.0,0.45,17.3,167.5,38.73,28.49
2018,11,15,16,0,484.0,47.0,0.6,15.6,126.0,35.15,25.24
2018,11,15,16,15,385.0,37.5,0.65,14.9,88.0,29.05,19.34
2018,11,15,16,30,286.0,28.0,0.7,14.2,50.0,22.7,10.86
2018,11,15,16,45,161.5,16.5,0.75,13.55,27.0,16.22,0.0
2018,11,15,17,0,37.0,5.0,0.8,12.9,4.0,0.0,0.0
2018,11,15,17,15,18.5,2.5,0.75,12.75,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,0.75,7.65,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,0.7,7.8,8.0,21.11,0.0
2018,11,16,7,15,173.5,20.0,0.65,8.65,33.0,77.58,0.0
2018,11,16,7,30,292.0,32.0,0.6,9.5,58.0,142.63,98.09
2018,11,16,7,45,382.0,42.5,0.5,10.4,96.5,194.9,148.21
2018,11,16,8,0,472.0,53.0,0.4,11.3,135.0,252.56,197.28
2018,11,16,8,15,512.5,61.5,0.35,12.15,172.5,292.33,231.3
2018,11,16,8,30,553.0,70.0,0.3,13.0,210.0,333.0,264.7
2018,11,16,8,45,560.5,79.5,0.25,13.8,242.0,359.97,286.25
2018,11,16,9,0,568.0,89.0,0.2,14.6,274.0,385.55,305.78
2018,11,16,9,15,615.5,94.5,0.15,15.25,315.5,425.62,335.65
2018,11,16,9,30,663.0,100.0,0.1,15.9,357.0,465.42,364.22
2018,11,16,9,45,650.0,112.5,0.1,16.55,381.0,479.41,373.12
2018,11,16,10,0,637.0,125.0,0.1,17.2,405.0,490.75,380.03
2018,11,16,10,15,659.0,127.5,0.1,17.7,431.5,508.71,392.04
2018,11,16,10,30,681.0,130.0,0.1,18.2,458.0,524.67,402.26
2018,11,16,10,45,689.5,133.5,0.1,18.65,476.0,531.9,406.05
2018,11,16,11,0,698.0,137.0,0.1,19.1,494.0,536.78,408.14
2018,11,16,11,15,703.5,138.5,0.1,19.45,504.5,535.57,406.0
2018,11,16,11,30,709.0,140.0,0.1,19.8,515.0,531.97,402.12
2018,11,16,11,45,710.5,140.0,0.1,20.1,518.0,522.33,393.97
2018,11,16,12,0,712.0,140.0,0.1,20.4,521.0,510.42,384.12
2018,11,16,12,15,721.0,136.0,0.1,20.55,519.0,496.08,372.64
2018,11,16,12,30,730.0,132.0,0.1,20.7,517.0,479.3,359.14
2018,11,16,12,45,739.0,126.0,0.1,20.8,508.0,458.14,342.26
2018,11,16,13,0,748.0,120.0,0.1,20.9,499.0,434.57,323.2
2018,11,16,13,15,736.5,118.0,0.1,20.85,480.0,404.3,299.05
2018,11,16,13,30,725.0,116.0,0.1,20.8,461.0,372.9,273.59
2018,11,16,13,45,708.0,113.5,0.1,20.7,435.0,338.29,245.33
2018,11,16,14,0,691.0,111.0,0.1,20.6,409.0,303.35,216.32
2018,11,16,14,15,667.5,106.5,0.1,20.3,377.0,264.79,184.54
2018,11,16,14,30,644.0,102.0,0.1,20.0,345.0,226.9,153.18
2018,11,16,14,45,611.0,96.5,0.15,19.65,308.5,187.36,121.46
2018,11,16,15,0,578.0,91.0,0.2,19.3,272.0,149.83,92.61
2018,11,16,15,15,530.0,83.5,0.2,19.3,232.0,111.48,66.11
2018,11,16,15,30,482.0,76.0,0.2,19.3,192.0,77.1,47.01
2018,11,16,15,45,414.5,65.5,0.4,17.5,151.5,48.45,36.92
2018,11,16,16,0,347.0,55.0,0.6,15.7,111.0,41.58,30.79
2018,11,16,16,15,259.0,41.5,0.65,15.05,76.0,31.96,21.74
2018,11,16,16,30,171.0,28.0,0.7,14.4,41.0,21.95,9.78
2018,11,16,16,45,91.0,15.0,0.75,13.75,21.5,14.74,0.0
2018,11,16,17,0,11.0,2.0,0.8,13.1,2.0,0.0,0.0
2018,11,16,17,15,5.5,1.0,0.8,12.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,17,6,45,13.5,2.5,0.9,5.8,2.5,0.0,0.0
2018,11,17,7,0,27.0,5.0,0.9,5.8,5.0,11.34,0.0
2018,11,17,7,15,120.5,19.0,0.8,6.7,28.0,51.53,0.0
2018,11,17,7,30,214.0,33.0,0.7,7.6,51.0,119.61,81.18
2018,11,17,7,45,299.0,46.0,0.55,8.45,88.0,169.03,129.4
2018,11,17,8,0,384.0,59.0,0.4,9.3,125.0,223.85,176.39
2018,11,17,8,15,443.5,69.0,0.4,10.2,165.0,269.37,215.14
2018,11,17,8,30,503.0,79.0,0.4,11.1,205.0,318.46,255.57
2018,11,17,8,45,544.0,86.5,0.35,12.0,243.5,357.56,286.65
2018,11,17,9,0,585.0,94.0,0.3,12.9,282.0,396.84,316.71
2018,11,17,9,15,628.5,96.5,0.3,13.6,319.5,431.96,343.22
2018,11,17,9,30,672.0,99.0,0.3,14.3,357.0,466.55,368.58
2018,11,17,9,45,710.5,98.0,0.25,15.0,390.5,493.84,387.44
2018,11,17,10,0,749.0,97.0,0.2,15.7,424.0,519.72,404.79
2018,11,17,10,15,763.5,99.5,0.2,16.15,449.0,534.41,414.28
2018,11,17,10,30,778.0,102.0,0.2,16.6,474.0,546.74,421.96
2018,11,17,10,45,787.5,103.5,0.2,17.1,492.0,552.74,424.84
2018,11,17,11,0,797.0,105.0,0.2,17.6,510.0,555.59,425.41
2018,11,17,11,15,803.0,106.0,0.2,17.85,521.0,554.1,423.17
2018,11,17,11,30,809.0,107.0,0.2,18.1,532.0,549.92,418.92
2018,11,17,11,45,810.5,107.0,0.2,18.3,535.0,539.65,410.3
2018,11,17,12,0,812.0,107.0,0.2,18.5,538.0,526.81,399.73
2018,11,17,12,15,771.0,119.5,0.2,18.55,526.0,502.23,380.58
2018,11,17,12,30,730.0,132.0,0.2,18.6,514.0,477.03,360.9
2018,11,17,12,45,672.0,146.5,0.2,18.6,492.0,445.61,336.61
2018,11,17,13,0,614.0,161.0,0.2,18.6,470.0,413.83,311.95
2018,11,17,13,15,602.5,157.5,0.2,18.5,451.5,385.92,289.8
2018,11,17,13,30,591.0,154.0,0.2,18.4,433.0,357.22,266.57
2018,11,17,13,45,574.5,149.0,0.2,18.3,408.0,324.89,240.24
2018,11,17,14,0,558.0,144.0,0.2,18.2,383.0,292.48,213.47
2018,11,17,14,15,534.5,137.5,0.2,17.9,352.5,257.06,184.46
2018,11,17,14,30,511.0,131.0,0.2,17.6,322.0,222.51,156.11
2018,11,17,14,45,479.0,122.0,0.2,17.3,287.0,185.42,126.47
2018,11,17,15,0,447.0,113.0,0.2,17.0,252.0,150.38,99.54
2018,11,17,15,15,403.0,102.0,0.2,17.0,214.0,114.92,74.63
2018,11,17,15,30,359.0,91.0,0.2,17.0,176.0,83.03,55.67
2018,11,17,15,45,302.0,76.0,0.4,15.25,138.0,56.98,44.73
2018,11,17,16,0,245.0,61.0,0.6,13.5,100.0,46.59,35.43
2018,11,17,16,15,175.5,44.0,0.65,13.0,67.5,35.91,25.25
2018,11,17,16,30,106.0,27.0,0.7,12.5,35.0,22.5,9.67
2018,11,17,16,45,55.5,14.0,0.7,12.0,18.0,13.76,0.0
2018,11,17,17,0,5.0,1.0,0.7,11.5,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,0.65,11.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,6,45,13.5,2.5,0.8,6.25,2.5,0.0,0.0
2018,11,18,7,0,27.0,5.0,0.8,6.2,5.0,4.91,0.0
2018,11,18,7,15,126.5,18.5,0.7,6.9,28.0,52.24,0.0
2018,11,18,7,30,226.0,32.0,0.6,7.6,51.0,120.47,79.37
2018,11,18,7,45,317.0,45.0,0.5,8.25,88.5,173.03,131.8
2018,11,18,8,0,408.0,58.0,0.4,8.9,126.0,229.79,180.67
2018,11,18,8,15,472.5,66.5,0.4,9.8,166.5,277.36,221.19
2018,11,18,8,30,537.0,75.0,0.4,10.7,207.0,327.12,262.23
2018,11,18,8,45,582.5,81.0,0.35,11.6,246.5,367.35,294.29
2018,11,18,9,0,628.0,87.0,0.3,12.5,286.0,407.89,325.38
2018,11,18,9,15,656.5,92.0,0.3,13.2,321.5,438.81,348.67
2018,11,18,9,30,685.0,97.0,0.3,13.9,357.0,468.66,370.48
2018,11,18,9,45,704.5,101.0,0.3,14.55,387.5,491.31,386.39
2018,11,18,10,0,724.0,105.0,0.3,15.2,418.0,512.11,400.55
2018,11,18,10,15,739.0,107.5,0.3,15.75,443.0,526.82,410.08
2018,11,18,10,30,754.0,110.0,0.3,16.3,468.0,539.25,417.75
2018,11,18,10,45,763.0,112.5,0.3,16.85,486.0,545.94,421.08
2018,11,18,11,0,772.0,115.0,0.3,17.4,504.0,550.08,422.48
2018,11,18,11,15,777.0,116.0,0.3,17.75,514.5,547.88,419.58
2018,11,18,11,30,782.0,117.0,0.3,18.1,525.0,543.09,414.76
2018,11,18,11,45,783.5,117.0,0.3,18.45,528.0,532.86,405.94
2018,11,18,12,0,785.0,117.0,0.3,18.8,531.0,520.14,395.21
2018,11,18,12,15,764.5,122.5,0.3,18.9,523.0,499.61,378.98
2018,11,18,12,30,744.0,128.0,0.3,19.0,515.0,477.5,361.43
2018,11,18,12,45,713.5,134.0,0.3,19.1,498.5,450.08,339.79
2018,11,18,13,0,683.0,140.0,0.3,19.2,482.0,422.13,317.52
2018,11,18,13,15,671.0,137.5,0.3,19.1,463.0,393.13,294.29
2018,11,18,13,30,659.0,135.0,0.3,19.0,444.0,363.23,269.87
2018,11,18,13,45,641.5,131.0,0.3,18.95,418.5,329.41,242.08
2018,11,18,14,0,624.0,127.0,0.3,18.9,393.0,295.49,213.79
2018,11,18,14,15,600.5,121.5,0.3,18.55,361.5,258.76,183.46
2018,11,18,14,30,577.0,116.0,0.3,18.2,330.0,222.88,153.75
2018,11,18,14,45,544.5,108.5,0.3,17.85,294.5,183.55,122.14
2018,11,18,15,0,512.0,101.0,0.3,17.5,259.0,147.15,94.13
2018,11,18,15,15,467.0,92.0,0.3,17.5,220.5,110.66,68.83
2018,11,18,15,30,422.0,83.0,0.3,17.5,182.0,77.71,50.18
2018,11,18,15,45,357.0,70.5,0.5,15.9,142.5,52.65,40.81
2018,11,18,16,0,292.0,58.0,0.7,14.3,103.0,44.22,33.21
2018,11,18,16,15,178.5,41.5,0.7,13.75,66.5,32.09,21.82
2018,11,18,16,30,65.0,25.0,0.7,13.2,30.0,20.91,7.93
2018,11,18,16,45,36.5,13.5,0.75,12.65,16.0,13.27,0.0
2018,11,18,17,0,8.0,2.0,0.8,12.1,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,0.8,11.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.65,7.85,1.5,0.0,0.0
2018,11,19,7,0,11.0,3.0,0.7,8.0,3.0,2.95,0.0
2018,11,19,7,15,27.0,16.0,0.65,8.65,17.5,22.91,0.0
2018,11,19,7,30,43.0,29.0,0.6,9.3,32.0,49.84,29.6
2018,11,19,7,45,76.5,44.5,0.55,10.0,55.0,79.99,59.52
2018,11,19,8,0,110.0,60.0,0.5,10.7,78.0,110.8,86.5
2018,11,19,8,15,139.0,76.0,0.4,11.55,105.5,147.34,117.66
2018,11,19,8,30,168.0,92.0,0.3,12.4,133.0,179.99,144.87
2018,11,19,8,45,233.0,103.5,0.25,13.25,171.0,224.58,181.05
2018,11,19,9,0,298.0,115.0,0.2,14.1,209.0,271.69,218.22
2018,11,19,9,15,308.5,129.0,0.2,14.75,236.0,296.49,237.15
2018,11,19,9,30,319.0,143.0,0.2,15.4,263.0,320.58,255.2
2018,11,19,9,45,342.5,152.0,0.2,16.05,290.5,345.21,273.34
2018,11,19,10,0,366.0,161.0,0.2,16.7,318.0,369.28,290.65
2018,11,19,10,15,457.0,151.0,0.2,17.2,358.5,414.23,324.0
2018,11,19,10,30,548.0,141.0,0.2,17.7,399.0,453.71,352.44
2018,11,19,10,45,631.0,129.0,0.25,18.15,436.5,487.99,376.95
2018,11,19,11,0,714.0,117.0,0.3,18.6,474.0,517.88,397.94
2018,11,19,11,15,753.0,110.5,0.3,18.85,494.5,526.69,403.08
