Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,11,30,792.0,104.0,0.3,19.1,515.0,532.55,406.13
2018,11,19,11,45,752.5,111.0,0.3,19.35,503.5,508.18,387.04
2018,11,19,12,0,713.0,118.0,0.3,19.6,492.0,482.3,367.04
2018,11,19,12,15,707.5,120.5,0.3,19.65,489.0,467.52,355.21
2018,11,19,12,30,702.0,123.0,0.3,19.7,486.0,450.8,341.58
2018,11,19,12,45,716.5,120.0,0.3,19.75,483.5,435.81,328.88
2018,11,19,13,0,731.0,117.0,0.3,19.8,481.0,418.16,313.76
2018,11,19,13,15,720.5,115.0,0.3,19.75,462.5,389.07,290.08
2018,11,19,13,30,710.0,113.0,0.3,19.7,444.0,358.84,265.11
2018,11,19,13,45,694.5,110.0,0.3,19.6,419.0,325.09,237.11
2018,11,19,14,0,679.0,107.0,0.3,19.5,394.0,290.93,208.34
2018,11,19,14,15,630.5,106.0,0.25,19.25,357.0,250.26,175.2
2018,11,19,14,30,582.0,105.0,0.2,19.0,320.0,212.28,144.48
2018,11,19,14,45,530.0,99.5,0.2,18.75,280.0,172.61,113.43
2018,11,19,15,0,478.0,94.0,0.2,18.5,240.0,135.92,86.11
2018,11,19,15,15,458.0,84.5,0.2,18.5,208.5,102.71,62.56
2018,11,19,15,30,438.0,75.0,0.2,18.5,177.0,70.79,44.35
2018,11,19,15,45,354.5,64.5,0.35,16.7,136.0,47.91,36.53
2018,11,19,16,0,271.0,54.0,0.5,14.9,95.0,41.0,30.3
2018,11,19,16,15,209.5,40.0,0.45,14.5,65.5,30.92,20.69
2018,11,19,16,30,148.0,26.0,0.4,14.1,36.0,20.43,6.91
2018,11,19,16,45,79.0,14.0,0.4,13.7,19.0,13.76,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.2,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.5,0.7,5.75,2.0,0.0,0.0
2018,11,20,7,0,31.0,5.0,0.7,5.8,4.0,0.0,0.0
2018,11,20,7,15,143.5,16.5,0.6,6.8,26.0,53.91,0.0
2018,11,20,7,30,256.0,28.0,0.5,7.8,48.0,120.62,72.81
2018,11,20,7,45,345.0,38.5,0.45,8.85,83.5,172.74,129.5
2018,11,20,8,0,434.0,49.0,0.4,9.9,119.0,227.4,176.87
2018,11,20,8,15,423.0,61.5,0.4,10.65,145.5,249.14,197.67
2018,11,20,8,30,412.0,74.0,0.4,11.4,172.0,267.75,214.78
2018,11,20,8,45,499.5,79.0,0.4,12.2,219.0,323.67,260.04
2018,11,20,9,0,587.0,84.0,0.4,13.0,266.0,380.79,304.65
2018,11,20,9,15,556.5,96.5,0.4,13.45,285.5,389.67,311.37
2018,11,20,9,30,526.0,109.0,0.4,13.9,305.0,393.27,313.94
2018,11,20,9,45,513.0,121.0,0.45,14.4,325.5,405.16,322.77
2018,11,20,10,0,500.0,133.0,0.5,14.9,346.0,414.9,329.57
2018,11,20,10,15,518.5,137.0,0.5,15.1,369.0,431.15,341.39
2018,11,20,10,30,537.0,141.0,0.5,15.3,392.0,445.9,351.8
2018,11,20,10,45,571.5,138.0,0.5,15.55,414.0,462.61,363.58
2018,11,20,11,0,606.0,135.0,0.5,15.8,436.0,475.31,372.18
2018,11,20,11,15,611.5,136.5,0.5,15.8,446.0,474.7,370.97
2018,11,20,11,30,617.0,138.0,0.5,15.8,456.0,472.0,368.23
2018,11,20,11,45,628.0,135.5,0.5,15.85,461.0,466.06,362.99
2018,11,20,12,0,639.0,133.0,0.5,15.9,466.0,457.88,355.94
2018,11,20,12,15,552.0,156.5,0.5,15.9,442.5,423.94,329.27
2018,11,20,12,30,465.0,180.0,0.5,15.9,419.0,392.68,304.78
2018,11,20,12,45,507.5,164.5,0.5,15.9,420.0,383.4,296.81
2018,11,20,13,0,550.0,149.0,0.5,15.9,421.0,370.85,285.62
2018,11,20,13,15,559.5,140.5,0.5,15.8,408.0,348.57,266.84
2018,11,20,13,30,569.0,132.0,0.5,15.7,395.0,325.19,246.73
2018,11,20,13,45,534.5,129.5,0.5,15.65,366.0,289.89,217.67
2018,11,20,14,0,500.0,127.0,0.5,15.6,337.0,256.53,190.0
2018,11,20,14,15,454.5,124.0,0.5,15.45,304.0,221.53,161.4
2018,11,20,14,30,409.0,121.0,0.5,15.3,271.0,189.2,135.23
2018,11,20,14,45,327.0,116.5,0.5,15.15,228.5,152.55,107.73
2018,11,20,15,0,245.0,112.0,0.5,15.0,186.0,125.14,88.86
2018,11,20,15,15,232.5,98.0,0.5,15.0,160.5,99.27,69.39
2018,11,20,15,30,220.0,84.0,0.5,15.0,135.0,74.34,52.82
2018,11,20,15,45,191.5,69.0,0.5,14.1,107.0,54.87,43.03
2018,11,20,16,0,163.0,54.0,0.5,13.2,79.0,43.63,32.78
2018,11,20,16,15,116.5,38.5,0.55,12.75,53.5,31.65,21.39
2018,11,20,16,30,70.0,23.0,0.6,12.3,28.0,19.31,5.59
2018,11,20,16,45,45.0,13.0,0.7,11.9,15.0,12.78,0.0
2018,11,20,17,0,20.0,3.0,0.8,11.5,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.8,11.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.8,11.45,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.8,11.5,1.0,0.0,0.0
2018,11,21,7,15,6.5,8.0,0.8,11.55,8.5,9.55,0.0
2018,11,21,7,30,9.0,15.0,0.8,11.6,16.0,17.24,5.51
2018,11,21,7,45,14.0,26.5,0.75,11.65,28.5,31.25,19.92
2018,11,21,8,0,19.0,38.0,0.7,11.7,41.0,45.51,32.7
2018,11,21,8,15,54.0,46.0,0.7,11.75,58.0,71.63,55.14
2018,11,21,8,30,89.0,54.0,0.7,11.8,75.0,95.78,76.02
2018,11,21,8,45,51.5,61.0,0.7,11.9,73.5,88.15,69.98
2018,11,21,9,0,14.0,68.0,0.7,12.0,72.0,74.64,58.52
2018,11,21,9,15,9.5,67.0,0.7,12.05,70.0,69.4,54.05
2018,11,21,9,30,5.0,66.0,0.7,12.1,68.0,66.32,51.32
2018,11,21,9,45,2.5,58.0,0.7,12.15,59.0,57.34,43.58
2018,11,21,10,0,0.0,50.0,0.7,12.2,50.0,48.3,35.79
2018,11,21,10,15,1.0,79.5,0.7,12.3,80.0,77.42,60.37
2018,11,21,10,30,2.0,109.0,0.7,12.4,110.0,107.08,84.99
2018,11,21,10,45,1.0,102.0,0.7,12.45,102.5,99.49,78.46
2018,11,21,11,0,0.0,95.0,0.7,12.5,95.0,92.01,72.14
2018,11,21,11,15,0.5,86.5,0.7,12.55,87.0,83.95,65.37
2018,11,21,11,30,1.0,78.0,0.7,12.6,79.0,75.96,58.67
2018,11,21,11,45,0.5,73.5,0.7,12.7,74.0,71.33,54.76
2018,11,21,12,0,0.0,69.0,0.7,12.8,69.0,66.72,50.87
2018,11,21,12,15,7.0,116.0,0.65,12.8,119.5,115.54,91.54
2018,11,21,12,30,14.0,163.0,0.6,12.8,170.0,163.62,130.7
2018,11,21,12,45,11.5,159.0,0.6,12.8,164.5,158.02,125.97
2018,11,21,13,0,9.0,155.0,0.6,12.8,159.0,152.53,121.6
2018,11,21,13,15,8.5,139.0,0.6,12.75,143.0,136.65,108.76
2018,11,21,13,30,8.0,123.0,0.6,12.7,127.0,120.87,95.97
2018,11,21,13,45,76.0,132.5,0.55,12.7,164.5,148.62,117.54
2018,11,21,14,0,144.0,142.0,0.5,12.7,202.0,172.23,134.55
2018,11,21,14,15,163.0,121.0,0.5,12.6,184.0,149.15,114.31
2018,11,21,14,30,182.0,100.0,0.5,12.5,166.0,126.5,94.25
2018,11,21,14,45,125.5,94.0,0.5,12.35,137.5,105.84,79.0
2018,11,21,15,0,69.0,88.0,0.5,12.2,109.0,87.17,65.88
2018,11,21,15,15,103.0,75.0,0.5,12.2,101.0,74.2,54.08
2018,11,21,15,30,137.0,62.0,0.5,12.2,93.0,54.67,38.61
2018,11,21,15,45,110.5,50.0,0.45,11.6,72.0,40.54,30.75
2018,11,21,16,0,84.0,38.0,0.4,11.0,51.0,31.32,22.22
2018,11,21,16,15,125.0,28.0,0.4,10.4,40.0,21.17,12.58
2018,11,21,16,30,166.0,18.0,0.4,9.8,29.0,13.57,1.79
2018,11,21,16,45,91.5,10.0,0.45,9.2,15.0,9.83,0.0
2018,11,21,17,0,17.0,2.0,0.5,8.6,1.0,0.0,0.0
2018,11,21,17,15,8.5,1.0,0.5,8.6,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.6,8.65,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.6,8.6,1.0,0.0,0.0
2018,11,22,7,15,113.5,12.0,0.6,8.9,20.0,40.88,0.0
2018,11,22,7,30,227.0,23.0,0.6,9.2,39.0,103.99,53.84
2018,11,22,7,45,386.0,31.0,0.55,9.45,81.0,175.85,129.61
2018,11,22,8,0,545.0,39.0,0.5,9.7,123.0,250.34,192.94
2018,11,22,8,15,351.0,47.5,0.55,9.9,107.5,203.05,161.23
2018,11,22,8,30,157.0,56.0,0.6,10.1,92.0,130.97,105.33
2018,11,22,8,45,98.5,63.5,0.6,10.25,87.5,111.63,90.18
2018,11,22,9,0,40.0,71.0,0.6,10.4,83.0,89.93,71.96
2018,11,22,9,15,21.0,75.5,0.65,10.65,82.0,85.71,68.29
2018,11,22,9,30,2.0,80.0,0.7,10.9,81.0,78.7,62.05
2018,11,22,9,45,1.0,69.5,0.75,11.1,70.0,67.7,52.57
2018,11,22,10,0,0.0,59.0,0.8,11.3,59.0,57.02,43.35
2018,11,22,10,15,11.0,99.0,0.85,11.5,104.0,102.08,81.47
2018,11,22,10,30,22.0,139.0,0.9,11.7,149.0,150.56,121.58
2018,11,22,10,45,17.5,130.0,0.9,11.95,138.0,136.13,109.19
2018,11,22,11,0,13.0,121.0,0.9,12.2,127.0,124.56,99.4
2018,11,22,11,15,21.5,132.0,0.95,12.2,142.5,141.41,113.37
2018,11,22,11,30,30.0,143.0,1.0,12.2,158.0,156.14,125.42
2018,11,22,11,45,24.5,135.5,1.0,12.2,148.0,145.1,116.18
2018,11,22,12,0,19.0,128.0,1.0,12.2,138.0,134.25,107.19
2018,11,22,12,15,11.0,120.0,1.05,12.15,126.0,121.3,96.48
2018,11,22,12,30,3.0,112.0,1.1,12.1,114.0,109.6,86.83
2018,11,22,12,45,2.5,106.5,1.1,12.1,108.0,103.95,82.2
2018,11,22,13,0,2.0,101.0,1.1,12.1,102.0,98.34,77.6
2018,11,22,13,15,1.0,79.5,1.1,11.95,80.0,77.26,60.07
2018,11,22,13,30,0.0,58.0,1.1,11.8,58.0,56.05,42.3
2018,11,22,13,45,0.0,54.5,1.15,11.7,54.5,52.66,39.52
2018,11,22,14,0,0.0,51.0,1.2,11.6,51.0,49.27,36.72
2018,11,22,14,15,0.0,47.5,1.2,11.5,47.5,45.88,33.9
2018,11,22,14,30,0.0,44.0,1.2,11.4,44.0,42.49,31.07
2018,11,22,14,45,0.0,47.5,1.2,11.25,47.5,45.88,34.05
2018,11,22,15,0,0.0,51.0,1.2,11.1,51.0,49.27,37.01
2018,11,22,15,15,0.0,40.0,1.2,11.1,40.0,38.62,27.81
2018,11,22,15,30,0.0,29.0,1.2,11.1,29.0,27.99,18.56
2018,11,22,15,45,0.0,23.5,1.15,11.0,23.5,22.67,14.78
2018,11,22,16,0,0.0,18.0,1.1,10.9,18.0,17.36,9.79
2018,11,22,16,15,6.0,13.5,1.15,10.95,14.0,13.12,5.58
2018,11,22,16,30,12.0,9.0,1.2,11.0,10.0,8.56,0.0
2018,11,22,16,45,12.0,5.5,1.2,11.05,6.0,5.41,0.0
2018,11,22,17,0,12.0,2.0,1.2,11.1,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,1.15,11.15,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.25,9.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.25,8.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,23,7,15,0.0,3.0,0.65,9.4,3.0,2.95,0.0
2018,11,23,7,30,0.0,6.0,0.7,9.5,6.0,5.78,0.0
2018,11,23,7,45,0.0,6.0,0.7,9.65,6.0,5.78,0.0
2018,11,23,8,0,0.0,6.0,0.7,9.8,6.0,5.78,0.0
2018,11,23,8,15,0.0,7.5,0.7,10.0,7.5,7.23,0.61
2018,11,23,8,30,0.0,9.0,0.7,10.2,9.0,8.67,1.91
2018,11,23,8,45,0.0,10.5,0.7,10.35,10.5,10.12,3.19
2018,11,23,9,0,0.0,12.0,0.7,10.5,12.0,11.57,4.45
2018,11,23,9,15,0.0,16.0,0.75,10.75,16.0,15.43,7.8
2018,11,23,9,30,0.0,20.0,0.8,11.0,20.0,19.3,11.12
2018,11,23,9,45,0.0,21.0,0.8,11.2,21.0,20.27,11.92
2018,11,23,10,0,0.0,22.0,0.8,11.4,22.0,21.23,12.72
2018,11,23,10,15,0.5,43.5,0.8,11.55,43.5,42.28,30.75
2018,11,23,10,30,1.0,65.0,0.8,11.7,65.0,63.37,48.59
2018,11,23,10,45,2.0,83.5,0.8,11.85,84.0,81.84,64.04
2018,11,23,11,0,3.0,102.0,0.8,12.0,103.0,100.49,79.5
2018,11,23,11,15,4.0,93.5,0.8,12.15,95.5,92.63,72.8
2018,11,23,11,30,5.0,85.0,0.8,12.3,88.0,84.82,66.23
2018,11,23,11,45,2.5,91.5,0.85,12.45,93.0,89.8,70.3
2018,11,23,12,0,0.0,98.0,0.9,12.6,98.0,94.81,74.39
2018,11,23,12,15,13.0,124.0,0.9,12.7,130.5,126.08,100.33
2018,11,23,12,30,26.0,150.0,0.9,12.8,163.0,157.01,125.57
2018,11,23,12,45,19.5,140.5,0.9,12.9,150.0,143.8,114.61
2018,11,23,13,0,13.0,131.0,0.9,13.0,137.0,131.37,104.46
2018,11,23,13,15,10.5,122.0,0.9,13.05,127.0,121.31,96.26
2018,11,23,13,30,8.0,113.0,0.9,13.1,117.0,111.41,88.19
2018,11,23,13,45,115.0,92.0,0.9,13.2,139.5,121.94,94.73
2018,11,23,14,0,222.0,71.0,0.9,13.3,162.0,125.64,94.21
2018,11,23,14,15,382.5,66.5,0.9,13.3,209.5,149.43,107.23
2018,11,23,14,30,543.0,62.0,0.9,13.3,257.0,160.72,108.2
2018,11,23,14,45,296.0,57.5,0.9,13.3,162.0,95.03,62.27
2018,11,23,15,0,49.0,53.0,0.9,13.3,67.0,54.54,38.95
2018,11,23,15,15,181.0,52.0,0.9,13.3,94.0,53.31,33.4
2018,11,23,15,30,313.0,51.0,0.9,13.3,121.0,45.51,27.83
2018,11,23,15,45,214.5,41.5,0.9,13.2,85.0,30.08,21.2
2018,11,23,16,0,116.0,32.0,0.9,13.1,49.0,26.61,17.79
2018,11,23,16,15,72.0,21.0,0.9,13.05,30.5,17.78,9.4
2018,11,23,16,30,28.0,10.0,0.9,13.0,12.0,8.67,0.0
2018,11,23,16,45,22.5,6.5,0.9,12.95,7.0,6.39,0.0
2018,11,23,17,0,17.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,11,23,17,15,8.5,1.5,0.85,12.9,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,0.6,9.1,2.0,0.0,0.0
2018,11,24,7,15,195.0,12.0,0.6,9.25,23.0,60.56,0.0
2018,11,24,7,30,360.0,21.0,0.6,9.4,44.0,133.76,53.69
2018,11,24,7,45,426.0,28.0,0.6,9.6,75.5,179.51,129.65
2018,11,24,8,0,492.0,35.0,0.6,9.8,107.0,223.87,171.63
2018,11,24,8,15,517.0,44.0,0.6,10.05,141.0,260.14,205.01
2018,11,24,8,30,542.0,53.0,0.6,10.3,175.0,294.03,235.25
2018,11,24,8,45,374.0,83.0,0.6,10.55,174.5,264.85,214.54
2018,11,24,9,0,206.0,113.0,0.6,10.8,174.0,222.78,181.63
2018,11,24,9,15,244.0,124.0,0.55,11.15,205.0,255.31,208.43
2018,11,24,9,30,282.0,135.0,0.5,11.5,236.0,288.48,234.71
2018,11,24,9,45,495.0,110.5,0.5,11.9,306.5,377.94,305.69
2018,11,24,10,0,708.0,86.0,0.5,12.3,377.0,468.89,375.08
2018,11,24,10,15,611.5,114.5,0.5,12.75,376.5,452.32,360.14
2018,11,24,10,30,515.0,143.0,0.5,13.2,376.0,429.57,341.48
2018,11,24,10,45,570.5,136.0,0.5,13.6,404.0,452.88,358.75
2018,11,24,11,0,626.0,129.0,0.5,14.0,432.0,472.44,372.42
2018,11,24,11,15,752.0,99.5,0.5,14.3,471.5,503.46,395.0
2018,11,24,11,30,878.0,70.0,0.5,14.6,511.0,529.83,413.39
2018,11,24,11,45,777.0,97.5,0.5,14.9,489.5,496.3,386.31
2018,11,24,12,0,676.0,125.0,0.5,15.2,468.0,461.13,358.59
2018,11,24,12,15,593.0,144.5,0.5,15.3,444.0,427.21,332.09
2018,11,24,12,30,510.0,164.0,0.5,15.4,420.0,392.93,305.21
2018,11,24,12,45,546.0,150.5,0.5,15.5,419.0,381.55,295.35
2018,11,24,13,0,582.0,137.0,0.5,15.6,418.0,368.11,283.18
2018,11,24,13,15,655.0,115.0,0.5,15.55,420.0,355.9,271.1
2018,11,24,13,30,728.0,93.0,0.5,15.5,422.0,338.02,253.61
2018,11,24,13,45,628.5,104.5,0.5,15.4,377.5,291.75,216.67
2018,11,24,14,0,529.0,116.0,0.5,15.3,333.0,250.42,184.08
2018,11,24,14,15,321.5,131.5,0.5,15.15,260.5,195.01,144.43
2018,11,24,14,30,114.0,147.0,0.5,15.0,188.0,154.49,118.61
2018,11,24,14,45,164.0,129.0,0.55,14.8,181.0,140.24,104.86
2018,11,24,15,0,214.0,111.0,0.6,14.6,174.0,118.86,85.32
2018,11,24,15,15,377.0,83.0,0.6,14.6,174.5,91.84,58.52
2018,11,24,15,30,540.0,55.0,0.6,14.6,175.0,52.37,29.95
2018,11,24,15,45,517.5,47.0,0.65,13.7,142.5,33.75,24.41
2018,11,24,16,0,495.0,39.0,0.7,12.8,110.0,28.97,19.87
2018,11,24,16,15,370.0,31.0,0.75,12.35,74.0,23.96,14.6
2018,11,24,16,30,245.0,23.0,0.8,11.9,38.0,18.79,1.96
2018,11,24,16,45,131.0,13.0,0.85,11.5,20.0,12.78,0.0
2018,11,24,17,0,17.0,3.0,0.9,11.1,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,25,6,45,14.5,1.5,1.2,8.1,1.0,0.0,0.0
2018,11,25,7,0,29.0,3.0,1.2,8.2,2.0,0.0,0.0
2018,11,25,7,15,133.5,12.5,1.0,8.6,19.0,45.28,0.0
2018,11,25,7,30,238.0,22.0,0.8,9.0,36.0,101.49,31.93
2018,11,25,7,45,350.5,30.5,0.65,9.4,70.5,160.32,115.38
2018,11,25,8,0,463.0,39.0,0.5,9.8,105.0,219.37,167.84
2018,11,25,8,15,579.5,40.5,0.4,10.45,150.5,275.93,215.6
2018,11,25,8,30,696.0,42.0,0.3,11.1,196.0,340.53,268.31
2018,11,25,8,45,734.5,45.0,0.25,11.75,235.5,377.34,298.57
2018,11,25,9,0,773.0,48.0,0.2,12.4,275.0,413.96,327.58
2018,11,25,9,15,798.5,50.5,0.2,13.1,310.5,440.9,348.48
2018,11,25,9,30,824.0,53.0,0.2,13.8,346.0,468.84,369.35
2018,11,25,9,45,840.5,55.0,0.15,14.5,376.5,489.98,384.02
2018,11,25,10,0,857.0,57.0,0.1,15.2,407.0,508.95,396.63
2018,11,25,10,15,869.0,58.5,0.15,15.45,432.0,522.65,406.43
2018,11,25,10,30,881.0,60.0,0.2,15.7,457.0,533.75,414.18
2018,11,25,10,45,847.5,69.5,0.2,15.95,463.5,526.6,407.83
2018,11,25,11,0,814.0,79.0,0.2,16.2,470.0,517.7,400.25
2018,11,25,11,15,830.0,78.0,0.2,16.25,484.5,519.71,401.04
2018,11,25,11,30,846.0,77.0,0.2,16.3,499.0,518.91,399.44
2018,11,25,11,45,877.0,70.5,0.2,16.4,511.0,516.74,396.69
2018,11,25,12,0,908.0,64.0,0.2,16.5,523.0,511.84,391.65
2018,11,25,12,15,894.5,66.5,0.2,16.55,515.5,491.43,375.09
2018,11,25,12,30,881.0,69.0,0.2,16.6,508.0,468.84,356.76
2018,11,25,12,45,801.5,84.5,0.2,16.65,477.5,427.89,324.84
2018,11,25,13,0,722.0,100.0,0.2,16.7,447.0,387.59,293.34
2018,11,25,13,15,763.0,88.0,0.2,16.75,442.0,370.58,277.76
2018,11,25,13,30,804.0,76.0,0.2,16.8,437.0,348.05,256.96
2018,11,25,13,45,798.5,71.0,0.2,16.85,413.0,313.42,227.03
2018,11,25,14,0,793.0,66.0,0.2,16.9,389.0,277.46,195.58
2018,11,25,14,15,748.5,68.0,0.2,16.75,354.0,237.66,162.15
2018,11,25,14,30,704.0,70.0,0.2,16.6,319.0,199.86,130.69
2018,11,25,14,45,522.0,83.5,0.2,16.45,257.5,150.91,97.07
2018,11,25,15,0,340.0,97.0,0.2,16.3,196.0,117.96,78.4
2018,11,25,15,15,310.0,86.5,0.2,16.3,167.0,89.71,58.74
2018,11,25,15,30,280.0,76.0,0.2,16.3,138.0,63.81,43.73
2018,11,25,15,45,248.5,62.5,0.2,15.15,109.0,46.73,35.64
2018,11,25,16,0,217.0,49.0,0.2,14.0,80.0,37.3,27.03
2018,11,25,16,15,153.5,35.0,0.25,13.5,53.0,27.07,17.07
2018,11,25,16,30,90.0,21.0,0.3,13.0,26.0,17.68,0.59
2018,11,25,16,45,45.0,10.5,0.35,12.5,13.0,10.32,0.0
2018,11,25,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,7,15,4.0,9.0,0.65,8.95,9.0,9.82,0.0
2018,11,26,7,30,8.0,18.0,0.6,9.3,18.0,20.93,0.39
2018,11,26,7,45,16.0,33.0,0.5,9.65,34.5,41.45,27.49
2018,11,26,8,0,24.0,48.0,0.4,10.0,51.0,60.49,45.06
2018,11,26,8,15,33.5,64.5,0.35,10.55,70.5,82.09,63.96
2018,11,26,8,30,43.0,81.0,0.3,11.1,90.0,103.84,82.68
2018,11,26,8,45,30.5,82.0,0.3,11.7,89.0,98.17,78.16
2018,11,26,9,0,18.0,83.0,0.3,12.3,88.0,92.8,73.66
2018,11,26,9,15,41.5,102.5,0.3,12.7,116.5,124.48,100.15
2018,11,26,9,30,65.0,122.0,0.3,13.1,145.0,156.7,126.5
2018,11,26,9,45,61.5,135.0,0.25,13.55,158.0,168.6,135.59
2018,11,26,10,0,58.0,148.0,0.2,14.0,171.0,180.13,144.3
2018,11,26,10,15,80.5,159.5,0.2,14.5,194.0,203.27,162.5
2018,11,26,10,30,103.0,171.0,0.2,15.0,217.0,230.38,183.46
2018,11,26,10,45,184.0,185.5,0.2,15.5,272.0,286.84,227.37
2018,11,26,11,0,265.0,200.0,0.2,16.0,327.0,346.03,271.85
2018,11,26,11,15,206.5,203.0,0.2,16.25,303.0,312.09,244.49
2018,11,26,11,30,148.0,206.0,0.2,16.5,279.0,281.85,220.67
2018,11,26,11,45,206.0,209.5,0.2,16.7,312.5,311.13,243.15
2018,11,26,12,0,264.0,213.0,0.2,16.9,346.0,340.12,264.38
2018,11,26,12,15,395.0,182.5,0.2,16.85,379.5,366.99,284.1
2018,11,26,12,30,526.0,152.0,0.2,16.8,413.0,386.23,297.24
2018,11,26,12,45,565.0,136.5,0.2,16.7,411.0,374.99,287.19
2018,11,26,13,0,604.0,121.0,0.2,16.6,409.0,359.11,273.42
2018,11,26,13,15,367.0,134.5,0.2,16.4,307.5,263.87,201.78
2018,11,26,13,30,130.0,148.0,0.2,16.2,206.0,184.05,142.42
2018,11,26,13,45,194.0,155.0,0.15,16.05,236.0,202.94,155.92
2018,11,26,14,0,258.0,162.0,0.1,15.9,266.0,217.61,164.63
2018,11,26,14,15,211.5,149.5,0.15,15.45,230.5,183.8,138.4
2018,11,26,14,30,165.0,137.0,0.2,15.0,195.0,155.6,117.15
2018,11,26,14,45,150.0,124.0,0.2,14.6,172.5,133.39,99.59
2018,11,26,15,0,135.0,111.0,0.2,14.2,150.0,112.26,83.2
2018,11,26,15,15,106.0,97.0,0.2,14.2,125.0,90.57,67.26
2018,11,26,15,30,77.0,83.0,0.2,14.2,100.0,71.39,53.68
2018,11,26,15,45,62.0,66.0,0.4,13.4,78.0,55.51,43.59
2018,11,26,16,0,47.0,49.0,0.6,12.6,56.0,42.02,31.25
2018,11,26,16,15,33.5,33.5,0.65,12.4,37.5,29.29,18.89
2018,11,26,16,30,20.0,18.0,0.7,12.2,19.0,16.24,0.0
2018,11,26,16,45,10.0,9.0,0.7,12.0,9.5,8.85,0.0
2018,11,26,17,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.65,9.9,2.0,1.97,0.0
2018,11,27,7,30,0.0,4.0,0.7,10.1,4.0,3.85,0.0
2018,11,27,7,45,0.0,6.5,0.7,10.35,6.5,6.26,0.0
2018,11,27,8,0,0.0,9.0,0.7,10.6,9.0,8.67,1.69
2018,11,27,8,15,0.0,11.0,0.75,10.75,11.0,10.6,3.47
2018,11,27,8,30,0.0,13.0,0.8,10.9,13.0,12.53,5.22
2018,11,27,8,45,0.0,14.5,0.8,11.05,14.5,13.98,6.51
2018,11,27,9,0,0.0,16.0,0.8,11.2,16.0,15.43,7.78
2018,11,27,9,15,0.0,22.0,0.8,11.3,22.0,21.23,12.81
2018,11,27,9,30,0.0,28.0,0.8,11.4,28.0,27.02,17.79
2018,11,27,9,45,0.0,23.0,0.8,11.5,23.0,22.2,13.58
2018,11,27,10,0,0.0,18.0,0.8,11.6,18.0,17.37,9.38
2018,11,27,10,15,0.0,23.5,0.8,11.7,23.5,22.68,13.94
2018,11,27,10,30,0.0,29.0,0.8,11.8,29.0,28.0,18.46
2018,11,27,10,45,0.0,30.0,0.8,11.9,30.0,28.97,19.25
2018,11,27,11,0,0.0,31.0,0.8,12.0,31.0,29.94,20.04
2018,11,27,11,15,0.0,38.0,0.75,12.1,38.0,36.71,25.79
2018,11,27,11,30,0.0,45.0,0.7,12.2,45.0,43.48,31.51
2018,11,27,11,45,1.0,58.0,0.7,12.25,58.5,56.56,42.57
2018,11,27,12,0,2.0,71.0,0.7,12.3,72.0,69.62,53.54
2018,11,27,12,15,1.0,71.0,0.65,12.55,71.5,69.12,53.03
2018,11,27,12,30,0.0,71.0,0.6,12.8,71.0,68.65,52.6
2018,11,27,12,45,0.0,56.0,0.55,13.05,56.0,54.12,40.37
2018,11,27,13,0,0.0,41.0,0.5,13.3,41.0,39.61,28.12
2018,11,27,13,15,0.0,43.0,0.5,13.25,43.0,41.54,29.82
2018,11,27,13,30,0.0,45.0,0.5,13.2,45.0,43.47,31.51
2018,11,27,13,45,1.5,61.5,0.45,13.2,62.0,59.9,45.45
2018,11,27,14,0,3.0,78.0,0.4,13.2,79.0,76.17,59.15
2018,11,27,14,15,17.0,89.0,0.4,13.05,95.0,88.55,69.13
2018,11,27,14,30,31.0,100.0,0.4,12.9,111.0,99.77,77.97
2018,11,27,14,45,27.0,85.5,0.4,12.8,94.5,84.29,65.12
2018,11,27,15,0,23.0,71.0,0.4,12.7,78.0,69.23,52.68
2018,11,27,15,15,11.5,51.5,0.4,12.7,55.0,49.75,36.71
2018,11,27,15,30,0.0,32.0,0.4,12.7,32.0,30.89,20.9
2018,11,27,15,45,0.0,26.5,0.35,12.4,26.5,25.57,17.27
2018,11,27,16,0,0.0,21.0,0.3,12.1,21.0,20.26,12.26
2018,11,27,16,15,0.0,14.5,0.3,11.9,14.5,13.98,6.09
2018,11,27,16,30,0.0,8.0,0.3,11.7,8.0,7.71,0.0
2018,11,27,16,45,0.0,4.0,0.3,11.45,4.0,3.93,0.0
2018,11,27,17,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,7,15,67.5,7.5,0.5,9.6,11.0,23.48,0.0
2018,11,28,7,30,135.0,15.0,0.5,10.0,22.0,62.02,0.0
2018,11,28,7,45,247.5,26.0,0.45,10.4,53.5,120.63,83.1
2018,11,28,8,0,360.0,37.0,0.4,10.8,85.0,177.88,134.42
2018,11,28,8,15,345.5,43.5,0.4,10.95,102.5,189.75,148.13
2018,11,28,8,30,331.0,50.0,0.4,11.1,120.0,199.96,159.31
2018,11,28,8,45,180.5,73.5,0.4,11.25,113.0,161.4,130.08
2018,11,28,9,0,30.0,97.0,0.4,11.4,106.0,113.99,91.49
2018,11,28,9,15,109.0,119.0,0.4,11.5,156.0,179.12,146.0
2018,11,28,9,30,188.0,141.0,0.4,11.6,206.0,241.78,196.85
2018,11,28,9,45,194.5,154.0,0.4,11.7,226.5,259.97,210.9
2018,11,28,10,0,201.0,167.0,0.4,11.8,247.0,277.62,224.62
2018,11,28,10,15,248.0,173.5,0.4,11.9,278.5,313.05,252.4
2018,11,28,10,30,295.0,180.0,0.4,12.0,310.0,343.58,275.81
2018,11,28,10,45,197.5,185.5,0.4,12.15,274.0,293.03,235.01
2018,11,28,11,0,100.0,191.0,0.4,12.3,238.0,242.66,194.45
2018,11,28,11,15,54.0,168.5,0.45,12.45,194.0,194.57,155.87
2018,11,28,11,30,8.0,146.0,0.5,12.6,150.0,145.91,116.18
2018,11,28,11,45,10.0,139.5,0.5,12.7,144.5,140.22,111.67
2018,11,28,12,0,12.0,133.0,0.5,12.8,139.0,134.53,106.98
2018,11,28,12,15,70.0,163.0,0.5,12.95,197.5,190.9,152.86
2018,11,28,12,30,128.0,193.0,0.5,13.1,256.0,244.23,194.74
2018,11,28,12,45,136.5,187.0,0.5,13.25,253.0,237.7,188.76
2018,11,28,13,0,145.0,181.0,0.5,13.4,250.0,230.44,182.5
2018,11,28,13,15,410.5,141.5,0.5,13.4,325.5,285.16,222.05
2018,11,28,13,30,676.0,102.0,0.5,13.4,401.0,323.74,245.33
2018,11,28,13,45,621.5,107.5,0.55,13.4,370.5,288.19,215.34
2018,11,28,14,0,567.0,113.0,0.6,13.4,340.0,254.98,187.73
2018,11,28,14,15,540.5,107.0,0.6,13.25,310.0,220.27,158.19
2018,11,28,14,30,514.0,101.0,0.6,13.1,280.0,186.22,129.4
2018,11,28,14,45,409.5,101.0,0.6,12.95,234.0,147.29,100.68
2018,11,28,15,0,305.0,101.0,0.6,12.8,188.0,119.27,82.43
2018,11,28,15,15,333.5,84.5,0.6,12.8,167.0,88.43,58.09
2018,11,28,15,30,362.0,68.0,0.6,12.8,146.0,57.87,38.8
2018,11,28,15,45,349.0,55.5,0.6,12.2,117.5,41.33,31.25
2018,11,28,16,0,336.0,43.0,0.6,11.6,89.0,33.12,23.55
2018,11,28,16,15,243.0,32.5,0.65,11.45,59.5,25.13,15.35
2018,11,28,16,30,150.0,22.0,0.7,11.3,30.0,17.39,0.0
2018,11,28,16,45,75.0,11.0,0.7,11.1,15.0,10.81,0.0
2018,11,28,17,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,0.95,10.25,3.0,2.95,0.0
2018,11,29,7,30,0.0,6.0,0.9,10.3,6.0,5.78,0.0
2018,11,29,7,45,2.0,10.5,0.9,10.3,11.0,10.73,2.68
2018,11,29,8,0,4.0,15.0,0.9,10.3,16.0,15.81,7.62
2018,11,29,8,15,2.0,17.0,0.85,10.4,17.5,17.13,9.04
2018,11,29,8,30,0.0,19.0,0.8,10.5,19.0,18.32,10.23
2018,11,29,8,45,11.5,37.5,0.8,10.55,40.5,41.46,30.31
2018,11,29,9,0,23.0,56.0,0.8,10.6,62.0,65.86,51.39
2018,11,29,9,15,31.5,67.0,0.85,10.6,77.0,81.41,64.75
2018,11,29,9,30,40.0,78.0,0.9,10.6,92.0,97.12,78.14
2018,11,29,9,45,23.5,58.5,0.95,10.6,67.0,69.18,54.2
2018,11,29,10,0,7.0,39.0,1.0,10.6,42.0,41.55,30.36
2018,11,29,10,15,3.5,30.5,1.0,10.6,32.0,31.24,21.43
2018,11,29,10,30,0.0,22.0,1.0,10.6,22.0,21.24,12.73
2018,11,29,10,45,0.0,37.0,1.05,10.6,37.0,35.73,25.19
2018,11,29,11,0,0.0,52.0,1.1,10.6,52.0,50.25,37.56
2018,11,29,11,15,1.5,87.0,1.1,10.6,87.5,84.95,66.97
2018,11,29,11,30,3.0,122.0,1.1,10.6,123.0,119.85,96.14
2018,11,29,11,45,12.5,142.0,1.1,10.55,148.0,143.88,116.07
2018,11,29,12,0,22.0,162.0,1.1,10.5,173.0,167.45,135.47
2018,11,29,12,15,39.0,161.0,1.1,10.45,180.0,174.47,141.2
2018,11,29,12,30,56.0,160.0,1.1,10.4,187.0,179.57,145.32
2018,11,29,12,45,91.5,180.0,1.1,10.35,223.5,211.42,171.09
2018,11,29,13,0,127.0,200.0,1.1,10.3,260.0,240.72,194.16
2018,11,29,13,15,176.5,190.0,1.1,10.25,270.0,244.31,195.96
2018,11,29,13,30,226.0,180.0,1.1,10.2,280.0,243.86,194.06
2018,11,29,13,45,177.5,164.0,1.05,10.15,239.5,206.37,163.67
2018,11,29,14,0,129.0,148.0,1.0,10.1,199.0,171.24,135.52
2018,11,29,14,15,175.5,128.5,1.0,10.1,192.5,158.41,122.79
2018,11,29,14,30,222.0,109.0,1.0,10.1,186.0,139.5,104.4
2018,11,29,14,45,225.0,96.5,1.0,10.05,167.5,118.33,85.93
2018,11,29,15,0,228.0,84.0,1.0,10.0,149.0,96.72,67.77
2018,11,29,15,15,249.0,65.5,1.0,10.0,127.0,67.1,43.64
2018,11,29,15,30,270.0,47.0,1.0,10.0,105.0,39.36,24.81
2018,11,29,15,45,214.5,39.0,1.05,9.8,79.0,28.37,19.93
