Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,16,0,159.0,31.0,1.1,9.6,53.0,22.98,14.75
2018,11,29,16,15,92.0,21.0,1.1,9.5,32.5,15.79,7.59
2018,11,29,16,30,25.0,11.0,1.1,9.4,12.0,10.31,0.0
2018,11,29,16,45,12.5,5.5,1.1,9.35,6.0,5.41,0.0
2018,11,29,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,30,7,15,54.0,8.5,0.8,7.4,11.0,20.96,0.0
2018,11,30,7,30,108.0,17.0,0.8,7.6,22.0,54.61,0.0
2018,11,30,7,45,165.5,30.0,0.8,7.75,47.0,98.56,66.34
2018,11,30,8,0,223.0,43.0,0.8,7.9,72.0,136.09,103.83
2018,11,30,8,15,264.5,56.5,0.8,8.25,102.5,171.73,135.89
2018,11,30,8,30,306.0,70.0,0.8,8.6,133.0,209.13,168.66
2018,11,30,8,45,341.5,80.5,0.8,8.9,164.5,241.94,197.07
2018,11,30,9,0,377.0,91.0,0.8,9.2,196.0,275.49,225.4
2018,11,30,9,15,398.0,101.5,0.8,9.55,225.0,302.74,247.91
2018,11,30,9,30,419.0,112.0,0.8,9.9,254.0,329.48,269.45
2018,11,30,9,45,416.5,123.5,0.8,10.2,276.0,344.99,281.56
2018,11,30,10,0,414.0,135.0,0.8,10.5,298.0,358.96,292.17
2018,11,30,10,15,407.0,146.5,0.8,10.7,315.0,369.07,299.58
2018,11,30,10,30,400.0,158.0,0.8,10.9,332.0,377.59,305.57
2018,11,30,10,45,286.0,157.0,0.75,11.1,284.0,312.1,252.9
2018,11,30,11,0,172.0,156.0,0.7,11.3,236.0,246.89,200.1
2018,11,30,11,15,123.0,167.5,0.7,11.4,225.5,231.6,187.42
2018,11,30,11,30,74.0,179.0,0.7,11.5,215.0,213.7,172.36
2018,11,30,11,45,250.0,177.0,0.75,11.55,300.0,301.1,243.05
2018,11,30,12,0,426.0,175.0,0.8,11.6,385.0,380.26,304.15
2018,11,30,12,15,621.0,130.0,0.8,11.6,433.5,418.31,331.99
2018,11,30,12,30,816.0,85.0,0.8,11.6,482.0,446.63,351.29
2018,11,30,12,45,767.0,89.5,0.8,11.6,456.0,410.7,321.54
2018,11,30,13,0,718.0,94.0,0.8,11.6,430.0,373.67,291.17
2018,11,30,13,15,756.5,85.5,0.8,11.55,428.0,359.2,276.91
2018,11,30,13,30,795.0,77.0,0.8,11.5,426.0,339.41,257.5
2018,11,30,13,45,773.0,77.5,0.8,11.4,401.0,305.76,227.75
2018,11,30,14,0,751.0,78.0,0.8,11.3,376.0,271.87,197.54
2018,11,30,14,15,708.0,78.0,0.8,11.15,342.0,230.47,161.93
2018,11,30,14,30,665.0,78.0,0.8,11.0,308.0,192.95,129.93
2018,11,30,14,45,594.5,77.5,0.75,10.8,267.0,153.18,98.37
2018,11,30,15,0,524.0,77.0,0.7,10.6,226.0,118.44,73.1
2018,11,30,15,15,560.0,63.0,0.7,10.6,201.0,83.44,46.72
2018,11,30,15,30,596.0,49.0,0.7,10.6,176.0,44.86,25.48
2018,11,30,15,45,546.0,43.0,0.65,9.95,140.0,30.73,22.04
2018,11,30,16,0,496.0,37.0,0.6,9.3,104.0,27.6,18.88
2018,11,30,16,15,359.5,28.5,0.6,8.75,68.0,22.0,12.8
2018,11,30,16,30,223.0,20.0,0.6,8.2,32.0,16.14,0.0
2018,11,30,16,45,111.5,10.0,0.6,7.65,16.0,9.83,0.0
2018,11,30,17,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,1,7,15,42.5,9.0,0.9,8.45,11.0,18.66,0.0
2018,12,1,7,30,85.0,18.0,0.9,8.4,22.0,40.11,0.0
2018,12,1,7,45,167.5,29.0,0.95,8.4,46.5,96.78,63.41
2018,12,1,8,0,250.0,40.0,1.0,8.4,71.0,140.73,106.63
2018,12,1,8,15,140.0,33.0,1.0,8.45,51.5,96.67,74.87
2018,12,1,8,30,30.0,26.0,1.0,8.5,32.0,39.14,28.08
2018,12,1,8,45,88.5,50.0,1.0,8.5,73.0,94.42,75.88
2018,12,1,9,0,147.0,74.0,1.0,8.5,114.0,148.44,122.1
2018,12,1,9,15,406.5,77.0,1.0,8.6,209.5,278.1,230.17
2018,12,1,9,30,666.0,80.0,1.0,8.7,305.0,413.26,338.44
2018,12,1,9,45,521.5,94.0,1.05,8.75,280.0,365.95,300.5
2018,12,1,10,0,377.0,108.0,1.1,8.8,255.0,310.51,256.25
2018,12,1,10,15,554.5,100.5,1.1,8.95,332.5,396.95,326.2
2018,12,1,10,30,732.0,93.0,1.1,9.1,410.0,481.27,391.53
2018,12,1,10,45,614.0,102.0,1.1,9.25,375.5,429.86,350.02
2018,12,1,11,0,496.0,111.0,1.1,9.4,341.0,376.22,307.28
2018,12,1,11,15,320.5,112.0,1.1,9.5,262.0,281.77,231.09
2018,12,1,11,30,145.0,113.0,1.1,9.6,183.0,187.77,153.52
2018,12,1,11,45,207.5,108.0,1.1,9.7,209.0,210.78,172.86
2018,12,1,12,0,270.0,103.0,1.1,9.8,235.0,233.8,191.26
2018,12,1,12,15,239.5,149.0,1.1,9.85,265.5,257.35,209.23
2018,12,1,12,30,209.0,195.0,1.1,9.9,296.0,281.1,227.31
2018,12,1,12,45,221.0,154.5,1.1,9.9,259.5,241.82,195.1
2018,12,1,13,0,233.0,114.0,1.1,9.9,223.0,201.01,161.35
2018,12,1,13,15,501.0,100.5,1.1,9.9,323.0,278.17,219.68
2018,12,1,13,30,769.0,87.0,1.1,9.9,423.0,339.35,260.73
2018,12,1,13,45,792.5,78.0,1.1,9.9,407.5,311.16,233.48
2018,12,1,14,0,816.0,69.0,1.1,9.9,392.0,279.73,203.43
2018,12,1,14,15,789.0,67.5,1.1,9.8,360.0,240.56,168.4
2018,12,1,14,30,762.0,66.0,1.1,9.7,328.0,201.94,134.24
2018,12,1,14,45,742.0,62.0,1.05,9.6,295.0,162.88,100.59
2018,12,1,15,0,722.0,58.0,1.0,9.5,262.0,124.35,69.99
2018,12,1,15,15,516.5,65.0,1.0,9.5,200.0,82.21,47.52
2018,12,1,15,30,311.0,72.0,1.0,9.5,138.0,59.45,41.88
2018,12,1,15,45,207.5,60.5,1.0,9.0,100.5,48.57,38.1
2018,12,1,16,0,104.0,49.0,1.0,8.5,63.0,39.77,29.67
2018,12,1,16,15,70.0,33.5,0.95,8.25,41.5,29.16,18.72
2018,12,1,16,30,36.0,18.0,0.9,8.0,20.0,16.16,0.0
2018,12,1,16,45,18.0,9.0,0.9,7.8,10.0,8.85,0.0
2018,12,1,17,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,7,15,29.5,7.0,0.85,3.95,8.0,13.63,0.0
2018,12,2,7,30,59.0,14.0,0.8,4.3,16.0,29.17,0.0
2018,12,2,7,45,168.5,27.5,0.7,4.7,45.5,94.06,60.66
2018,12,2,8,0,278.0,41.0,0.6,5.1,75.0,150.66,114.99
2018,12,2,8,15,386.0,46.5,0.55,5.55,113.0,203.53,160.89
2018,12,2,8,30,494.0,52.0,0.5,6.0,151.0,261.36,210.07
2018,12,2,8,45,471.5,67.0,0.5,6.4,177.5,280.21,227.87
2018,12,2,9,0,449.0,82.0,0.5,6.8,204.0,294.67,241.23
2018,12,2,9,15,522.0,82.5,0.45,7.15,243.0,338.38,276.96
2018,12,2,9,30,595.0,83.0,0.4,7.5,282.0,381.3,310.89
2018,12,2,9,45,643.5,85.0,0.4,7.85,318.5,414.3,336.52
2018,12,2,10,0,692.0,87.0,0.4,8.2,355.0,446.48,360.99
2018,12,2,10,15,791.5,75.0,0.35,8.3,400.5,487.24,391.63
2018,12,2,10,30,891.0,63.0,0.3,8.4,446.0,526.31,420.11
2018,12,2,10,45,899.5,64.5,0.3,8.55,465.0,533.08,424.05
2018,12,2,11,0,908.0,66.0,0.3,8.7,484.0,537.01,426.04
2018,12,2,11,15,844.5,78.5,0.3,8.9,475.0,513.99,407.5
2018,12,2,11,30,781.0,91.0,0.3,9.1,466.0,487.54,386.57
2018,12,2,11,45,709.0,107.0,0.3,9.3,449.5,458.78,363.67
2018,12,2,12,0,637.0,123.0,0.3,9.5,433.0,429.15,339.96
2018,12,2,12,15,579.0,138.0,0.25,9.5,418.5,404.82,320.04
2018,12,2,12,30,521.0,153.0,0.2,9.5,404.0,379.26,299.1
2018,12,2,12,45,471.5,161.0,0.2,9.5,384.5,352.57,277.58
2018,12,2,13,0,422.0,169.0,0.2,9.5,365.0,326.74,256.68
2018,12,2,13,15,302.0,171.5,0.2,9.4,309.0,271.66,213.84
2018,12,2,13,30,182.0,174.0,0.2,9.3,253.0,223.72,177.06
2018,12,2,13,45,332.0,146.5,0.2,9.15,281.0,234.96,182.23
2018,12,2,14,0,482.0,119.0,0.2,9.0,309.0,234.81,175.99
2018,12,2,14,15,491.0,109.5,0.2,8.85,290.0,208.5,151.92
2018,12,2,14,30,500.0,100.0,0.2,8.7,271.0,180.68,126.78
2018,12,2,14,45,515.0,86.5,0.2,8.5,246.5,148.88,98.64
2018,12,2,15,0,530.0,73.0,0.2,8.3,222.0,114.7,70.14
2018,12,2,15,15,485.5,66.0,0.2,8.3,187.0,80.96,47.73
2018,12,2,15,30,441.0,59.0,0.2,8.3,152.0,50.69,33.13
2018,12,2,15,45,358.0,51.5,0.3,8.05,116.5,38.55,29.29
2018,12,2,16,0,275.0,44.0,0.4,7.8,81.0,33.5,24.24
2018,12,2,16,15,185.5,31.5,0.5,7.65,52.5,24.38,14.75
2018,12,2,16,30,96.0,19.0,0.6,7.5,24.0,14.91,0.0
2018,12,2,16,45,48.0,9.5,0.65,7.35,12.0,9.34,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,3,7,15,20.0,6.5,0.8,2.45,7.0,6.39,0.0
2018,12,3,7,30,40.0,13.0,0.8,3.1,14.0,23.12,0.0
2018,12,3,7,45,60.0,28.0,0.8,3.8,33.5,52.58,31.41
2018,12,3,8,0,80.0,43.0,0.8,4.5,53.0,78.05,58.77
2018,12,3,8,15,124.0,58.5,0.75,4.85,80.0,117.07,93.17
2018,12,3,8,30,168.0,74.0,0.7,5.2,107.0,153.38,124.92
2018,12,3,8,45,201.5,87.5,0.7,5.6,135.5,184.76,152.24
2018,12,3,9,0,235.0,101.0,0.7,6.0,164.0,217.17,179.92
2018,12,3,9,15,258.0,113.0,0.7,6.3,191.0,243.82,202.34
2018,12,3,9,30,281.0,125.0,0.7,6.6,218.0,270.52,224.34
2018,12,3,9,45,312.0,133.5,0.7,6.9,246.0,297.01,245.78
2018,12,3,10,0,343.0,142.0,0.7,7.2,274.0,323.32,266.67
2018,12,3,10,15,437.5,135.0,0.7,7.4,314.5,369.52,303.46
2018,12,3,10,30,532.0,128.0,0.7,7.6,355.0,410.71,335.49
2018,12,3,10,45,704.5,97.0,0.7,7.75,411.5,468.15,380.02
2018,12,3,11,0,877.0,66.0,0.7,7.9,468.0,519.4,418.59
2018,12,3,11,15,721.5,103.0,0.7,8.05,439.0,475.92,383.16
2018,12,3,11,30,566.0,140.0,0.7,8.2,410.0,427.16,344.42
2018,12,3,11,45,401.5,174.5,0.7,8.35,367.0,373.64,301.65
2018,12,3,12,0,237.0,209.0,0.7,8.5,324.0,319.99,258.55
2018,12,3,12,15,209.0,211.0,0.7,8.55,312.0,301.59,243.8
2018,12,3,12,30,181.0,213.0,0.7,8.6,300.0,285.43,230.56
2018,12,3,12,45,187.0,208.0,0.7,8.7,296.0,277.33,223.61
2018,12,3,13,0,193.0,203.0,0.7,8.8,292.0,268.46,215.87
2018,12,3,13,15,170.5,196.0,0.7,8.8,272.5,246.65,198.04
2018,12,3,13,30,148.0,189.0,0.7,8.8,253.0,225.75,181.02
2018,12,3,13,45,148.0,178.0,0.75,8.75,239.0,209.09,167.08
2018,12,3,14,0,148.0,167.0,0.8,8.7,225.0,192.18,152.72
2018,12,3,14,15,86.5,140.0,0.8,8.55,173.5,149.2,118.76
2018,12,3,14,30,25.0,113.0,0.8,8.4,122.0,109.63,87.89
2018,12,3,14,45,22.5,93.5,0.8,8.25,101.0,90.26,71.65
2018,12,3,15,0,20.0,74.0,0.8,8.1,80.0,71.26,55.55
2018,12,3,15,15,32.0,70.0,0.8,8.1,77.5,66.58,51.22
2018,12,3,15,30,44.0,66.0,0.8,8.1,75.0,60.36,46.23
2018,12,3,15,45,34.0,51.5,0.8,7.55,57.5,47.03,36.92
2018,12,3,16,0,24.0,37.0,0.8,7.0,40.0,34.44,25.1
2018,12,3,16,15,17.0,24.0,0.8,6.75,26.0,22.8,13.43
2018,12,3,16,30,10.0,11.0,0.8,6.5,12.0,10.7,0.0
2018,12,3,16,45,5.0,5.5,0.8,6.25,6.0,5.41,0.0
2018,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,4,7,15,14.0,5.0,1.2,5.75,5.5,0.0,0.0
2018,12,4,7,30,28.0,10.0,1.2,6.0,11.0,16.99,0.0
2018,12,4,7,45,16.0,19.0,1.2,6.25,19.5,23.72,10.61
2018,12,4,8,0,4.0,28.0,1.2,6.5,28.0,28.33,18.13
2018,12,4,8,15,2.0,39.5,1.15,6.85,39.5,39.3,28.21
2018,12,4,8,30,0.0,51.0,1.1,7.2,51.0,50.1,37.93
2018,12,4,8,45,16.0,71.0,1.1,7.6,75.5,77.28,61.54
2018,12,4,9,0,32.0,91.0,1.1,8.0,100.0,108.35,88.25
2018,12,4,9,15,127.0,109.0,1.05,8.4,150.0,174.85,144.54
2018,12,4,9,30,222.0,127.0,1.0,8.8,200.0,244.64,202.24
2018,12,4,9,45,327.0,127.5,1.0,9.2,246.5,296.96,244.71
2018,12,4,10,0,432.0,128.0,1.0,9.6,293.0,356.52,292.13
2018,12,4,10,15,464.0,131.5,1.0,9.9,319.5,378.17,308.58
2018,12,4,10,30,496.0,135.0,1.0,10.2,346.0,398.75,324.14
2018,12,4,10,45,504.5,140.5,0.95,10.45,363.0,408.06,330.39
2018,12,4,11,0,513.0,146.0,0.9,10.7,380.0,415.68,335.21
2018,12,4,11,15,518.0,149.0,0.85,10.85,390.5,417.22,335.32
2018,12,4,11,30,523.0,152.0,0.8,11.0,401.0,417.0,333.99
2018,12,4,11,45,450.5,145.0,0.8,11.15,361.0,367.45,294.76
2018,12,4,12,0,378.0,138.0,0.8,11.3,321.0,318.36,255.84
2018,12,4,12,15,189.0,118.5,0.75,11.3,210.0,203.42,163.73
2018,12,4,12,30,0.0,99.0,0.7,11.3,99.0,95.69,75.37
2018,12,4,12,45,0.0,96.0,0.7,11.3,96.0,92.76,73.25
2018,12,4,13,0,0.0,93.0,0.7,11.3,93.0,89.84,70.86
2018,12,4,13,15,0.0,88.5,0.7,11.1,88.5,85.49,67.34
2018,12,4,13,30,0.0,84.0,0.7,10.9,84.0,81.15,63.82
2018,12,4,13,45,0.0,81.5,0.7,10.7,81.5,78.71,61.9
2018,12,4,14,0,0.0,79.0,0.7,10.5,79.0,76.26,59.97
2018,12,4,14,15,1.5,82.5,0.7,10.2,83.0,79.72,63.03
2018,12,4,14,30,3.0,86.0,0.7,9.9,87.0,82.87,65.79
2018,12,4,14,45,1.5,65.5,0.7,9.55,66.0,63.41,49.32
2018,12,4,15,0,0.0,45.0,0.7,9.2,45.0,43.46,32.26
2018,12,4,15,15,0.0,33.5,0.7,9.2,33.5,32.34,22.57
2018,12,4,15,30,0.0,22.0,0.7,9.2,22.0,21.22,12.82
2018,12,4,15,45,0.0,18.0,0.75,8.6,18.0,17.36,10.09
2018,12,4,16,0,0.0,14.0,0.8,8.0,14.0,13.5,6.4
2018,12,4,16,15,1.0,10.0,0.8,7.85,10.0,9.64,2.38
2018,12,4,16,30,2.0,6.0,0.8,7.7,6.0,5.83,0.0
2018,12,4,16,45,1.0,3.0,0.8,7.55,3.0,2.95,0.0
2018,12,4,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,7,15,3.5,1.5,0.9,6.2,1.5,0.0,0.0
2018,12,5,7,30,7.0,3.0,0.9,6.2,3.0,4.72,0.0
2018,12,5,7,45,3.5,5.0,0.9,6.25,5.0,5.86,0.0
2018,12,5,8,0,0.0,7.0,0.9,6.3,7.0,6.74,0.03
2018,12,5,8,15,0.0,9.5,0.9,6.4,9.5,9.15,2.28
2018,12,5,8,30,0.0,12.0,0.9,6.5,12.0,11.57,4.49
2018,12,5,8,45,0.0,18.0,0.9,6.65,18.0,17.36,9.65
2018,12,5,9,0,0.0,24.0,0.9,6.8,24.0,23.15,14.79
2018,12,5,9,15,0.0,33.0,0.9,6.9,33.0,31.85,22.44
2018,12,5,9,30,0.0,42.0,0.9,7.0,42.0,40.56,30.04
2018,12,5,9,45,0.5,57.0,0.85,7.15,57.0,55.31,42.84
2018,12,5,10,0,1.0,72.0,0.8,7.3,72.0,70.1,55.52
2018,12,5,10,15,3.0,96.5,0.8,7.4,97.5,95.42,77.13
2018,12,5,10,30,5.0,121.0,0.8,7.5,123.0,120.79,98.49
2018,12,5,10,45,2.5,105.5,0.8,7.6,106.5,103.81,83.85
2018,12,5,11,0,0.0,90.0,0.8,7.7,90.0,87.16,69.6
2018,12,5,11,15,8.5,123.0,0.75,7.8,127.0,123.78,100.62
2018,12,5,11,30,17.0,156.0,0.7,7.9,164.0,160.18,130.8
2018,12,5,11,45,14.0,153.0,0.7,8.0,159.5,155.27,126.41
2018,12,5,12,0,11.0,150.0,0.7,8.1,155.0,150.45,122.32
2018,12,5,12,15,13.5,158.0,0.7,8.15,164.5,158.83,129.25
2018,12,5,12,30,16.0,166.0,0.7,8.2,174.0,166.97,135.91
2018,12,5,12,45,28.0,168.5,0.7,8.25,181.5,173.64,141.33
2018,12,5,13,0,40.0,171.0,0.7,8.3,189.0,179.01,145.58
2018,12,5,13,15,62.5,172.0,0.65,8.4,199.5,185.86,150.73
2018,12,5,13,30,85.0,173.0,0.6,8.5,210.0,191.06,154.26
2018,12,5,13,45,107.0,162.0,0.6,8.55,205.5,182.53,146.37
2018,12,5,14,0,129.0,151.0,0.6,8.6,201.0,173.07,137.47
2018,12,5,14,15,117.5,141.5,0.6,8.6,184.5,155.59,122.86
2018,12,5,14,30,106.0,132.0,0.6,8.6,168.0,138.76,108.9
2018,12,5,14,45,80.5,118.0,0.6,8.6,143.5,119.15,93.37
2018,12,5,15,0,55.0,104.0,0.6,8.6,119.0,99.6,78.07
2018,12,5,15,15,51.0,91.5,0.6,8.6,104.0,84.66,65.89
2018,12,5,15,30,47.0,79.0,0.6,8.6,89.0,69.93,54.26
2018,12,5,15,45,34.5,62.5,0.55,8.3,69.0,55.17,44.06
2018,12,5,16,0,22.0,46.0,0.5,8.0,49.0,41.35,31.09
2018,12,5,16,15,21.0,30.0,0.55,7.7,32.0,27.62,17.3
2018,12,5,16,30,20.0,14.0,0.6,7.4,15.0,12.85,0.0
2018,12,5,16,45,10.0,7.0,0.6,7.15,7.5,6.88,0.0
2018,12,5,17,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,6,7,15,74.5,7.0,0.7,5.85,9.0,0.0,0.0
2018,12,6,7,30,149.0,14.0,0.7,6.3,18.0,51.15,0.0
2018,12,6,7,45,305.0,23.0,0.65,6.8,50.5,124.21,66.13
2018,12,6,8,0,461.0,32.0,0.6,7.3,83.0,196.51,144.67
2018,12,6,8,15,539.5,37.5,0.55,7.95,121.5,240.18,184.89
2018,12,6,8,30,618.0,43.0,0.5,8.6,160.0,290.54,228.38
2018,12,6,8,45,667.0,46.5,0.45,9.25,198.5,329.39,261.7
2018,12,6,9,0,716.0,50.0,0.4,9.9,237.0,368.71,294.13
2018,12,6,9,15,751.5,52.0,0.35,10.4,273.0,400.41,319.64
2018,12,6,9,30,787.0,54.0,0.3,10.9,309.0,431.23,343.53
2018,12,6,9,45,812.5,55.0,0.3,11.45,340.5,454.93,361.53
2018,12,6,10,0,838.0,56.0,0.3,12.0,372.0,474.91,376.21
2018,12,6,10,15,852.0,57.5,0.3,12.4,397.5,489.74,386.76
2018,12,6,10,30,866.0,59.0,0.3,12.8,423.0,502.13,395.16
2018,12,6,10,45,876.0,60.0,0.3,13.25,442.0,509.34,399.38
2018,12,6,11,0,886.0,61.0,0.3,13.7,461.0,513.82,401.38
2018,12,6,11,15,892.0,62.0,0.25,13.8,473.5,513.46,399.65
2018,12,6,11,30,898.0,63.0,0.2,13.9,486.0,510.23,395.66
2018,12,6,11,45,900.0,63.0,0.2,14.0,490.5,501.15,387.67
2018,12,6,12,0,902.0,63.0,0.2,14.1,495.0,489.28,377.43
2018,12,6,12,15,901.0,62.5,0.2,14.15,492.0,472.78,363.57
2018,12,6,12,30,900.0,62.0,0.2,14.2,489.0,453.7,347.46
2018,12,6,12,45,896.0,61.5,0.2,14.25,479.0,430.87,328.15
2018,12,6,13,0,892.0,61.0,0.2,14.3,469.0,405.76,306.64
2018,12,6,13,15,883.0,60.5,0.2,14.25,452.0,376.7,281.77
2018,12,6,13,30,874.0,60.0,0.2,14.2,435.0,345.91,254.99
2018,12,6,13,45,861.0,58.5,0.2,14.1,411.0,311.43,224.92
2018,12,6,14,0,848.0,57.0,0.2,14.0,387.0,275.86,193.52
2018,12,6,14,15,828.0,56.0,0.2,13.85,357.5,238.28,160.58
2018,12,6,14,30,808.0,55.0,0.2,13.7,328.0,198.0,125.78
2018,12,6,14,45,779.5,52.5,0.2,13.5,293.0,157.65,92.45
2018,12,6,15,0,751.0,50.0,0.2,13.3,258.0,118.42,62.63
2018,12,6,15,15,709.0,46.5,0.2,13.3,220.0,78.86,37.75
2018,12,6,15,30,667.0,43.0,0.2,13.3,182.0,42.18,23.08
2018,12,6,15,45,598.5,38.5,0.25,12.25,143.0,29.54,20.76
2018,12,6,16,0,530.0,34.0,0.3,11.2,104.0,27.4,18.5
2018,12,6,16,15,402.5,27.0,0.3,10.9,69.0,20.77,11.43
2018,12,6,16,30,275.0,20.0,0.3,10.6,34.0,16.34,0.0
2018,12,6,16,45,137.5,10.0,0.35,10.35,17.0,9.83,0.0
2018,12,6,17,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,7,7,15,43.5,6.0,0.75,5.2,7.0,0.0,0.0
2018,12,7,7,30,87.0,12.0,0.7,5.5,14.0,33.43,0.0
2018,12,7,7,45,174.5,24.5,0.6,5.8,39.5,87.42,42.78
2018,12,7,8,0,262.0,37.0,0.5,6.1,65.0,137.89,102.04
2018,12,7,8,15,315.0,47.0,0.45,6.6,95.5,173.59,135.17
2018,12,7,8,30,368.0,57.0,0.4,7.1,126.0,212.02,168.97
2018,12,7,8,45,436.0,64.5,0.4,7.6,164.0,257.42,207.57
2018,12,7,9,0,504.0,72.0,0.4,8.1,202.0,303.55,245.83
2018,12,7,9,15,546.5,76.5,0.35,8.6,236.0,336.6,272.62
2018,12,7,9,30,589.0,81.0,0.3,9.1,270.0,369.55,298.55
2018,12,7,9,45,658.0,79.0,0.3,9.65,309.5,407.53,327.91
2018,12,7,10,0,727.0,77.0,0.3,10.2,349.0,445.21,356.23
2018,12,7,10,15,790.0,70.5,0.3,10.65,384.5,473.47,376.97
2018,12,7,10,30,853.0,64.0,0.3,11.1,420.0,499.55,395.68
2018,12,7,10,45,864.5,64.0,0.3,11.55,439.0,506.41,399.53
2018,12,7,11,0,876.0,64.0,0.3,12.0,458.0,510.59,401.38
2018,12,7,11,15,882.5,64.5,0.3,12.2,470.0,510.03,399.86
2018,12,7,11,30,889.0,65.0,0.3,12.4,482.0,506.64,396.07
2018,12,7,11,45,892.5,64.5,0.3,12.6,487.0,497.92,388.16
2018,12,7,12,0,896.0,64.0,0.3,12.8,492.0,486.4,377.96
2018,12,7,12,15,895.0,64.0,0.3,12.85,489.5,470.59,364.5
2018,12,7,12,30,894.0,64.0,0.3,12.9,487.0,452.2,348.76
2018,12,7,12,45,889.5,64.0,0.3,12.95,477.5,429.86,329.67
2018,12,7,13,0,885.0,64.0,0.3,13.0,468.0,405.27,308.41
2018,12,7,13,15,876.5,63.0,0.3,12.95,450.5,376.16,283.32
2018,12,7,13,30,868.0,62.0,0.3,12.9,433.0,345.31,256.32
2018,12,7,13,45,854.0,61.0,0.3,12.85,409.5,311.26,226.38
2018,12,7,14,0,840.0,60.0,0.3,12.8,386.0,276.18,195.19
2018,12,7,14,15,777.0,63.5,0.25,12.65,347.0,231.17,157.54
2018,12,7,14,30,714.0,67.0,0.2,12.5,308.0,191.57,124.95
2018,12,7,14,45,723.0,59.5,0.2,12.3,281.5,155.8,93.84
2018,12,7,15,0,732.0,52.0,0.2,12.1,255.0,118.23,63.59
2018,12,7,15,15,692.0,47.5,0.2,12.1,216.5,78.76,38.43
2018,12,7,15,30,652.0,43.0,0.2,12.1,178.0,42.0,23.2
2018,12,7,15,45,576.5,38.5,0.4,10.9,139.0,29.55,20.87
2018,12,7,16,0,501.0,34.0,0.6,9.7,100.0,27.4,18.6
2018,12,7,16,15,369.5,27.0,0.65,9.4,66.0,20.77,11.48
2018,12,7,16,30,238.0,20.0,0.7,9.1,32.0,16.34,0.0
2018,12,7,16,45,119.0,10.0,0.75,8.8,16.0,9.83,0.0
2018,12,7,17,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,7,15,78.5,6.5,0.6,5.65,8.5,0.0,0.0
2018,12,8,7,30,157.0,13.0,0.6,6.0,17.0,51.46,0.0
2018,12,8,7,45,307.0,22.0,0.6,6.4,48.0,121.11,54.34
2018,12,8,8,0,457.0,31.0,0.6,6.8,79.0,192.02,139.9
2018,12,8,8,15,536.0,37.0,0.6,7.25,117.5,235.82,181.17
2018,12,8,8,30,615.0,43.0,0.6,7.7,156.0,286.5,225.52
2018,12,8,8,45,663.5,46.5,0.55,8.15,194.0,324.98,259.08
2018,12,8,9,0,712.0,50.0,0.5,8.6,232.0,363.89,291.79
2018,12,8,9,15,746.5,52.5,0.5,9.15,268.0,395.58,317.9
2018,12,8,9,30,781.0,55.0,0.5,9.7,304.0,426.38,342.41
2018,12,8,9,45,805.5,57.0,0.5,10.2,336.0,450.67,361.21
2018,12,8,10,0,830.0,59.0,0.5,10.7,368.0,473.14,378.03
2018,12,8,10,15,845.5,60.0,0.5,11.1,393.5,486.23,387.46
2018,12,8,10,30,861.0,61.0,0.5,11.5,419.0,498.84,396.21
2018,12,8,10,45,871.5,61.5,0.5,11.85,438.0,505.85,400.53
2018,12,8,11,0,882.0,62.0,0.5,12.2,457.0,510.15,402.62
2018,12,8,11,15,888.5,62.5,0.45,12.4,469.5,509.66,400.69
2018,12,8,11,30,895.0,63.0,0.4,12.6,482.0,506.33,396.47
2018,12,8,11,45,897.5,63.0,0.4,12.85,486.5,497.69,388.51
2018,12,8,12,0,900.0,63.0,0.4,13.1,491.0,486.26,378.26
2018,12,8,12,15,898.0,63.5,0.4,13.15,488.5,470.54,364.83
2018,12,8,12,30,896.0,64.0,0.4,13.2,486.0,452.25,349.13
2018,12,8,12,45,889.0,64.5,0.4,13.3,476.0,429.43,329.6
2018,12,8,13,0,882.0,65.0,0.4,13.4,466.0,404.47,307.98
2018,12,8,13,15,873.5,63.5,0.4,13.3,448.5,375.03,282.69
2018,12,8,13,30,865.0,62.0,0.4,13.2,431.0,343.88,255.47
2018,12,8,13,45,852.0,60.5,0.4,13.15,407.5,309.84,225.48
2018,12,8,14,0,839.0,59.0,0.4,13.1,384.0,274.72,194.17
2018,12,8,14,15,818.0,58.0,0.4,12.85,354.5,235.03,159.43
2018,12,8,14,30,797.0,57.0,0.4,12.6,325.0,197.5,126.7
2018,12,8,14,45,768.0,54.5,0.4,12.3,290.5,157.65,93.61
2018,12,8,15,0,739.0,52.0,0.4,12.0,256.0,118.97,64.05
2018,12,8,15,15,696.5,48.0,0.4,12.0,218.0,79.56,39.0
2018,12,8,15,30,654.0,44.0,0.4,12.0,180.0,43.07,24.03
2018,12,8,15,45,585.5,39.5,0.4,10.85,141.5,30.54,21.76
2018,12,8,16,0,517.0,35.0,0.4,9.7,103.0,28.45,19.55
2018,12,8,16,15,386.0,27.5,0.45,9.4,68.0,21.26,11.89
2018,12,8,16,30,255.0,20.0,0.5,9.1,33.0,16.34,0.0
2018,12,8,16,45,127.5,10.0,0.5,8.8,16.5,9.83,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.0,0.7,5.25,3.0,0.0,0.0
2018,12,9,7,30,18.0,6.0,0.7,5.4,6.0,10.29,0.0
2018,12,9,7,45,9.0,13.5,0.7,5.6,13.5,15.62,1.9
2018,12,9,8,0,0.0,21.0,0.7,5.8,21.0,20.27,11.16
2018,12,9,8,15,0.0,30.0,0.7,6.0,30.0,28.97,19.32
2018,12,9,8,30,0.0,39.0,0.7,6.2,39.0,37.67,27.22
2018,12,9,8,45,1.5,55.0,0.65,6.4,55.5,54.38,41.99
2018,12,9,9,0,3.0,71.0,0.6,6.6,72.0,71.28,56.77
2018,12,9,9,15,27.5,98.0,0.6,6.85,106.5,113.35,92.94
2018,12,9,9,30,52.0,125.0,0.6,7.1,141.0,153.6,126.9
2018,12,9,9,45,67.0,138.5,0.6,7.3,161.5,174.53,144.19
2018,12,9,10,0,82.0,152.0,0.6,7.5,182.0,195.58,161.45
2018,12,9,10,15,88.5,163.0,0.6,7.8,197.5,209.72,172.7
2018,12,9,10,30,95.0,174.0,0.6,8.1,213.0,223.64,183.65
2018,12,9,10,45,80.0,180.0,0.6,8.4,214.0,221.24,181.08
2018,12,9,11,0,65.0,186.0,0.6,8.7,215.0,218.6,178.41
2018,12,9,11,15,51.0,184.5,0.55,9.0,207.5,208.67,169.77
2018,12,9,11,30,37.0,183.0,0.5,9.3,200.0,198.88,161.34
2018,12,9,11,45,31.5,183.5,0.5,9.65,198.0,195.38,158.19
2018,12,9,12,0,26.0,184.0,0.5,10.0,196.0,190.5,153.92
2018,12,9,12,15,96.5,191.0,0.5,10.25,236.5,228.98,184.91
2018,12,9,12,30,167.0,198.0,0.5,10.5,277.0,264.1,212.09
2018,12,9,12,45,156.0,198.0,0.5,10.75,270.5,254.31,203.46
2018,12,9,13,0,145.0,198.0,0.5,11.0,264.0,244.51,195.17
2018,12,9,13,15,135.0,187.0,0.5,11.1,246.5,225.08,179.29
2018,12,9,13,30,125.0,176.0,0.5,11.2,229.0,206.01,163.71
2018,12,9,13,45,130.0,167.0,0.5,11.25,219.5,193.58,153.12
2018,12,9,14,0,135.0,158.0,0.5,11.3,210.0,180.57,141.86
2018,12,9,14,15,113.5,143.5,0.5,11.25,185.0,156.29,122.24
2018,12,9,14,30,92.0,129.0,0.5,11.2,160.0,133.57,104.03
2018,12,9,14,45,72.5,114.5,0.5,11.1,137.5,115.04,89.37
2018,12,9,15,0,53.0,100.0,0.5,11.0,115.0,96.15,74.51
2018,12,9,15,15,40.5,84.5,0.5,11.0,95.0,78.6,60.49
2018,12,9,15,30,28.0,69.0,0.5,11.0,75.0,62.29,47.47
2018,12,9,15,45,24.5,54.5,0.65,10.35,59.0,49.24,38.43
2018,12,9,16,0,21.0,40.0,0.8,9.7,43.0,36.76,26.81
2018,12,9,16,15,21.0,26.5,0.8,9.55,28.5,24.83,14.79
2018,12,9,16,30,21.0,13.0,0.8,9.4,14.0,12.0,0.0
2018,12,9,16,45,10.5,6.5,0.8,9.2,7.0,6.39,0.0
2018,12,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.25,8.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.2,8.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.25,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.3,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
