Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,4,15,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.35,7.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,10,7,15,11.0,4.0,0.5,7.15,4.0,0.0,0.0
2018,12,10,7,30,22.0,8.0,0.5,7.5,8.0,13.19,0.0
2018,12,10,7,45,11.0,19.0,0.5,7.8,19.0,22.82,3.84
2018,12,10,8,0,0.0,30.0,0.5,8.1,30.0,30.08,18.94
2018,12,10,8,15,51.0,44.0,0.5,8.45,53.0,68.12,51.32
2018,12,10,8,30,102.0,58.0,0.5,8.8,76.0,102.87,81.04
2018,12,10,8,45,166.0,58.0,0.5,9.1,96.0,133.14,106.94
2018,12,10,9,0,230.0,58.0,0.5,9.4,116.0,168.02,136.6
2018,12,10,9,15,168.5,88.0,0.5,9.8,134.0,172.91,141.18
2018,12,10,9,30,107.0,118.0,0.5,10.2,152.0,175.22,143.11
2018,12,10,9,45,332.0,109.5,0.45,10.55,229.0,281.49,229.87
2018,12,10,10,0,557.0,101.0,0.4,10.9,306.0,385.33,310.8
2018,12,10,10,15,662.5,89.5,0.4,11.3,350.0,428.43,342.82
2018,12,10,10,30,768.0,78.0,0.4,11.7,394.0,470.04,373.59
2018,12,10,10,45,821.0,71.5,0.4,12.05,423.5,490.36,387.73
2018,12,10,11,0,874.0,65.0,0.4,12.4,453.0,507.04,399.05
2018,12,10,11,15,897.0,62.0,0.4,12.6,469.5,511.15,400.9
2018,12,10,11,30,920.0,59.0,0.4,12.8,486.0,512.29,400.44
2018,12,10,11,45,922.5,59.0,0.4,13.0,491.0,503.61,392.47
2018,12,10,12,0,925.0,59.0,0.4,13.2,496.0,492.07,382.2
2018,12,10,12,15,924.0,59.0,0.45,13.25,494.0,476.13,369.01
2018,12,10,12,30,923.0,59.0,0.5,13.3,492.0,457.52,353.41
2018,12,10,12,45,918.5,58.5,0.5,13.35,482.0,434.39,333.6
2018,12,10,13,0,914.0,58.0,0.5,13.4,472.0,408.93,311.54
2018,12,10,13,15,907.0,57.0,0.55,13.35,455.5,379.91,286.59
2018,12,10,13,30,900.0,56.0,0.6,13.3,439.0,348.98,259.47
2018,12,10,13,45,888.0,55.0,0.6,13.2,415.5,314.83,229.14
2018,12,10,14,0,876.0,54.0,0.6,13.1,392.0,279.43,197.34
2018,12,10,14,15,858.5,52.5,0.6,12.95,362.5,241.3,163.36
2018,12,10,14,30,841.0,51.0,0.6,12.8,333.0,202.73,129.36
2018,12,10,14,45,814.0,49.0,0.6,12.6,298.5,162.12,95.37
2018,12,10,15,0,787.0,47.0,0.6,12.4,264.0,119.65,62.54
2018,12,10,15,15,745.5,44.0,0.6,12.4,225.5,79.22,36.92
2018,12,10,15,30,704.0,41.0,0.6,12.4,187.0,41.51,21.79
2018,12,10,15,45,636.5,36.5,0.8,11.45,147.0,27.7,19.14
2018,12,10,16,0,569.0,32.0,1.0,10.5,107.0,25.4,16.76
2018,12,10,16,15,439.0,26.0,1.05,10.05,71.5,21.64,12.15
2018,12,10,16,30,309.0,20.0,1.1,9.6,36.0,16.33,0.0
2018,12,10,16,45,154.5,10.0,1.15,9.15,18.0,9.83,0.0
2018,12,10,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,11,7,15,52.0,5.0,1.05,5.0,6.0,0.0,0.0
2018,12,11,7,30,104.0,10.0,1.0,5.5,12.0,34.81,0.0
2018,12,11,7,45,113.0,23.0,0.9,6.0,30.0,65.76,15.95
2018,12,11,8,0,122.0,36.0,0.8,6.5,48.0,86.79,61.99
2018,12,11,8,15,223.5,46.5,0.7,7.1,81.5,140.0,108.27
2018,12,11,8,30,325.0,57.0,0.6,7.7,115.0,193.58,153.64
2018,12,11,8,45,374.0,66.5,0.55,8.35,148.0,230.32,185.23
2018,12,11,9,0,423.0,76.0,0.5,9.0,181.0,268.53,217.24
2018,12,11,9,15,521.5,74.5,0.5,9.4,224.0,319.35,258.64
2018,12,11,9,30,620.0,73.0,0.5,9.8,267.0,370.53,299.34
2018,12,11,9,45,670.5,73.5,0.5,10.2,302.5,402.71,324.41
2018,12,11,10,0,721.0,74.0,0.5,10.6,338.0,433.09,347.64
2018,12,11,10,15,784.5,66.5,0.5,11.0,372.5,461.4,368.83
2018,12,11,10,30,848.0,59.0,0.5,11.4,407.0,486.47,387.11
2018,12,11,10,45,856.0,60.5,0.55,11.8,425.5,493.5,391.72
2018,12,11,11,0,864.0,62.0,0.6,12.2,444.0,497.86,394.25
2018,12,11,11,15,869.5,62.0,0.6,12.4,455.5,496.65,392.3
2018,12,11,11,30,875.0,62.0,0.6,12.6,467.0,492.68,388.1
2018,12,11,11,45,823.5,74.0,0.6,12.8,458.5,471.57,370.77
2018,12,11,12,0,772.0,86.0,0.6,13.0,450.0,448.14,351.7
2018,12,11,12,15,729.5,95.0,0.65,13.1,437.5,424.03,332.4
2018,12,11,12,30,687.0,104.0,0.7,13.2,425.0,399.41,312.42
2018,12,11,12,45,652.0,110.5,0.7,13.35,410.5,374.94,291.97
2018,12,11,13,0,617.0,117.0,0.7,13.5,396.0,350.17,271.08
2018,12,11,13,15,574.5,121.0,0.65,13.4,373.5,320.4,246.3
2018,12,11,13,30,532.0,125.0,0.6,13.3,351.0,290.63,221.46
2018,12,11,13,45,662.5,93.0,0.6,13.2,359.0,280.8,208.3
2018,12,11,14,0,793.0,61.0,0.6,13.1,367.0,262.25,186.43
2018,12,11,14,15,676.0,74.5,0.6,12.8,321.5,216.7,150.26
2018,12,11,14,30,559.0,88.0,0.6,12.5,276.0,180.01,122.51
2018,12,11,14,45,526.5,82.5,0.55,12.2,244.5,146.26,94.95
2018,12,11,15,0,494.0,77.0,0.5,11.9,213.0,114.42,70.7
2018,12,11,15,15,429.5,71.0,0.5,11.9,177.0,82.06,49.99
2018,12,11,15,30,365.0,65.0,0.5,11.9,141.0,54.75,36.88
2018,12,11,15,45,318.5,54.0,0.5,10.95,110.0,40.38,30.49
2018,12,11,16,0,272.0,43.0,0.5,10.0,79.0,32.75,23.29
2018,12,11,16,15,200.0,31.5,0.5,9.9,52.5,24.43,14.5
2018,12,11,16,30,128.0,20.0,0.5,9.8,26.0,15.78,0.0
2018,12,11,16,45,64.0,10.0,0.5,9.7,13.0,9.83,0.0
2018,12,11,17,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,12,7,15,44.5,5.0,0.6,5.25,5.5,0.0,0.0
2018,12,12,7,30,89.0,10.0,0.6,5.5,11.0,31.04,0.0
2018,12,12,7,45,181.5,21.0,0.6,5.75,35.0,81.37,14.05
2018,12,12,8,0,274.0,32.0,0.6,6.0,59.0,133.55,95.21
2018,12,12,8,15,360.5,41.0,0.55,6.45,93.5,179.92,138.28
2018,12,12,8,30,447.0,50.0,0.5,6.9,128.0,230.68,182.18
2018,12,12,8,45,498.0,57.5,0.45,7.4,164.5,269.61,215.93
2018,12,12,9,0,549.0,65.0,0.4,7.9,201.0,309.65,249.56
2018,12,12,9,15,688.5,56.5,0.4,8.4,253.0,369.4,297.63
2018,12,12,9,30,828.0,48.0,0.4,8.9,305.0,432.04,346.61
2018,12,12,9,45,850.5,49.5,0.4,9.45,337.0,455.75,364.68
2018,12,12,10,0,873.0,51.0,0.4,10.0,369.0,477.56,381.04
2018,12,12,10,15,887.5,52.0,0.4,10.35,395.0,492.74,392.15
2018,12,12,10,30,902.0,53.0,0.4,10.7,421.0,505.42,401.04
2018,12,12,10,45,911.0,54.0,0.4,11.1,440.5,512.71,405.5
2018,12,12,11,0,920.0,55.0,0.4,11.5,460.0,517.16,407.62
2018,12,12,11,15,924.5,55.0,0.45,11.7,472.0,515.42,405.72
2018,12,12,11,30,929.0,55.0,0.5,11.9,484.0,510.77,401.47
2018,12,12,11,45,931.0,55.0,0.5,12.1,489.0,501.99,393.44
2018,12,12,12,0,933.0,55.0,0.5,12.3,494.0,490.35,383.03
2018,12,12,12,15,930.5,55.5,0.5,12.4,491.5,474.35,369.21
2018,12,12,12,30,928.0,56.0,0.5,12.5,489.0,455.71,353.05
2018,12,12,12,45,899.5,60.5,0.55,12.55,473.5,427.91,330.15
2018,12,12,13,0,871.0,65.0,0.6,12.6,458.0,398.8,305.82
2018,12,12,13,15,781.0,77.5,0.55,12.6,420.5,353.26,268.8
2018,12,12,13,30,691.0,90.0,0.5,12.6,383.0,310.06,233.67
2018,12,12,13,45,755.0,74.0,0.5,12.6,378.0,291.83,214.78
2018,12,12,14,0,819.0,58.0,0.5,12.6,373.0,268.46,190.61
2018,12,12,14,15,772.0,61.0,0.5,12.4,340.0,227.74,155.76
2018,12,12,14,30,725.0,64.0,0.5,12.2,307.0,191.13,124.85
2018,12,12,14,45,663.5,64.0,0.5,12.05,268.5,149.59,91.72
2018,12,12,15,0,602.0,64.0,0.5,11.9,230.0,114.02,65.74
2018,12,12,15,15,616.5,54.0,0.5,11.9,202.5,78.56,40.61
2018,12,12,15,30,631.0,44.0,0.5,11.9,175.0,43.83,24.19
2018,12,12,15,45,575.5,38.5,0.7,10.85,138.5,29.55,20.85
2018,12,12,16,0,520.0,33.0,0.9,9.8,102.0,26.36,17.67
2018,12,12,16,15,381.0,27.0,0.95,9.35,67.5,20.73,11.49
2018,12,12,16,30,242.0,21.0,1.0,8.9,33.0,17.32,0.0
2018,12,12,16,45,121.0,10.5,1.0,8.4,16.5,10.32,0.0
2018,12,12,17,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,13,7,15,71.0,5.0,0.6,5.0,6.0,0.0,0.0
2018,12,13,7,30,142.0,10.0,0.6,5.6,12.0,43.42,0.0
2018,12,13,7,45,318.5,18.0,0.6,6.25,42.5,112.27,10.72
2018,12,13,8,0,495.0,26.0,0.6,6.9,73.0,190.11,132.68
2018,12,13,8,15,576.5,30.5,0.6,7.55,111.0,237.0,179.1
2018,12,13,8,30,658.0,35.0,0.6,8.2,149.0,287.19,223.35
2018,12,13,8,45,707.0,38.0,0.6,8.85,187.5,325.9,257.49
2018,12,13,9,0,756.0,41.0,0.6,9.5,226.0,362.95,289.13
2018,12,13,9,15,787.0,43.5,0.55,10.0,262.0,393.94,314.85
2018,12,13,9,30,818.0,46.0,0.5,10.5,298.0,423.99,338.77
2018,12,13,9,45,838.0,47.5,0.5,10.95,329.0,446.45,356.42
2018,12,13,10,0,858.0,49.0,0.5,11.4,360.0,466.98,372.02
2018,12,13,10,15,872.5,50.0,0.5,11.9,386.0,482.12,382.96
2018,12,13,10,30,887.0,51.0,0.5,12.4,412.0,494.81,391.68
2018,12,13,10,45,896.5,52.0,0.5,12.85,431.5,502.4,396.33
2018,12,13,11,0,906.0,53.0,0.5,13.3,451.0,507.21,398.67
2018,12,13,11,15,911.5,53.5,0.5,13.55,463.5,506.66,397.11
2018,12,13,11,30,917.0,54.0,0.5,13.8,476.0,503.21,393.21
2018,12,13,11,45,919.0,54.5,0.5,14.05,481.5,495.18,385.71
2018,12,13,12,0,921.0,55.0,0.5,14.3,487.0,484.3,375.85
2018,12,13,12,15,917.5,56.0,0.5,14.4,485.0,468.66,362.38
2018,12,13,12,30,914.0,57.0,0.5,14.5,483.0,450.42,346.65
2018,12,13,12,45,906.5,58.5,0.5,14.55,474.0,428.56,327.88
2018,12,13,13,0,899.0,60.0,0.5,14.6,465.0,404.49,306.98
2018,12,13,13,15,891.0,59.0,0.5,14.45,448.5,375.76,282.25
2018,12,13,13,30,883.0,58.0,0.5,14.3,432.0,345.21,255.53
2018,12,13,13,45,869.5,57.5,0.5,14.2,409.0,311.85,226.11
2018,12,13,14,0,856.0,57.0,0.5,14.1,386.0,277.35,195.35
2018,12,13,14,15,836.5,55.0,0.5,13.75,356.5,239.2,161.85
2018,12,13,14,30,817.0,53.0,0.5,13.4,327.0,200.81,128.41
2018,12,13,14,45,788.5,51.0,0.5,13.1,293.0,158.5,93.24
2018,12,13,15,0,760.0,49.0,0.5,12.8,259.0,119.72,63.51
2018,12,13,15,15,718.0,46.0,0.5,12.8,221.0,80.52,38.53
2018,12,13,15,30,676.0,43.0,0.5,12.8,183.0,44.12,23.45
2018,12,13,15,45,610.0,38.5,0.5,11.3,144.5,29.55,20.83
2018,12,13,16,0,544.0,34.0,0.5,9.8,106.0,27.37,18.59
2018,12,13,16,15,420.0,27.0,0.55,9.2,70.5,22.63,13.13
2018,12,13,16,30,296.0,20.0,0.6,8.6,35.0,16.24,0.0
2018,12,13,16,45,148.0,10.0,0.6,8.05,17.5,9.83,0.0
2018,12,13,17,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,0.85,8.45,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,0.9,8.7,1.0,0.98,0.0
2018,12,14,7,45,0.0,3.0,0.95,9.0,3.0,2.89,0.0
2018,12,14,8,0,0.0,5.0,1.0,9.3,5.0,4.82,0.0
2018,12,14,8,15,0.0,7.0,1.0,9.5,7.0,6.74,0.06
2018,12,14,8,30,0.0,9.0,1.0,9.7,9.0,8.67,1.82
2018,12,14,8,45,0.0,9.5,1.0,9.95,9.5,9.16,2.3
2018,12,14,9,0,0.0,10.0,1.0,10.2,10.0,9.64,2.75
2018,12,14,9,15,0.0,14.5,1.0,10.3,14.5,13.98,6.55
2018,12,14,9,30,0.0,19.0,1.0,10.4,19.0,18.33,10.34
2018,12,14,9,45,2.5,27.5,1.0,10.55,28.5,27.7,18.47
2018,12,14,10,0,5.0,36.0,1.0,10.7,38.0,37.13,26.6
2018,12,14,10,15,10.5,73.5,1.0,10.7,77.5,76.16,60.04
2018,12,14,10,30,16.0,111.0,1.0,10.7,117.0,116.24,93.8
2018,12,14,10,45,10.0,116.5,1.0,10.75,120.5,118.56,95.44
2018,12,14,11,0,4.0,122.0,1.0,10.8,124.0,120.83,97.15
2018,12,14,11,15,11.0,134.0,1.0,10.75,139.0,135.9,109.68
2018,12,14,11,30,18.0,146.0,1.0,10.7,154.0,150.78,121.94
2018,12,14,11,45,11.5,141.5,1.0,10.7,146.5,142.81,115.18
2018,12,14,12,0,5.0,137.0,1.0,10.7,139.0,135.03,108.68
2018,12,14,12,15,2.5,119.0,0.95,10.75,120.0,116.2,92.99
2018,12,14,12,30,0.0,101.0,0.9,10.8,101.0,97.62,77.49
2018,12,14,12,45,1.5,96.5,0.9,10.85,97.0,93.85,74.37
2018,12,14,13,0,3.0,92.0,0.9,10.9,93.0,90.02,71.18
2018,12,14,13,15,3.0,96.0,0.85,10.9,97.0,93.68,74.32
2018,12,14,13,30,3.0,100.0,0.8,10.9,101.0,97.27,77.39
2018,12,14,13,45,2.0,89.0,0.8,10.9,89.5,86.36,68.29
2018,12,14,14,0,1.0,78.0,0.8,10.9,78.0,75.56,59.26
2018,12,14,14,15,1.0,69.0,0.75,10.9,69.0,66.93,52.01
2018,12,14,14,30,1.0,60.0,0.7,10.9,60.0,58.17,44.59
2018,12,14,14,45,0.5,53.5,0.65,10.85,53.5,51.76,39.17
2018,12,14,15,0,0.0,47.0,0.6,10.8,47.0,45.4,33.73
2018,12,14,15,15,0.0,43.5,0.6,10.8,43.5,42.01,30.75
2018,12,14,15,30,0.0,40.0,0.6,10.8,40.0,38.63,27.69
2018,12,14,15,45,134.0,32.0,0.5,10.55,50.0,23.1,15.13
2018,12,14,16,0,268.0,24.0,0.4,10.3,60.0,16.35,8.84
2018,12,14,16,15,221.0,20.5,0.45,10.05,43.0,14.71,6.57
2018,12,14,16,30,174.0,17.0,0.5,9.8,26.0,13.19,0.0
2018,12,14,16,45,87.0,8.5,0.5,9.55,13.0,8.36,0.0
2018,12,14,17,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.25,8.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.2,8.45,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.25,8.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.3,7.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.25,7.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.25,7.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.2,7.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.2,7.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.2,7.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.25,7.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.3,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,0.6,9.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,0.6,9.7,1.0,0.98,0.0
2018,12,15,7,45,0.0,3.0,0.65,9.85,3.0,2.89,0.0
2018,12,15,8,0,0.0,5.0,0.7,10.0,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.5,0.7,10.1,6.5,6.26,0.0
2018,12,15,8,30,0.0,8.0,0.7,10.2,8.0,7.71,0.98
2018,12,15,8,45,0.0,11.0,0.7,10.3,11.0,10.6,3.55
2018,12,15,9,0,0.0,14.0,0.7,10.4,14.0,13.5,6.11
2018,12,15,9,15,0.0,21.0,0.7,10.45,21.0,20.26,12.02
2018,12,15,9,30,0.0,28.0,0.7,10.5,28.0,27.02,17.9
2018,12,15,9,45,0.0,35.5,0.7,10.55,35.5,34.27,24.16
2018,12,15,10,0,0.0,43.0,0.7,10.6,43.0,41.53,30.38
2018,12,15,10,15,0.0,60.5,0.7,10.65,60.5,58.47,44.87
2018,12,15,10,30,0.0,78.0,0.7,10.7,78.0,75.47,59.25
2018,12,15,10,45,0.0,52.5,0.7,10.75,52.5,50.72,38.05
2018,12,15,11,0,0.0,27.0,0.7,10.8,27.0,26.07,16.88
2018,12,15,11,15,0.0,27.5,0.7,10.85,27.5,26.55,17.29
2018,12,15,11,30,0.0,28.0,0.7,10.9,28.0,27.03,17.69
2018,12,15,11,45,0.0,41.5,0.7,10.95,41.5,40.09,28.87
2018,12,15,12,0,0.0,55.0,0.7,11.0,55.0,53.15,39.99
2018,12,15,12,15,0.0,72.5,0.65,11.0,72.5,70.1,54.36
2018,12,15,12,30,0.0,90.0,0.6,11.0,90.0,87.02,68.61
2018,12,15,12,45,0.5,87.0,0.6,11.05,87.0,84.31,66.3
2018,12,15,13,0,1.0,84.0,0.6,11.1,84.0,81.59,64.04
2018,12,15,13,15,9.0,111.0,0.6,11.1,114.5,110.06,87.89
2018,12,15,13,30,17.0,138.0,0.6,11.1,145.0,137.46,110.5
2018,12,15,13,45,35.0,128.5,0.6,11.1,142.0,132.1,105.54
2018,12,15,14,0,53.0,119.0,0.6,11.1,139.0,126.19,100.02
2018,12,15,14,15,60.0,105.5,0.65,11.1,126.5,112.92,88.55
2018,12,15,14,30,67.0,92.0,0.7,11.1,114.0,97.43,75.07
2018,12,15,14,45,40.5,69.0,0.7,11.1,82.0,71.46,54.12
2018,12,15,15,0,14.0,46.0,0.7,11.1,50.0,45.82,33.4
2018,12,15,15,15,16.0,46.0,0.7,11.1,50.0,45.06,32.77
2018,12,15,15,30,18.0,46.0,0.7,11.1,50.0,43.84,31.85
2018,12,15,15,45,15.5,40.5,0.7,11.0,43.5,38.16,28.53
2018,12,15,16,0,13.0,35.0,0.7,10.9,37.0,32.82,23.28
2018,12,15,16,15,10.0,24.0,0.7,10.85,25.0,22.82,13.26
2018,12,15,16,30,7.0,13.0,0.7,10.8,13.0,12.64,0.0
2018,12,15,16,45,3.5,6.5,0.7,10.75,6.5,6.39,0.0
2018,12,15,17,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,16,7,15,4.5,1.0,1.0,11.8,1.0,0.0,0.0
2018,12,16,7,30,9.0,2.0,1.0,11.8,2.0,4.05,0.0
2018,12,16,7,45,4.5,5.5,1.0,11.85,5.5,6.53,0.0
2018,12,16,8,0,0.0,9.0,1.0,11.9,9.0,8.67,1.04
2018,12,16,8,15,0.0,12.0,1.0,11.95,12.0,11.57,4.03
2018,12,16,8,30,0.0,15.0,1.0,12.0,15.0,14.46,6.69
2018,12,16,8,45,0.0,18.0,1.05,12.05,18.0,17.36,9.29
2018,12,16,9,0,0.0,21.0,1.1,12.1,21.0,20.26,11.86
2018,12,16,9,15,0.0,20.5,1.1,12.15,20.5,19.77,11.48
2018,12,16,9,30,0.0,20.0,1.1,12.2,20.0,19.29,11.06
2018,12,16,9,45,1.0,37.0,1.1,12.25,37.5,36.18,25.61
2018,12,16,10,0,2.0,54.0,1.1,12.3,55.0,53.12,40.07
2018,12,16,10,15,2.0,53.0,1.1,12.3,54.0,52.17,39.19
2018,12,16,10,30,2.0,52.0,1.1,12.3,53.0,51.22,38.32
2018,12,16,10,45,1.0,48.5,1.1,12.35,49.0,47.34,34.96
2018,12,16,11,0,0.0,45.0,1.1,12.4,45.0,43.47,31.6
2018,12,16,11,15,0.0,44.0,1.1,12.4,44.0,42.5,30.75
2018,12,16,11,30,0.0,43.0,1.1,12.4,43.0,41.54,29.91
2018,12,16,11,45,0.0,37.5,1.05,12.4,37.5,36.22,25.36
2018,12,16,12,0,0.0,32.0,1.0,12.4,32.0,30.9,20.83
2018,12,16,12,15,0.0,28.0,1.0,12.4,28.0,27.04,17.53
2018,12,16,12,30,0.0,24.0,1.0,12.4,24.0,23.17,14.23
2018,12,16,12,45,0.0,31.0,0.95,12.4,31.0,29.93,20.03
2018,12,16,13,0,0.0,38.0,0.9,12.4,38.0,36.7,25.83
2018,12,16,13,15,0.5,51.5,0.85,12.35,51.5,49.94,37.13
2018,12,16,13,30,1.0,65.0,0.8,12.3,65.0,63.15,48.38
2018,12,16,13,45,0.5,60.5,0.75,12.3,60.5,58.61,44.57
2018,12,16,14,0,0.0,56.0,0.7,12.3,56.0,54.11,40.82
2018,12,16,14,15,0.0,41.5,0.7,12.2,41.5,40.07,28.9
2018,12,16,14,30,0.0,27.0,0.7,12.1,27.0,26.06,16.9
2018,12,16,14,45,0.0,25.5,0.7,12.0,25.5,24.6,15.68
2018,12,16,15,0,0.0,24.0,0.7,11.9,24.0,23.15,14.43
2018,12,16,15,15,0.0,20.0,0.7,11.9,20.0,19.29,11.06
2018,12,16,15,30,0.0,16.0,0.7,11.9,16.0,15.43,7.66
2018,12,16,15,45,0.0,13.5,0.6,11.6,13.5,13.01,6.04
2018,12,16,16,0,0.0,11.0,0.5,11.3,11.0,10.6,3.72
2018,12,16,16,15,0.0,8.0,0.5,11.1,8.0,7.71,0.76
2018,12,16,16,30,0.0,5.0,0.5,10.9,5.0,4.82,0.0
2018,12,16,16,45,0.0,2.5,0.45,10.75,2.5,2.46,0.0
2018,12,16,17,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,17,7,15,31.5,4.0,0.65,7.6,4.0,0.0,0.0
2018,12,17,7,30,63.0,8.0,0.6,7.8,8.0,22.37,0.0
2018,12,17,7,45,196.0,19.0,0.55,8.0,33.5,79.63,0.0
2018,12,17,8,0,329.0,30.0,0.5,8.2,59.0,145.33,97.49
2018,12,17,8,15,342.0,40.0,0.45,8.5,84.0,169.74,127.79
2018,12,17,8,30,355.0,50.0,0.4,8.8,109.0,194.39,151.66
2018,12,17,8,45,504.5,49.0,0.4,9.1,156.5,258.94,205.17
2018,12,17,9,0,654.0,48.0,0.4,9.4,204.0,327.6,261.01
2018,12,17,9,15,716.0,48.5,0.4,9.6,244.0,367.56,293.89
2018,12,17,9,30,778.0,49.0,0.4,9.8,284.0,407.85,326.33
2018,12,17,9,45,787.5,55.0,0.4,9.95,314.5,430.02,344.12
2018,12,17,10,0,797.0,61.0,0.4,10.1,345.0,449.99,359.74
2018,12,17,10,15,758.5,72.0,0.4,10.3,358.5,449.86,359.5
2018,12,17,10,30,720.0,83.0,0.4,10.5,372.0,447.32,357.25
2018,12,17,10,45,596.0,113.0,0.4,10.65,360.0,418.81,334.69
2018,12,17,11,0,472.0,143.0,0.4,10.8,348.0,385.17,308.11
2018,12,17,11,15,376.0,164.5,0.4,10.9,331.0,353.37,282.95
2018,12,17,11,30,280.0,186.0,0.4,11.0,314.0,324.88,260.09
2018,12,17,11,45,226.5,191.5,0.4,11.15,296.0,300.61,240.62
2018,12,17,12,0,173.0,197.0,0.4,11.3,278.0,274.61,219.75
2018,12,17,12,15,118.0,180.5,0.4,11.25,235.5,229.84,184.19
2018,12,17,12,30,63.0,164.0,0.4,11.2,193.0,185.82,149.01
2018,12,17,12,45,79.0,171.0,0.4,11.15,207.0,196.84,157.97
2018,12,17,13,0,95.0,178.0,0.4,11.1,221.0,206.68,165.5
2018,12,17,13,15,130.5,175.0,0.4,11.1,231.5,212.75,169.56
2018,12,17,13,30,166.0,172.0,0.4,11.1,242.0,216.2,171.15
2018,12,17,13,45,161.5,163.5,0.4,11.1,228.5,200.26,157.68
2018,12,17,14,0,157.0,155.0,0.4,11.1,215.0,184.29,144.21
2018,12,17,14,15,185.5,140.5,0.4,10.9,206.5,170.6,131.51
2018,12,17,14,30,214.0,126.0,0.4,10.7,198.0,152.53,114.86
2018,12,17,14,45,306.5,107.0,0.4,10.45,198.5,139.52,99.65
2018,12,17,15,0,399.0,88.0,0.4,10.2,199.0,115.82,76.22
2018,12,17,15,15,387.5,76.5,0.4,10.2,171.5,86.13,54.66
2018,12,17,15,30,376.0,65.0,0.4,10.2,144.0,57.06,37.72
2018,12,17,15,45,336.5,54.5,0.4,9.6,114.0,40.68,30.98
2018,12,17,16,0,297.0,44.0,0.4,9.0,84.0,33.47,24.1
2018,12,17,16,15,221.0,32.0,0.45,8.6,56.0,24.75,15.16
2018,12,17,16,30,145.0,20.0,0.5,8.2,28.0,15.69,0.0
2018,12,17,16,45,72.5,10.0,0.55,7.8,14.0,9.83,0.0
2018,12,17,17,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,18,7,15,8.5,1.0,0.5,9.25,1.0,0.0,0.0
2018,12,18,7,30,17.0,2.0,0.5,9.3,2.0,5.86,0.0
2018,12,18,7,45,8.5,3.5,0.5,9.4,3.5,6.63,0.0
2018,12,18,8,0,0.0,5.0,0.5,9.5,5.0,4.82,0.0
2018,12,18,8,15,0.0,8.0,0.5,9.65,8.0,7.71,0.85
2018,12,18,8,30,0.0,11.0,0.5,9.8,11.0,10.6,3.47
2018,12,18,8,45,0.0,14.5,0.5,9.95,14.5,13.98,6.49
2018,12,18,9,0,0.0,18.0,0.5,10.1,18.0,17.36,9.49
2018,12,18,9,15,0.0,32.0,0.5,10.25,32.0,30.88,21.29
2018,12,18,9,30,0.0,46.0,0.5,10.4,46.0,44.43,33.0
2018,12,18,9,45,0.0,58.5,0.5,10.55,58.5,56.53,43.35
2018,12,18,10,0,0.0,71.0,0.5,10.7,71.0,68.69,53.65
2018,12,18,10,15,0.0,81.5,0.5,10.8,81.5,79.05,62.33
2018,12,18,10,30,0.0,92.0,0.5,10.9,92.0,89.39,70.93
2018,12,18,10,45,0.0,84.0,0.5,11.0,84.0,81.35,64.0
2018,12,18,11,0,0.0,76.0,0.5,11.1,76.0,73.49,57.28
2018,12,18,11,15,0.0,62.0,0.5,11.2,62.0,59.92,45.74
2018,12,18,11,30,0.0,48.0,0.5,11.3,48.0,46.37,34.19
2018,12,18,11,45,0.0,67.0,0.5,11.35,67.0,64.77,49.81
2018,12,18,12,0,0.0,86.0,0.5,11.4,86.0,83.19,65.28
2018,12,18,12,15,12.0,118.5,0.5,11.45,124.0,119.97,95.93
2018,12,18,12,30,24.0,151.0,0.5,11.5,162.0,156.65,125.94
2018,12,18,12,45,12.0,132.0,0.5,11.55,137.5,132.14,105.64
2018,12,18,13,0,0.0,113.0,0.5,11.6,113.0,108.93,86.62
2018,12,18,13,15,0.0,105.5,0.5,11.6,105.5,101.65,80.71
2018,12,18,13,30,0.0,98.0,0.5,11.6,98.0,94.41,74.76
2018,12,18,13,45,32.0,96.5,0.5,11.65,109.0,101.85,80.33
2018,12,18,14,0,64.0,95.0,0.5,11.7,120.0,106.34,83.0
2018,12,18,14,15,84.5,73.0,0.5,11.65,103.0,87.94,66.53
2018,12,18,14,30,105.0,51.0,0.5,11.6,86.0,66.3,47.05
2018,12,18,14,45,232.0,49.5,0.5,11.6,117.0,76.59,49.94
2018,12,18,15,0,359.0,48.0,0.5,11.6,148.0,76.75,44.72
2018,12,18,15,15,236.5,37.5,0.5,11.6,99.5,43.06,23.02
2018,12,18,15,30,114.0,27.0,0.5,11.6,51.0,22.19,11.67
2018,12,18,15,45,67.0,20.0,0.5,11.45,33.5,16.79,9.44
2018,12,18,16,0,20.0,13.0,0.5,11.3,16.0,12.3,5.24
2018,12,18,16,15,23.0,9.5,0.45,11.25,11.5,8.21,1.22
2018,12,18,16,30,26.0,6.0,0.4,11.2,7.0,5.26,0.0
2018,12,18,16,45,13.0,3.0,0.4,11.15,3.5,2.95,0.0
2018,12,18,17,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,19,7,15,26.5,3.0,0.4,8.0,3.0,0.0,0.0
2018,12,19,7,30,53.0,6.0,0.4,8.3,6.0,17.96,0.0
2018,12,19,7,45,65.0,18.5,0.4,8.55,21.5,35.04,0.0
2018,12,19,8,0,77.0,31.0,0.4,8.8,37.0,66.27,42.51
2018,12,19,8,15,115.0,45.5,0.4,9.05,61.0,96.55,72.47
2018,12,19,8,30,153.0,60.0,0.4,9.3,85.0,128.08,100.19
2018,12,19,8,45,182.5,74.0,0.4,9.6,111.5,157.42,125.74
2018,12,19,9,0,212.0,88.0,0.4,9.9,138.0,187.71,151.61
2018,12,19,9,15,239.5,100.5,0.35,10.25,165.5,216.06,175.25
2018,12,19,9,30,267.0,113.0,0.3,10.6,193.0,244.76,198.58
2018,12,19,9,45,358.0,113.5,0.3,10.95,233.0,294.55,238.34
2018,12,19,10,0,449.0,114.0,0.3,11.3,273.0,340.88,274.44
2018,12,19,10,15,467.0,120.0,0.3,11.75,296.5,358.67,287.53
2018,12,19,10,30,485.0,126.0,0.3,12.2,320.0,375.23,299.61
2018,12,19,10,45,494.5,131.5,0.25,12.6,337.5,385.67,306.46
2018,12,19,11,0,504.0,137.0,0.2,13.0,355.0,394.49,311.91
2018,12,19,11,15,499.0,143.0,0.2,13.7,364.5,395.03,310.88
2018,12,19,11,30,494.0,149.0,0.2,14.4,374.0,393.92,308.58
2018,12,19,11,45,469.5,157.0,0.2,15.05,373.0,383.99,299.58
2018,12,19,12,0,445.0,165.0,0.2,15.7,372.0,372.94,289.8
2018,12,19,12,15,444.0,165.0,0.2,16.1,371.0,363.72,281.65
2018,12,19,12,30,443.0,165.0,0.2,16.5,370.0,353.2,272.35
2018,12,19,12,45,480.0,153.0,0.2,16.95,371.5,345.41,264.72
2018,12,19,13,0,517.0,141.0,0.2,17.4,373.0,334.83,254.5
2018,12,19,13,15,554.5,127.0,0.2,17.2,368.0,319.5,240.8
2018,12,19,13,30,592.0,113.0,0.2,17.0,363.0,301.61,224.49
2018,12,19,13,45,602.5,104.5,0.2,16.75,347.5,276.4,202.46
2018,12,19,14,0,613.0,96.0,0.2,16.5,332.0,249.25,178.45
2018,12,19,14,15,632.5,85.5,0.2,16.1,313.5,220.38,152.45
2018,12,19,14,30,652.0,75.0,0.2,15.7,295.0,189.01,124.27
2018,12,19,14,45,620.5,70.5,0.25,15.3,262.5,152.84,94.93
2018,12,19,15,0,589.0,66.0,0.3,14.9,230.0,118.22,68.57
2018,12,19,15,15,537.0,61.0,0.3,14.9,194.5,83.6,45.95
2018,12,19,15,30,485.0,56.0,0.3,14.9,159.0,52.84,31.11
2018,12,19,15,45,427.0,49.0,0.45,13.85,125.5,36.1,26.4
2018,12,19,16,0,369.0,42.0,0.6,12.8,92.0,32.22,22.63
2018,12,19,16,15,278.0,31.5,0.65,12.25,62.0,24.75,15.01
2018,12,19,16,30,187.0,21.0,0.7,11.7,32.0,16.91,0.0
2018,12,19,16,45,93.5,10.5,0.75,11.15,16.0,10.32,0.0
2018,12,19,17,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,20,7,15,6.0,2.0,0.6,7.7,2.0,0.0,0.0
2018,12,20,7,30,12.0,4.0,0.6,7.8,4.0,6.65,0.0
2018,12,20,7,45,37.5,17.0,0.55,7.9,19.5,26.39,0.0
2018,12,20,8,0,63.0,30.0,0.5,8.0,35.0,56.1,34.87
2018,12,20,8,15,115.0,44.0,0.5,8.25,60.0,94.53,70.96
2018,12,20,8,30,167.0,58.0,0.5,8.5,85.0,130.39,102.18
2018,12,20,8,45,141.5,74.0,0.5,8.8,101.0,141.87,113.63
2018,12,20,9,0,116.0,90.0,0.5,9.1,117.0,146.62,118.78
2018,12,20,9,15,147.0,104.5,0.5,9.4,144.5,176.63,144.17
2018,12,20,9,30,178.0,119.0,0.5,9.7,172.0,207.36,169.6
2018,12,20,9,45,136.5,127.0,0.45,10.0,170.5,198.05,161.75
2018,12,20,10,0,95.0,135.0,0.4,10.3,169.0,187.25,152.61
2018,12,20,10,15,76.5,138.5,0.4,10.45,167.0,177.35,144.31
2018,12,20,10,30,58.0,142.0,0.4,10.6,165.0,171.4,139.16
2018,12,20,10,45,71.5,161.0,0.4,10.75,191.0,197.05,159.95
2018,12,20,11,0,85.0,180.0,0.4,10.9,217.0,222.28,179.93
2018,12,20,11,15,66.5,178.5,0.4,11.0,208.0,210.26,169.71
2018,12,20,11,30,48.0,177.0,0.4,11.1,199.0,198.36,159.84
